Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.5,16.0,1.4,1.5,34.0,97.07,6.44
2016,1,1,8,0,367.0,32.0,1.6,2.0,68.0,209.14,159.33
2016,1,1,8,15,458.5,40.5,1.6,2.5,107.5,281.41,231.34
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,362.57,304.59
2016,1,1,8,45,606.5,54.5,1.6,3.5,187.5,428.7,363.38
2016,1,1,9,0,663.0,60.0,1.6,4.0,228.0,498.67,423.2
2016,1,1,9,15,700.5,64.5,1.6,5.0,266.5,558.37,471.72
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,614.78,515.77
2016,1,1,9,45,755.0,74.0,1.65,7.0,337.0,661.97,549.87
2016,1,1,10,0,772.0,79.0,1.7,8.0,369.0,707.9,582.12
2016,1,1,10,15,790.0,81.0,1.6,8.0,397.0,749.63,611.25
2016,1,1,10,30,808.0,83.0,1.5,8.0,425.0,789.54,638.37
2016,1,1,10,45,818.5,85.5,1.45,8.5,446.0,821.61,658.66
2016,1,1,11,0,829.0,88.0,1.4,9.0,467.0,851.03,676.8
2016,1,1,11,15,836.0,89.0,1.3,9.0,481.5,872.71,689.78
2016,1,1,11,30,843.0,90.0,1.2,9.0,496.0,891.26,700.48
2016,1,1,11,45,846.5,90.0,1.15,9.5,502.5,902.18,705.39
2016,1,1,12,0,850.0,90.0,1.1,10.0,509.0,909.7,708.12
2016,1,1,12,15,849.0,90.0,1.05,10.0,508.0,909.66,707.06
2016,1,1,12,30,848.0,90.0,1.0,10.0,507.0,906.15,703.88
2016,1,1,12,45,849.5,87.5,1.0,10.5,499.5,898.38,697.59
2016,1,1,13,0,851.0,85.0,1.0,11.0,492.0,887.14,689.14
2016,1,1,13,15,842.5,84.0,1.0,11.0,475.5,865.56,674.93
2016,1,1,13,30,834.0,83.0,1.0,11.0,459.0,840.95,658.75
2016,1,1,13,45,821.0,81.5,1.0,11.0,436.0,809.1,637.44
2016,1,1,14,0,808.0,80.0,1.0,11.0,413.0,774.77,614.25
2016,1,1,14,15,788.5,77.5,0.95,10.5,383.5,731.95,585.02
2016,1,1,14,30,769.0,75.0,0.9,10.0,354.0,687.53,554.17
2016,1,1,14,45,742.0,71.0,0.9,10.0,319.5,634.77,516.04
2016,1,1,15,0,715.0,67.0,0.9,10.0,285.0,586.16,479.2
2016,1,1,15,15,673.5,62.5,0.85,9.5,246.0,523.47,429.83
2016,1,1,15,30,632.0,58.0,0.8,9.0,207.0,462.53,380.08
2016,1,1,15,45,569.0,52.0,0.75,8.5,166.5,390.45,319.58
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,323.11,260.87
2016,1,1,16,15,403.0,36.5,0.75,7.5,88.0,240.11,187.39
2016,1,1,16,30,300.0,27.0,0.8,7.0,50.0,164.77,101.47
2016,1,1,16,45,150.0,13.5,0.9,6.5,25.0,61.15,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,1.35,3.5,8.5,7.46,0.0
2016,1,2,8,0,0.0,17.0,1.5,4.0,17.0,14.95,6.5
2016,1,2,8,15,0.0,27.0,1.5,4.5,27.0,23.79,14.89
2016,1,2,8,30,0.0,37.0,1.5,5.0,37.0,32.63,22.95
2016,1,2,8,45,0.0,47.5,1.5,5.5,47.5,41.94,31.32
2016,1,2,9,0,0.0,58.0,1.5,6.0,58.0,51.82,40.09
2016,1,2,9,15,0.0,68.0,1.5,6.5,68.0,61.26,48.35
2016,1,2,9,30,0.0,78.0,1.5,7.0,78.0,70.76,56.54
2016,1,2,9,45,0.0,87.0,1.55,8.0,87.0,79.28,63.65
2016,1,2,10,0,0.0,96.0,1.6,9.0,96.0,87.88,70.72
2016,1,2,10,15,5.0,124.5,1.75,10.0,127.0,121.35,99.04
2016,1,2,10,30,10.0,153.0,1.9,11.0,158.0,156.1,127.88
2016,1,2,10,45,16.5,165.0,2.1,12.0,173.0,174.22,142.54
2016,1,2,11,0,23.0,177.0,2.3,13.0,188.0,192.79,157.46
2016,1,2,11,15,66.0,196.0,2.4,13.0,227.5,268.77,221.05
2016,1,2,11,30,109.0,215.0,2.5,13.0,267.0,331.77,272.99
2016,1,2,11,45,224.0,208.0,2.6,13.5,317.5,444.2,365.08
2016,1,2,12,0,339.0,201.0,2.7,14.0,368.0,558.81,455.73
2016,1,2,12,15,185.5,199.0,2.7,14.0,290.5,398.66,326.6
2016,1,2,12,30,32.0,197.0,2.7,14.0,213.0,239.06,194.12
2016,1,2,12,45,162.0,199.0,2.7,14.5,276.5,376.05,308.92
2016,1,2,13,0,292.0,201.0,2.7,15.0,340.0,510.61,416.48
2016,1,2,13,15,243.0,199.5,2.6,15.0,313.0,461.69,376.44
2016,1,2,13,30,194.0,198.0,2.5,15.0,286.0,397.35,325.16
2016,1,2,13,45,241.5,182.5,2.45,15.0,286.5,429.73,352.38
2016,1,2,14,0,289.0,167.0,2.4,15.0,287.0,442.8,363.95
2016,1,2,14,15,339.0,147.5,2.15,14.5,279.0,449.15,370.44
2016,1,2,14,30,389.0,128.0,1.9,14.0,271.0,466.59,384.92
2016,1,2,14,45,368.5,119.5,1.65,14.0,244.5,427.09,352.4
2016,1,2,15,0,348.0,111.0,1.4,14.0,218.0,388.05,320.1
2016,1,2,15,15,328.0,98.0,1.2,13.5,188.5,344.7,284.53
2016,1,2,15,30,308.0,85.0,1.0,13.0,159.0,302.29,248.82
2016,1,2,15,45,277.0,71.0,0.85,12.5,128.0,253.95,207.39
2016,1,2,16,0,246.0,57.0,0.7,12.0,97.0,208.17,167.1
2016,1,2,16,15,193.0,42.5,0.75,11.5,67.5,155.1,119.84
2016,1,2,16,30,140.0,28.0,0.8,11.0,38.0,105.39,65.47
2016,1,2,16,45,70.0,14.0,0.9,10.5,19.0,35.67,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,65.0,17.0,1.8,8.0,23.5,47.33,0.0
2016,1,3,8,0,130.0,34.0,1.9,9.0,47.0,104.38,75.99
2016,1,3,8,15,165.5,50.0,1.9,9.5,74.5,146.25,116.77
2016,1,3,8,30,201.0,66.0,1.9,10.0,102.0,191.42,157.48
2016,1,3,8,45,220.5,82.0,1.95,10.5,130.5,230.85,192.56
2016,1,3,9,0,240.0,98.0,2.0,11.0,159.0,271.73,227.98
2016,1,3,9,15,252.0,112.5,1.9,11.5,185.5,307.05,257.64
2016,1,3,9,30,264.0,127.0,1.8,12.0,212.0,342.87,286.8
2016,1,3,9,45,277.0,137.5,1.7,12.5,235.0,374.56,311.93
2016,1,3,10,0,290.0,148.0,1.6,13.0,258.0,406.53,336.62
2016,1,3,10,15,318.5,156.0,1.55,13.0,284.5,447.69,369.08
2016,1,3,10,30,347.0,164.0,1.5,13.0,311.0,489.61,401.49
2016,1,3,10,45,215.0,182.0,1.5,13.5,274.5,392.56,321.59
2016,1,3,11,0,83.0,200.0,1.5,14.0,238.0,288.7,235.1
2016,1,3,11,15,198.0,200.0,1.6,14.0,295.0,406.91,332.73
2016,1,3,11,30,313.0,200.0,1.7,14.0,352.0,529.58,429.49
2016,1,3,11,45,396.0,186.0,1.85,14.0,380.5,607.66,489.97
2016,1,3,12,0,479.0,172.0,2.0,14.0,409.0,669.15,537.96
2016,1,3,12,15,500.5,167.0,2.1,14.0,414.5,683.44,549.15
2016,1,3,12,30,522.0,162.0,2.2,14.0,420.0,695.54,559.19
2016,1,3,12,45,497.5,164.0,2.35,14.5,407.0,672.1,541.17
2016,1,3,13,0,473.0,166.0,2.5,15.0,394.0,646.97,522.04
2016,1,3,13,15,454.5,164.0,2.45,15.0,377.0,620.97,502.38
2016,1,3,13,30,436.0,162.0,2.4,15.0,360.0,593.73,481.68
2016,1,3,13,45,316.0,170.5,2.35,15.5,310.0,477.02,389.26
2016,1,3,14,0,196.0,179.0,2.3,16.0,260.0,367.72,300.81
2016,1,3,14,15,172.5,167.0,1.95,15.5,235.0,329.7,270.71
2016,1,3,14,30,149.0,155.0,1.6,15.0,210.0,292.81,240.82
2016,1,3,14,45,136.5,142.0,1.3,15.0,188.5,263.85,216.91
2016,1,3,15,0,124.0,129.0,1.0,15.0,167.0,235.7,193.35
2016,1,3,15,15,114.0,112.5,0.85,14.5,144.0,205.32,168.29
2016,1,3,15,30,104.0,96.0,0.7,14.0,121.0,175.7,143.34
2016,1,3,15,45,85.0,79.0,0.6,13.5,96.5,141.32,113.93
2016,1,3,16,0,66.0,62.0,0.5,13.0,72.0,108.66,85.54
2016,1,3,16,15,38.5,45.0,0.5,12.5,50.5,66.91,49.38
2016,1,3,16,30,11.0,28.0,0.5,12.0,29.0,34.8,19.05
2016,1,3,16,45,5.5,14.0,0.55,12.0,14.5,14.55,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,90.0,16.5,2.65,11.5,25.0,61.23,0.0
2016,1,4,8,0,180.0,33.0,2.7,12.0,50.0,132.04,96.05
2016,1,4,8,15,222.0,47.5,2.8,12.0,79.5,177.85,141.48
2016,1,4,8,30,264.0,62.0,2.9,12.0,109.0,227.94,186.93
2016,1,4,8,45,291.5,75.5,3.0,12.5,139.5,272.54,226.59
2016,1,4,9,0,319.0,89.0,3.1,13.0,170.0,319.25,266.98
2016,1,4,9,15,333.5,102.5,3.15,13.0,198.5,359.3,301.25
2016,1,4,9,30,348.0,116.0,3.2,13.0,227.0,399.71,335.0
2016,1,4,9,45,354.0,127.5,3.3,13.5,251.0,431.71,360.59
2016,1,4,10,0,360.0,139.0,3.4,14.0,275.0,463.06,385.09
2016,1,4,10,15,484.5,125.0,3.5,14.5,322.5,557.14,461.18
2016,1,4,10,30,609.0,111.0,3.6,15.0,370.0,664.25,543.74
2016,1,4,10,45,524.0,138.0,3.75,15.5,368.5,633.06,517.61
2016,1,4,11,0,439.0,165.0,3.9,16.0,367.0,603.28,491.88
2016,1,4,11,15,295.0,191.5,3.95,16.0,329.0,498.89,407.69
2016,1,4,11,30,151.0,218.0,4.0,16.0,291.0,389.78,317.88
2016,1,4,11,45,317.5,195.0,4.05,16.0,351.5,530.07,433.34
2016,1,4,12,0,484.0,172.0,4.1,16.0,412.0,673.94,546.89
2016,1,4,12,15,418.5,186.0,4.05,16.0,393.5,631.3,511.8
2016,1,4,12,30,353.0,200.0,4.0,16.0,375.0,570.01,463.58
2016,1,4,12,45,176.5,130.0,4.0,16.0,217.5,319.98,264.07
2016,1,4,13,0,0.0,60.0,4.0,16.0,60.0,53.02,39.06
2016,1,4,13,15,210.0,113.0,3.9,16.0,209.0,323.96,270.28
2016,1,4,13,30,420.0,166.0,3.8,16.0,358.0,585.18,479.06
2016,1,4,13,45,304.0,173.0,3.75,16.0,308.5,470.4,386.17
2016,1,4,14,0,188.0,180.0,3.7,16.0,259.0,362.54,298.34
2016,1,4,14,15,102.5,159.5,3.4,15.5,202.0,265.01,218.12
2016,1,4,14,30,17.0,139.0,3.1,15.0,145.0,148.35,120.09
2016,1,4,14,45,13.0,126.5,2.85,14.5,131.0,132.57,107.25
2016,1,4,15,0,9.0,114.0,2.6,14.0,117.0,117.22,94.47
2016,1,4,15,15,4.5,99.5,2.35,13.5,101.0,99.67,79.65
2016,1,4,15,30,0.0,85.0,2.1,13.0,85.0,82.62,65.07
2016,1,4,15,45,0.0,68.5,1.85,13.0,68.5,66.09,50.73
2016,1,4,16,0,0.0,52.0,1.6,13.0,52.0,49.51,36.23
2016,1,4,16,15,0.0,36.5,1.65,12.5,36.5,33.98,22.55
2016,1,4,16,30,0.0,21.0,1.7,12.0,21.0,18.51,7.87
2016,1,4,16,45,0.0,10.5,1.75,12.0,10.5,9.55,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,3.0,16.0,1.7,11.5,16.5,15.15,0.0
2016,1,5,8,0,6.0,32.0,1.8,12.0,33.0,33.58,20.75
2016,1,5,8,15,21.5,49.0,2.0,12.0,53.0,63.17,47.26
2016,1,5,8,30,37.0,66.0,2.2,12.0,73.0,90.53,71.51
2016,1,5,8,45,47.0,82.5,2.45,12.0,93.5,115.5,93.64
2016,1,5,9,0,57.0,99.0,2.7,12.0,114.0,141.39,116.37
2016,1,5,9,15,61.5,115.0,2.8,12.0,133.0,163.97,135.9
2016,1,5,9,30,66.0,131.0,2.9,12.0,152.0,186.98,155.51
2016,1,5,9,45,70.0,144.5,3.0,12.5,169.0,206.73,171.83
2016,1,5,10,0,74.0,158.0,3.1,13.0,186.0,226.84,188.2
2016,1,5,10,15,58.0,165.5,3.2,13.0,188.5,223.58,184.83
2016,1,5,10,30,42.0,173.0,3.3,13.0,191.0,219.54,180.77
2016,1,5,10,45,21.0,91.5,3.4,13.0,100.5,106.2,85.62
2016,1,5,11,0,0.0,10.0,3.5,13.0,10.0,8.8,1.9
2016,1,5,11,15,15.0,101.5,3.55,13.0,109.0,104.78,84.24
2016,1,5,11,30,30.0,193.0,3.6,13.0,208.0,232.12,190.34
2016,1,5,11,45,17.5,181.5,3.65,13.0,190.5,191.47,156.05
2016,1,5,12,0,5.0,170.0,3.7,13.0,173.0,167.15,135.42
2016,1,5,12,15,2.5,120.5,3.65,12.5,122.0,112.5,89.99
2016,1,5,12,30,0.0,71.0,3.6,12.0,71.0,62.8,48.09
2016,1,5,12,45,0.0,73.0,3.6,12.0,73.0,64.58,49.65
2016,1,5,13,0,0.0,75.0,3.6,12.0,75.0,66.35,51.19
2016,1,5,13,15,0.0,70.5,3.45,11.5,70.5,62.35,47.92
2016,1,5,13,30,0.0,66.0,3.3,11.0,66.0,58.34,44.64
2016,1,5,13,45,4.5,109.0,3.2,11.0,111.0,103.45,83.4
2016,1,5,14,0,9.0,152.0,3.1,11.0,156.0,154.15,126.48
2016,1,5,14,15,4.5,128.5,2.95,11.0,130.5,125.41,102.11
2016,1,5,14,30,0.0,105.0,2.8,11.0,105.0,97.49,78.38
2016,1,5,14,45,0.0,95.5,2.7,11.0,95.5,88.41,70.73
2016,1,5,15,0,0.0,86.0,2.6,11.0,86.0,79.42,63.07
2016,1,5,15,15,0.0,74.5,2.35,10.5,74.5,68.36,53.66
2016,1,5,15,30,0.0,63.0,2.1,10.0,63.0,57.38,44.18
2016,1,5,15,45,0.0,51.0,1.9,10.0,51.0,45.9,34.06
2016,1,5,16,0,0.0,39.0,1.7,10.0,39.0,34.43,23.87
2016,1,5,16,15,0.0,27.5,1.6,9.5,27.5,24.24,14.75
2016,1,5,16,30,0.0,16.0,1.5,9.0,16.0,14.08,4.97
2016,1,5,16,45,0.0,8.0,1.45,9.0,8.0,7.03,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,17.0,3.3,12.0,17.0,16.03,0.0
2016,1,6,8,0,5.0,34.0,3.3,12.0,34.0,35.96,22.62
2016,1,6,8,15,27.5,54.0,3.15,11.5,58.5,73.42,55.88
2016,1,6,8,30,50.0,74.0,3.0,11.0,83.0,108.75,87.24
2016,1,6,8,45,73.5,92.5,2.95,11.0,109.5,144.32,118.7
2016,1,6,9,0,97.0,111.0,2.9,11.0,136.0,191.9,160.0
2016,1,6,9,15,112.5,128.0,2.95,11.0,161.0,225.34,188.87
2016,1,6,9,30,128.0,145.0,3.0,11.0,186.0,260.06,218.4
2016,1,6,9,45,151.0,153.0,3.05,11.5,206.5,289.24,242.81
2016,1,6,10,0,174.0,161.0,3.1,12.0,227.0,320.15,268.27
2016,1,6,10,15,171.0,173.5,3.15,12.0,242.5,337.64,282.21
2016,1,6,10,30,168.0,186.0,3.2,12.0,258.0,354.6,295.59
2016,1,6,10,45,92.5,180.0,3.25,12.0,220.0,270.31,224.54
2016,1,6,11,0,17.0,174.0,3.3,12.0,182.0,183.71,150.32
2016,1,6,11,15,12.0,172.5,3.4,12.0,178.5,177.05,144.64
2016,1,6,11,30,7.0,171.0,3.5,12.0,175.0,170.46,138.86
2016,1,6,11,45,3.5,118.0,3.6,12.0,120.0,110.92,88.9
2016,1,6,12,0,0.0,65.0,3.7,12.0,65.0,57.47,43.55
2016,1,6,12,15,192.0,130.0,3.65,12.0,226.5,335.86,282.75
2016,1,6,12,30,384.0,195.0,3.6,12.0,388.0,592.33,489.33
2016,1,6,12,45,272.0,206.5,3.55,12.0,342.0,502.88,414.91
2016,1,6,13,0,160.0,218.0,3.5,12.0,296.0,397.27,328.28
2016,1,6,13,15,80.0,115.5,3.35,11.5,154.5,197.94,164.94
2016,1,6,13,30,0.0,13.0,3.2,11.0,13.0,11.45,4.24
2016,1,6,13,45,22.5,93.0,3.1,11.0,102.5,109.0,88.95
2016,1,6,14,0,45.0,173.0,3.0,11.0,192.0,221.94,184.42
2016,1,6,14,15,155.0,161.5,2.85,11.0,221.0,308.73,259.42
2016,1,6,14,30,265.0,150.0,2.7,11.0,250.0,387.73,326.02
2016,1,6,14,45,250.0,140.0,2.55,11.0,227.0,355.76,299.05
2016,1,6,15,0,235.0,130.0,2.4,11.0,204.0,324.38,272.7
2016,1,6,15,15,218.0,115.0,2.2,10.5,177.0,285.96,240.51
2016,1,6,15,30,201.0,100.0,2.0,10.0,150.0,248.63,208.54
2016,1,6,15,45,171.0,83.5,1.8,10.0,120.5,203.43,168.85
2016,1,6,16,0,141.0,67.0,1.6,10.0,91.0,160.9,130.95
2016,1,6,16,15,100.5,50.0,1.55,9.5,64.5,107.97,84.3
2016,1,6,16,30,60.0,33.0,1.5,9.0,38.0,67.41,45.33
2016,1,6,16,45,30.0,16.5,1.45,9.0,19.0,29.65,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,89.0,20.0,0.55,8.5,28.5,65.58,0.13
2016,1,7,8,0,178.0,40.0,0.5,9.0,57.0,139.91,102.9
2016,1,7,8,15,267.5,53.0,0.5,9.5,93.5,204.5,162.94
2016,1,7,8,30,357.0,66.0,0.5,10.0,130.0,278.74,227.02
2016,1,7,8,45,450.0,70.0,0.5,10.5,171.5,354.38,290.78
2016,1,7,9,0,543.0,74.0,0.5,11.0,213.0,438.53,359.22
2016,1,7,9,15,584.5,79.5,0.6,11.0,250.0,497.55,407.23
2016,1,7,9,30,626.0,85.0,0.7,11.0,287.0,558.31,455.53
2016,1,7,9,45,701.5,77.5,0.8,11.5,326.5,629.46,509.54
2016,1,7,10,0,777.0,70.0,0.9,12.0,366.0,699.15,559.56
2016,1,7,10,15,794.5,72.0,1.0,12.0,394.0,741.02,589.5
2016,1,7,10,30,812.0,74.0,1.1,12.0,422.0,781.11,618.21
2016,1,7,10,45,821.5,76.0,1.2,12.0,443.5,812.38,640.47
2016,1,7,11,0,831.0,78.0,1.3,12.0,465.0,841.0,660.9
2016,1,7,11,15,838.0,79.0,1.35,12.0,479.5,863.29,676.23
2016,1,7,11,30,845.0,80.0,1.4,12.0,494.0,882.5,689.53
2016,1,7,11,45,845.5,81.5,1.5,12.0,501.0,893.22,697.75
2016,1,7,12,0,846.0,83.0,1.6,12.0,508.0,900.52,703.82
2016,1,7,12,15,845.5,83.0,1.65,12.0,507.5,901.56,705.03
2016,1,7,12,30,845.0,83.0,1.7,12.0,507.0,899.14,704.05
2016,1,7,12,45,612.5,136.5,1.75,12.0,441.5,752.88,600.47
2016,1,7,13,0,380.0,190.0,1.8,12.0,376.0,576.49,467.78
2016,1,7,13,15,597.5,136.0,1.85,12.0,418.0,722.7,583.24
2016,1,7,13,30,815.0,82.0,1.9,12.0,460.0,829.9,661.01
2016,1,7,13,45,800.0,81.5,1.95,12.0,437.5,798.4,638.3
2016,1,7,14,0,785.0,81.0,2.0,12.0,415.0,764.54,615.11
2016,1,7,14,15,766.5,78.5,1.95,12.0,387.0,723.41,585.46
2016,1,7,14,30,748.0,76.0,1.9,12.0,359.0,680.67,554.26
2016,1,7,14,45,724.5,72.0,1.85,12.0,325.5,631.26,517.49
2016,1,7,15,0,701.0,68.0,1.8,12.0,292.0,585.45,482.22
2016,1,7,15,15,662.5,64.0,1.55,11.5,254.0,525.67,433.77
2016,1,7,15,30,624.0,60.0,1.3,11.0,216.0,467.33,385.12
2016,1,7,15,45,571.5,53.5,1.05,10.5,176.5,400.19,328.01
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,336.83,272.32
2016,1,7,16,15,427.0,38.5,0.8,9.5,98.5,257.91,203.46
2016,1,7,16,30,335.0,30.0,0.8,9.0,60.0,188.29,134.4
2016,1,7,16,45,167.5,15.0,0.85,8.5,30.0,85.75,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,21.0,17.0,0.85,6.5,19.0,27.27,0.0
2016,1,8,8,0,42.0,34.0,0.9,7.0,38.0,60.59,42.66
2016,1,8,8,15,61.5,51.0,0.95,7.0,60.5,91.13,71.79
2016,1,8,8,30,81.0,68.0,1.0,7.0,83.0,123.23,100.91
2016,1,8,8,45,93.0,85.5,1.05,7.5,106.5,153.65,127.99
2016,1,8,9,0,105.0,103.0,1.1,8.0,130.0,185.06,155.4
2016,1,8,9,15,111.0,119.0,1.0,8.5,151.5,211.54,177.83
2016,1,8,9,30,117.0,135.0,0.9,9.0,173.0,238.45,200.0
2016,1,8,9,45,117.5,148.5,0.85,9.5,190.5,258.42,215.88
2016,1,8,10,0,118.0,162.0,0.8,10.0,208.0,278.31,231.35
2016,1,8,10,15,122.0,174.5,0.7,10.5,225.0,299.57,247.54
2016,1,8,10,30,126.0,187.0,0.6,11.0,242.0,320.9,263.38
2016,1,8,10,45,234.0,186.5,0.55,11.5,293.5,429.72,350.03
2016,1,8,11,0,342.0,186.0,0.5,12.0,345.0,527.57,424.2
2016,1,8,11,15,257.5,203.0,0.45,12.0,325.0,479.89,384.3
2016,1,8,11,30,173.0,220.0,0.4,12.0,305.0,411.46,330.11
2016,1,8,11,45,170.5,225.0,0.35,12.5,310.0,416.83,333.68
2016,1,8,12,0,168.0,230.0,0.3,13.0,315.0,421.7,336.09
2016,1,8,12,15,140.0,228.0,0.3,13.0,298.5,393.62,313.91
2016,1,8,12,30,112.0,226.0,0.3,13.0,282.0,348.01,278.64
2016,1,8,12,45,164.0,221.5,0.35,13.5,302.5,406.31,325.05
2016,1,8,13,0,216.0,217.0,0.4,14.0,323.0,446.13,355.93
2016,1,8,13,15,298.0,197.5,0.45,14.0,339.0,508.48,404.82
2016,1,8,13,30,380.0,178.0,0.5,14.0,355.0,549.91,437.65
2016,1,8,13,45,373.0,170.0,0.6,14.0,337.0,525.98,420.7
2016,1,8,14,0,366.0,162.0,0.7,14.0,319.0,501.1,403.46
2016,1,8,14,15,332.0,155.0,0.65,13.5,290.5,455.32,368.96
2016,1,8,14,30,298.0,148.0,0.6,13.0,262.0,410.65,334.86
2016,1,8,14,45,274.0,139.0,0.55,13.0,236.5,372.2,304.59
2016,1,8,15,0,250.0,130.0,0.5,13.0,211.0,334.94,274.65
2016,1,8,15,15,234.0,115.0,0.5,12.5,183.5,296.45,244.02
2016,1,8,15,30,218.0,100.0,0.5,12.0,156.0,258.89,213.24
2016,1,8,15,45,189.5,84.5,0.55,11.5,126.5,214.91,176.27
2016,1,8,16,0,161.0,69.0,0.6,11.0,97.0,173.47,140.44
2016,1,8,16,15,121.5,52.0,0.65,10.5,69.5,127.67,100.2
2016,1,8,16,30,82.0,35.0,0.7,10.0,42.0,85.7,60.51
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.0,38.92,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.5,3.25,9.0,17.5,18.33,0.0
2016,1,9,8,0,15.0,33.0,3.4,9.0,35.0,41.69,27.52
2016,1,9,8,15,32.0,50.0,3.35,9.0,55.5,68.9,52.67
2016,1,9,8,30,49.0,67.0,3.3,9.0,76.0,97.37,78.29
2016,1,9,8,45,57.5,84.0,3.25,9.5,97.5,122.68,100.85
2016,1,9,9,0,66.0,101.0,3.2,10.0,119.0,148.74,123.71
2016,1,9,9,15,71.5,117.0,3.1,10.0,139.0,172.28,144.22
2016,1,9,9,30,77.0,133.0,3.0,10.0,159.0,196.33,164.83
2016,1,9,9,45,75.5,146.5,2.95,10.0,173.5,212.47,178.33
2016,1,9,10,0,74.0,160.0,2.9,10.0,188.0,228.56,191.58
2016,1,9,10,15,53.5,165.5,2.8,10.0,187.0,219.17,182.83
2016,1,9,10,30,33.0,171.0,2.7,10.0,186.0,208.77,173.21
2016,1,9,10,45,140.0,186.0,2.65,10.5,251.5,333.06,278.55
2016,1,9,11,0,247.0,201.0,2.6,11.0,317.0,463.86,384.71
2016,1,9,11,15,278.0,203.0,2.45,11.0,337.5,497.98,410.99
2016,1,9,11,30,309.0,205.0,2.3,11.0,358.0,532.09,437.43
2016,1,9,11,45,207.5,216.0,2.2,11.0,319.0,438.79,361.21
2016,1,9,12,0,106.0,227.0,2.1,11.0,280.0,343.58,282.55
2016,1,9,12,15,112.0,227.5,1.95,11.0,283.5,349.79,287.92
2016,1,9,12,30,118.0,228.0,1.8,11.0,287.0,373.09,306.19
2016,1,9,12,45,141.0,224.5,1.65,11.0,294.5,389.11,319.29
2016,1,9,13,0,164.0,221.0,1.5,11.0,302.0,404.41,331.72
2016,1,9,13,15,130.5,213.0,1.45,11.0,276.5,362.8,297.84
2016,1,9,13,30,97.0,205.0,1.4,11.0,251.0,305.98,251.92
2016,1,9,13,45,81.0,193.0,1.35,11.0,230.0,276.53,228.12
2016,1,9,14,0,65.0,181.0,1.3,11.0,209.0,247.84,204.59
2016,1,9,14,15,90.0,172.0,1.2,11.0,208.0,256.48,212.69
2016,1,9,14,30,115.0,163.0,1.1,11.0,207.0,277.0,229.98
2016,1,9,14,45,107.5,149.5,1.0,11.0,188.0,252.13,209.34
2016,1,9,15,0,100.0,136.0,0.9,11.0,169.0,227.75,189.1
2016,1,9,15,15,91.5,120.0,0.85,11.0,147.0,199.97,165.81
2016,1,9,15,30,83.0,104.0,0.8,11.0,125.0,172.89,142.71
2016,1,9,15,45,70.0,86.5,0.8,11.0,102.0,133.05,108.53
2016,1,9,16,0,57.0,69.0,0.8,11.0,79.0,104.26,83.2
2016,1,9,16,15,36.0,51.0,0.8,10.5,57.0,72.22,55.0
2016,1,9,16,30,15.0,33.0,0.8,10.0,35.0,41.74,27.4
2016,1,9,16,45,7.5,16.5,0.8,10.0,17.5,18.35,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,33.0,88.52,6.96
2016,1,10,8,0,329.0,33.0,1.8,9.0,66.0,190.14,141.24
2016,1,10,8,15,419.5,42.0,1.85,9.0,105.0,260.04,208.97
2016,1,10,8,30,510.0,51.0,1.9,9.0,144.0,338.95,279.44
2016,1,10,8,45,577.5,56.0,2.0,9.5,185.5,408.84,340.64
2016,1,10,9,0,645.0,61.0,2.1,10.0,227.0,483.73,404.06
2016,1,10,9,15,682.5,65.0,2.1,10.5,265.0,542.53,452.28
2016,1,10,9,30,720.0,69.0,2.1,11.0,303.0,598.46,496.74
2016,1,10,9,45,757.5,69.0,2.15,11.5,339.0,654.79,538.83
2016,1,10,10,0,795.0,69.0,2.2,12.0,375.0,711.18,579.69
2016,1,10,10,15,726.0,85.0,2.1,12.0,380.0,706.81,574.43
2016,1,10,10,30,657.0,101.0,2.0,12.0,385.0,691.71,561.68
2016,1,10,10,45,697.0,96.5,1.95,12.5,411.5,737.46,593.68
2016,1,10,11,0,737.0,92.0,1.9,13.0,438.0,782.07,623.62
2016,1,10,11,15,424.0,156.5,1.8,13.5,357.0,588.3,475.37
2016,1,10,11,30,111.0,221.0,1.7,14.0,276.0,339.63,275.17
2016,1,10,11,45,117.0,225.0,1.6,14.5,283.5,367.69,297.69
2016,1,10,12,0,123.0,229.0,1.5,15.0,291.0,378.76,305.42
2016,1,10,12,15,121.5,229.0,1.45,15.0,291.0,377.53,304.18
2016,1,10,12,30,120.0,229.0,1.4,15.0,291.0,376.01,302.84
2016,1,10,12,45,80.5,216.0,1.35,15.0,257.5,305.74,246.74
2016,1,10,13,0,41.0,203.0,1.3,15.0,224.0,253.48,204.25
2016,1,10,13,15,98.0,206.0,1.25,15.0,253.0,308.3,250.2
2016,1,10,13,30,155.0,209.0,1.2,15.0,282.0,377.43,305.74
2016,1,10,13,45,160.5,199.0,1.15,15.0,271.5,367.01,297.49
2016,1,10,14,0,166.0,189.0,1.1,15.0,261.0,355.97,289.26
2016,1,10,14,15,242.0,168.5,1.05,14.5,266.0,401.59,327.54
2016,1,10,14,30,318.0,148.0,1.0,14.0,271.0,426.46,348.93
2016,1,10,14,45,305.5,136.5,1.0,14.0,246.0,392.35,321.92
2016,1,10,15,0,293.0,125.0,1.0,14.0,221.0,358.4,294.96
2016,1,10,15,15,281.0,110.5,0.9,13.5,193.5,321.2,265.0
2016,1,10,15,30,269.0,96.0,0.8,13.0,166.0,284.42,234.58
2016,1,10,15,45,246.0,81.0,0.75,12.5,136.5,241.47,198.25
2016,1,10,16,0,223.0,66.0,0.7,12.0,107.0,200.32,162.45
2016,1,10,16,15,187.5,50.0,0.75,11.5,78.5,154.09,121.67
2016,1,10,16,30,152.0,34.0,0.8,11.0,50.0,120.29,88.09
2016,1,10,16,45,76.0,17.0,0.9,10.5,25.0,56.65,7.21
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,30.0,17.0,1.05,9.5,20.0,30.16,0.0
2016,1,11,8,0,60.0,34.0,1.1,10.0,40.0,67.11,47.4
2016,1,11,8,15,82.5,51.5,1.25,10.0,64.0,100.62,78.92
2016,1,11,8,30,105.0,69.0,1.4,10.0,88.0,135.94,110.69
2016,1,11,8,45,118.0,86.0,1.55,10.5,112.5,167.33,138.53
2016,1,11,9,0,131.0,103.0,1.7,11.0,137.0,199.81,166.75
2016,1,11,9,15,138.5,119.5,1.7,11.0,160.5,229.09,191.88
2016,1,11,9,30,146.0,136.0,1.7,11.0,184.0,258.84,216.89
2016,1,11,9,45,152.0,150.0,1.7,11.5,204.5,284.6,237.73
2016,1,11,10,0,158.0,164.0,1.7,12.0,225.0,310.58,258.33
2016,1,11,10,15,87.0,163.0,1.65,12.5,197.0,242.11,200.06
2016,1,11,10,30,16.0,162.0,1.6,13.0,169.0,170.18,138.27
2016,1,11,10,45,69.5,185.5,1.55,13.5,218.0,256.71,210.58
2016,1,11,11,0,123.0,209.0,1.5,14.0,267.0,349.3,284.87
2016,1,11,11,15,202.0,210.5,1.45,14.5,309.0,422.71,343.19
2016,1,11,11,30,281.0,212.0,1.4,15.0,351.0,515.59,414.36
2016,1,11,11,45,280.5,215.5,1.4,15.5,356.5,522.27,417.61
2016,1,11,12,0,280.0,219.0,1.4,16.0,362.0,527.88,420.79
2016,1,11,12,15,239.0,224.0,1.4,16.0,346.0,479.15,383.19
2016,1,11,12,30,198.0,229.0,1.4,16.0,330.0,447.51,358.31
2016,1,11,12,45,240.5,220.5,1.4,16.0,341.5,492.21,393.61
2016,1,11,13,0,283.0,212.0,1.4,16.0,353.0,517.66,413.83
2016,1,11,13,15,231.5,210.5,1.4,16.0,324.0,449.16,360.94
2016,1,11,13,30,180.0,209.0,1.4,16.0,295.0,399.1,321.75
2016,1,11,13,45,227.0,194.5,1.4,16.5,297.5,417.68,337.56
2016,1,11,14,0,274.0,180.0,1.4,17.0,300.0,449.04,362.21
2016,1,11,14,15,422.5,142.5,1.3,16.5,313.5,529.16,426.76
2016,1,11,14,30,571.0,105.0,1.2,16.0,327.0,589.82,474.67
2016,1,11,14,45,551.5,99.0,1.1,16.0,298.0,546.87,440.8
