Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,532.0,93.0,1.0,16.0,269.0,503.49,406.96
2016,1,11,15,15,508.5,84.0,0.95,15.5,235.5,454.16,368.76
2016,1,11,15,30,485.0,75.0,0.9,15.0,202.0,405.37,329.73
2016,1,11,15,45,450.0,65.0,0.85,14.5,167.0,350.01,284.05
2016,1,11,16,0,415.0,55.0,0.8,14.0,132.0,297.0,238.69
2016,1,11,16,15,354.5,43.5,0.85,13.5,97.0,233.67,183.87
2016,1,11,16,30,294.0,32.0,0.9,13.0,62.0,176.51,130.22
2016,1,11,16,45,147.0,16.0,0.95,12.5,31.0,83.35,21.79
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,100.56,14.37
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,220.13,164.27
2016,1,12,8,15,502.5,36.0,2.05,9.5,110.5,289.7,232.33
2016,1,12,8,30,588.0,43.0,2.0,10.0,151.0,363.96,298.79
2016,1,12,8,45,640.5,48.0,1.95,10.5,192.0,429.43,356.07
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,498.34,413.87
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,556.55,460.5
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,615.57,505.31
2016,1,12,9,45,743.5,66.0,1.45,12.5,332.0,640.74,521.37
2016,1,12,10,0,726.0,72.0,1.3,13.0,354.0,662.2,534.27
2016,1,12,10,15,543.5,119.0,1.35,13.5,339.0,595.51,482.58
2016,1,12,10,30,361.0,166.0,1.4,14.0,324.0,502.27,407.99
2016,1,12,10,45,366.5,174.5,1.5,14.5,342.0,526.47,426.67
2016,1,12,11,0,372.0,183.0,1.6,15.0,360.0,549.67,443.42
2016,1,12,11,15,443.5,173.5,1.6,15.0,391.0,626.17,501.44
2016,1,12,11,30,515.0,164.0,1.6,15.0,422.0,686.26,546.2
2016,1,12,11,45,448.0,183.0,1.6,15.5,409.5,653.24,518.54
2016,1,12,12,0,381.0,202.0,1.6,16.0,397.0,599.48,476.81
2016,1,12,12,15,412.0,195.0,1.6,16.0,406.0,638.22,506.2
2016,1,12,12,30,443.0,188.0,1.6,16.0,415.0,657.84,521.02
2016,1,12,12,45,395.5,195.0,1.6,16.5,396.0,602.03,478.35
2016,1,12,13,0,348.0,202.0,1.6,17.0,377.0,564.05,448.77
2016,1,12,13,15,323.0,200.0,1.55,17.0,358.5,534.65,426.55
2016,1,12,13,30,298.0,198.0,1.5,17.0,340.0,504.84,403.83
2016,1,12,13,45,162.5,184.5,1.45,17.0,261.5,349.97,282.37
2016,1,12,14,0,27.0,171.0,1.4,17.0,183.0,189.2,151.47
2016,1,12,14,15,143.5,165.0,1.3,16.5,222.0,303.76,248.0
2016,1,12,14,30,260.0,159.0,1.2,16.0,261.0,396.61,323.35
2016,1,12,14,45,248.5,146.5,1.1,16.0,237.0,364.06,296.79
2016,1,12,15,0,237.0,134.0,1.0,16.0,213.0,331.76,270.92
2016,1,12,15,15,226.5,118.5,1.0,15.5,187.0,296.64,243.12
2016,1,12,15,30,216.0,103.0,1.0,15.0,161.0,261.96,214.86
2016,1,12,15,45,195.0,87.0,1.0,14.5,132.5,221.33,180.79
2016,1,12,16,0,174.0,71.0,1.0,14.0,104.0,182.43,147.27
2016,1,12,16,15,145.0,54.0,1.0,13.5,77.0,140.32,110.35
2016,1,12,16,30,116.0,37.0,1.0,13.0,50.0,100.85,74.03
2016,1,12,16,45,58.0,18.5,1.05,12.5,25.0,46.88,14.25
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,93.63,15.65
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,202.25,149.36
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,272.98,217.17
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,352.78,288.24
2016,1,13,8,45,594.0,54.5,3.45,13.5,188.5,414.84,343.07
2016,1,13,9,0,641.0,61.0,3.6,14.0,229.0,480.14,398.78
2016,1,13,9,15,678.5,65.5,3.8,14.0,267.5,539.58,449.03
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,600.39,499.05
2016,1,13,9,45,447.5,117.5,4.25,14.5,270.0,485.54,404.49
2016,1,13,10,0,179.0,165.0,4.5,15.0,234.0,327.31,271.68
2016,1,13,10,15,209.5,175.0,4.55,15.0,262.0,368.41,306.13
2016,1,13,10,30,240.0,185.0,4.6,15.0,290.0,426.43,353.0
2016,1,13,10,45,431.5,154.5,4.7,15.0,355.5,574.5,474.77
2016,1,13,11,0,623.0,124.0,4.8,15.0,421.0,722.8,591.27
2016,1,13,11,15,565.5,145.5,4.85,15.0,421.5,701.26,573.59
2016,1,13,11,30,508.0,167.0,4.9,15.0,422.0,683.81,559.16
2016,1,13,11,45,426.0,189.0,4.95,15.0,405.0,640.41,523.61
2016,1,13,12,0,344.0,211.0,5.0,15.0,388.0,576.82,472.52
2016,1,13,12,15,264.0,222.0,4.95,14.5,358.0,517.54,424.73
2016,1,13,12,30,184.0,233.0,4.9,14.0,328.0,439.49,361.53
2016,1,13,12,45,109.0,218.0,4.9,14.0,274.0,350.82,288.47
2016,1,13,13,0,34.0,203.0,4.9,14.0,220.0,246.3,201.17
2016,1,13,13,15,90.0,208.5,4.8,14.0,252.0,303.64,250.42
2016,1,13,13,30,146.0,214.0,4.7,14.0,284.0,375.57,310.32
2016,1,13,13,45,73.0,168.0,4.6,14.0,203.0,237.52,195.97
2016,1,13,14,0,0.0,122.0,4.5,14.0,122.0,112.98,90.13
2016,1,13,14,15,108.0,143.5,4.3,13.5,186.0,248.31,207.24
2016,1,13,14,30,216.0,165.0,4.1,13.0,250.0,356.45,298.74
2016,1,13,14,45,455.5,120.5,3.95,13.0,280.0,498.29,417.55
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,598.97,499.39
2016,1,13,15,15,657.5,72.0,3.25,12.5,272.0,539.62,449.69
2016,1,13,15,30,620.0,68.0,2.7,12.0,234.0,481.53,400.62
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.0,419.71,347.39
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,360.3,294.56
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,280.81,224.97
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,209.87,159.46
2016,1,13,16,45,224.0,23.5,1.25,9.5,44.0,120.71,53.69
2016,1,13,17,0,84.0,11.0,1.1,9.0,13.0,34.69,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,63.0,17.5,1.15,8.5,24.0,46.22,6.98
2016,1,14,8,0,126.0,35.0,1.2,9.0,48.0,101.07,74.45
2016,1,14,8,15,152.5,52.0,1.35,9.5,75.5,139.77,111.49
2016,1,14,8,30,179.0,69.0,1.5,10.0,103.0,180.82,148.49
2016,1,14,8,45,198.0,85.0,1.7,10.5,130.5,218.77,182.21
2016,1,14,9,0,217.0,101.0,1.9,11.0,158.0,258.27,216.48
2016,1,14,9,15,228.5,116.0,1.95,11.0,184.0,293.01,246.24
2016,1,14,9,30,240.0,131.0,2.0,11.0,210.0,328.3,275.8
2016,1,14,9,45,308.5,136.5,2.15,11.5,249.5,393.24,329.63
2016,1,14,10,0,377.0,142.0,2.3,12.0,289.0,477.74,397.4
2016,1,14,10,15,260.5,167.5,2.3,12.0,272.5,413.99,343.69
2016,1,14,10,30,144.0,193.0,2.3,12.0,256.0,341.88,282.83
2016,1,14,10,45,281.0,185.0,2.35,12.5,316.0,466.84,385.54
2016,1,14,11,0,418.0,177.0,2.4,13.0,376.0,599.55,489.46
2016,1,14,11,15,261.0,201.0,2.45,13.0,327.0,479.93,392.52
2016,1,14,11,30,104.0,225.0,2.5,13.0,278.0,337.31,275.87
2016,1,14,11,45,102.0,229.0,2.55,13.0,281.5,340.92,279.18
2016,1,14,12,0,100.0,233.0,2.6,13.0,285.0,344.38,281.8
2016,1,14,12,15,95.5,232.0,2.65,13.0,281.5,338.99,277.37
2016,1,14,12,30,91.0,231.0,2.7,13.0,278.0,333.52,272.93
2016,1,14,12,45,80.5,225.5,2.8,13.0,267.0,316.74,259.34
2016,1,14,13,0,70.0,220.0,2.9,13.0,256.0,300.1,245.84
2016,1,14,13,15,38.5,194.0,2.9,13.0,214.0,239.17,195.55
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,166.94,135.25
2016,1,14,13,45,3.5,132.5,2.95,13.0,134.5,126.27,101.56
2016,1,14,14,0,0.0,97.0,3.0,13.0,97.0,87.4,68.91
2016,1,14,14,15,0.0,116.0,2.85,12.5,116.0,107.26,86.0
2016,1,14,14,30,0.0,135.0,2.7,12.0,135.0,128.78,104.43
2016,1,14,14,45,0.0,121.5,2.55,12.0,121.5,115.34,93.19
2016,1,14,15,0,0.0,108.0,2.4,12.0,108.0,102.03,82.02
2016,1,14,15,15,0.0,94.5,2.15,11.5,94.5,88.83,70.97
2016,1,14,15,30,0.0,81.0,1.9,11.0,81.0,75.73,59.84
2016,1,14,15,45,0.0,66.5,1.7,11.0,66.5,61.59,47.55
2016,1,14,16,0,0.0,52.0,1.5,11.0,52.0,47.48,35.17
2016,1,14,16,15,0.0,38.5,1.65,11.0,38.5,34.45,23.62
2016,1,14,16,30,0.0,25.0,1.8,11.0,25.0,22.03,12.46
2016,1,14,16,45,0.0,14.5,1.95,11.0,14.5,12.76,1.68
2016,1,14,17,0,0.0,4.0,2.1,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,16.5,0.25,10.5,34.0,89.61,21.48
2016,1,15,8,0,338.0,33.0,0.2,11.0,68.0,191.84,141.94
2016,1,15,8,15,426.5,41.5,0.3,11.0,107.5,260.61,205.64
2016,1,15,8,30,515.0,50.0,0.4,11.0,147.0,338.25,272.94
2016,1,15,8,45,570.0,56.0,0.5,11.5,187.0,402.69,327.79
2016,1,15,9,0,625.0,62.0,0.6,12.0,227.0,471.17,384.05
2016,1,15,9,15,662.0,66.5,0.7,12.0,265.5,529.73,431.61
2016,1,15,9,30,699.0,71.0,0.8,12.0,304.0,589.67,478.93
2016,1,15,9,45,712.5,77.0,0.9,12.5,336.0,635.4,512.57
2016,1,15,10,0,726.0,83.0,1.0,13.0,368.0,679.9,544.24
2016,1,15,10,15,745.0,85.5,1.05,13.0,397.0,722.85,574.69
2016,1,15,10,30,764.0,88.0,1.1,13.0,426.0,759.7,600.4
2016,1,15,10,45,692.5,107.0,1.2,13.0,425.5,747.77,591.8
2016,1,15,11,0,621.0,126.0,1.3,13.0,425.0,724.03,575.21
2016,1,15,11,15,715.0,109.5,1.3,13.0,464.0,800.41,629.64
2016,1,15,11,30,809.0,93.0,1.3,13.0,503.0,870.72,677.45
2016,1,15,11,45,659.0,134.5,1.35,13.5,471.5,797.89,624.63
2016,1,15,12,0,509.0,176.0,1.4,14.0,440.0,705.42,557.56
2016,1,15,12,15,400.0,200.0,1.3,14.0,407.5,616.04,490.16
2016,1,15,12,30,291.0,224.0,1.2,14.0,375.0,544.68,434.32
2016,1,15,12,45,150.5,202.5,1.15,14.0,280.5,369.09,297.95
2016,1,15,13,0,10.0,181.0,1.1,14.0,186.0,182.78,146.25
2016,1,15,13,15,367.0,140.0,1.0,14.0,318.5,519.83,422.7
2016,1,15,13,30,724.0,99.0,0.9,14.0,451.0,785.68,614.89
2016,1,15,13,45,761.0,89.5,0.8,14.0,444.5,784.87,609.84
2016,1,15,14,0,798.0,80.0,0.7,14.0,438.0,784.68,608.91
2016,1,15,14,15,780.5,77.5,0.65,14.0,409.5,744.16,580.61
2016,1,15,14,30,763.0,75.0,0.6,14.0,381.0,701.89,551.3
2016,1,15,14,45,747.5,70.0,0.6,14.5,348.5,656.64,519.15
2016,1,15,15,0,732.0,65.0,0.6,15.0,316.0,610.09,485.47
2016,1,15,15,15,696.5,61.5,0.5,14.5,278.0,551.16,441.16
2016,1,15,15,30,661.0,58.0,0.4,14.0,240.0,493.17,395.78
2016,1,15,15,45,614.0,52.5,0.35,14.0,200.0,431.43,345.6
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,369.3,293.47
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,293.23,229.84
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,225.02,169.36
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,137.73,74.83
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,49.54,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,31.5,19.0,2.85,11.5,22.0,33.13,5.85
2016,1,16,8,0,63.0,38.0,2.9,12.0,44.0,73.14,52.47
2016,1,16,8,15,93.0,55.5,2.85,12.0,70.5,109.65,86.07
2016,1,16,8,30,123.0,73.0,2.8,12.0,97.0,148.96,121.17
2016,1,16,8,45,146.0,90.0,2.8,12.5,125.0,186.59,154.3
2016,1,16,9,0,169.0,107.0,2.8,13.0,153.0,226.29,188.55
2016,1,16,9,15,188.5,121.0,2.75,13.5,179.0,273.12,227.8
2016,1,16,9,30,208.0,135.0,2.7,14.0,205.0,310.9,258.87
2016,1,16,9,45,131.5,148.5,2.7,14.5,194.5,266.28,220.43
2016,1,16,10,0,55.0,162.0,2.7,15.0,184.0,214.64,175.69
2016,1,16,10,15,29.0,157.5,2.65,15.0,169.5,187.87,152.82
2016,1,16,10,30,3.0,153.0,2.6,15.0,155.0,148.57,119.3
2016,1,16,10,45,1.5,152.5,2.6,15.5,153.5,145.84,116.66
2016,1,16,11,0,0.0,152.0,2.6,16.0,152.0,143.3,114.14
2016,1,16,11,15,0.0,156.5,2.55,16.0,156.5,147.56,117.51
2016,1,16,11,30,0.0,161.0,2.5,16.0,161.0,151.94,120.97
2016,1,16,11,45,0.5,164.0,2.5,16.5,164.5,155.29,123.42
2016,1,16,12,0,1.0,167.0,2.5,17.0,168.0,158.77,125.98
2016,1,16,12,15,1.0,167.5,2.4,17.0,168.0,159.23,126.3
2016,1,16,12,30,1.0,168.0,2.3,17.0,168.0,159.8,126.75
2016,1,16,12,45,0.5,166.0,2.25,17.0,166.0,157.35,124.76
2016,1,16,13,0,0.0,164.0,2.2,17.0,164.0,155.02,122.91
2016,1,16,13,15,0.0,107.0,2.1,17.0,107.0,96.56,75.05
2016,1,16,13,30,0.0,50.0,2.0,17.0,50.0,44.16,31.56
2016,1,16,13,45,0.0,100.0,1.95,17.0,100.0,90.01,69.94
2016,1,16,14,0,0.0,150.0,1.9,17.0,150.0,142.43,113.23
2016,1,16,14,15,0.0,140.5,1.8,17.0,140.5,133.12,105.63
2016,1,16,14,30,0.0,131.0,1.7,17.0,131.0,123.95,98.24
2016,1,16,14,45,0.0,119.5,1.6,17.0,119.5,112.73,89.11
2016,1,16,15,0,0.0,108.0,1.5,17.0,108.0,101.63,80.01
2016,1,16,15,15,0.0,95.0,1.3,16.5,95.0,88.99,69.67
2016,1,16,15,30,0.0,82.0,1.1,16.0,82.0,76.45,59.26
2016,1,16,15,45,0.0,68.0,0.9,15.5,68.0,62.89,47.81
2016,1,16,16,0,0.0,54.0,0.7,15.0,54.0,49.35,36.23
2016,1,16,16,15,0.0,40.5,0.75,14.5,40.5,36.36,24.96
2016,1,16,16,30,0.0,27.0,0.8,14.0,27.0,23.8,13.9
2016,1,16,16,45,0.0,16.0,0.85,14.0,16.0,14.08,3.61
2016,1,16,17,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,1,16,17,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,14.0,4.5,3.94,0.0
2016,1,17,8,0,0.0,9.0,2.7,14.0,9.0,7.9,0.68
2016,1,17,8,15,0.0,14.0,2.75,14.0,14.0,12.3,4.67
2016,1,17,8,30,0.0,19.0,2.8,14.0,19.0,16.7,8.57
2016,1,17,8,45,0.0,24.5,2.85,14.5,24.5,21.55,12.81
2016,1,17,9,0,0.0,30.0,2.9,15.0,30.0,26.41,17.0
2016,1,17,9,15,0.0,35.5,2.95,15.0,35.5,31.28,21.19
2016,1,17,9,30,0.0,41.0,3.0,15.0,41.0,36.15,25.34
2016,1,17,9,45,0.0,39.0,3.1,15.5,39.0,34.38,23.75
2016,1,17,10,0,0.0,37.0,3.2,16.0,37.0,32.62,22.15
2016,1,17,10,15,1.0,94.0,3.2,16.0,94.5,85.52,66.77
2016,1,17,10,30,2.0,151.0,3.2,16.0,152.0,145.38,116.41
2016,1,17,10,45,1.0,112.0,3.2,16.0,112.5,102.9,80.94
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,64.57,48.85
2016,1,17,11,15,0.0,92.5,3.2,16.0,92.5,82.41,63.74
2016,1,17,11,30,0.0,112.0,3.2,16.0,112.0,101.37,79.44
2016,1,17,11,45,0.0,133.0,3.2,16.0,133.0,122.36,96.72
2016,1,17,12,0,0.0,154.0,3.2,16.0,154.0,143.94,114.42
2016,1,17,12,15,0.0,148.5,3.1,16.0,148.5,138.14,109.59
2016,1,17,12,30,0.0,143.0,3.0,16.0,143.0,132.47,104.93
2016,1,17,12,45,0.0,137.0,2.95,16.0,137.0,126.39,99.97
2016,1,17,13,0,0.0,131.0,2.9,16.0,131.0,120.41,95.09
2016,1,17,13,15,0.0,129.5,2.85,16.0,129.5,119.09,94.08
2016,1,17,13,30,0.0,128.0,2.8,16.0,128.0,117.85,93.15
2016,1,17,13,45,0.0,119.0,2.75,16.0,119.0,109.0,85.93
2016,1,17,14,0,0.0,110.0,2.7,16.0,110.0,100.25,78.78
2016,1,17,14,15,0.0,77.0,2.65,15.5,77.0,68.12,52.13
2016,1,17,14,30,0.0,44.0,2.6,15.0,44.0,38.82,27.51
2016,1,17,14,45,0.0,40.0,2.55,15.0,40.0,35.27,24.55
2016,1,17,15,0,0.0,36.0,2.5,15.0,36.0,31.72,21.56
2016,1,17,15,15,0.0,32.0,2.3,14.5,32.0,28.18,18.59
2016,1,17,15,30,0.0,28.0,2.1,14.0,28.0,24.65,15.59
2016,1,17,15,45,0.0,23.0,1.95,14.0,23.0,20.23,11.75
2016,1,17,16,0,0.0,18.0,1.8,14.0,18.0,15.82,7.88
2016,1,17,16,15,0.0,13.5,1.75,14.0,13.5,11.85,4.38
2016,1,17,16,30,0.0,9.0,1.7,14.0,9.0,7.9,0.86
2016,1,17,16,45,0.0,5.5,1.65,14.0,5.5,4.82,0.0
2016,1,17,17,0,0.0,2.0,1.6,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,1.65,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,12.5,36.5,98.98,34.85
2016,1,18,8,0,402.0,31.0,0.6,13.0,73.0,213.85,158.79
2016,1,18,8,15,486.5,38.0,0.65,13.5,114.0,282.33,221.67
2016,1,18,8,30,571.0,45.0,0.7,14.0,155.0,359.28,287.71
2016,1,18,8,45,626.5,50.0,0.8,15.0,197.0,422.16,340.58
2016,1,18,9,0,682.0,55.0,0.9,16.0,239.0,492.62,397.19
2016,1,18,9,15,717.0,58.5,1.0,16.0,278.0,551.49,444.48
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,611.35,490.97
2016,1,18,9,45,771.5,66.0,1.2,16.5,351.5,661.14,526.46
2016,1,18,10,0,791.0,70.0,1.3,17.0,386.0,709.96,560.55
2016,1,18,10,15,807.0,72.0,1.45,17.0,415.0,752.19,590.94
2016,1,18,10,30,823.0,74.0,1.6,17.0,444.0,792.57,619.8
2016,1,18,10,45,831.0,76.0,1.8,17.5,465.5,824.0,641.49
2016,1,18,11,0,839.0,78.0,2.0,18.0,487.0,852.69,661.19
2016,1,18,11,15,845.0,79.0,2.15,18.0,502.5,875.39,677.46
2016,1,18,11,30,851.0,80.0,2.3,18.0,518.0,894.93,691.67
2016,1,18,11,45,847.5,82.5,2.45,18.0,524.5,904.39,698.97
2016,1,18,12,0,844.0,85.0,2.6,18.0,531.0,910.3,704.03
2016,1,18,12,15,426.5,135.0,2.55,18.0,360.5,581.39,464.88
2016,1,18,12,30,9.0,185.0,2.5,18.0,190.0,185.25,146.19
2016,1,18,12,45,8.5,183.0,2.45,18.0,188.0,182.75,145.09
2016,1,18,13,0,8.0,181.0,2.4,18.0,186.0,180.36,143.22
2016,1,18,13,15,57.5,201.5,2.3,17.5,230.5,264.35,212.95
2016,1,18,13,30,107.0,222.0,2.2,17.0,275.0,334.03,269.93
2016,1,18,13,45,107.5,211.5,2.15,17.0,263.0,320.36,259.11
2016,1,18,14,0,108.0,201.0,2.1,17.0,251.0,306.57,248.51
2016,1,18,14,15,83.5,185.5,1.9,17.0,223.0,266.0,215.59
2016,1,18,14,30,59.0,170.0,1.7,17.0,195.0,226.92,183.67
2016,1,18,14,45,29.5,99.5,1.55,17.0,112.0,119.96,95.88
2016,1,18,15,0,0.0,29.0,1.4,17.0,29.0,25.54,16.08
2016,1,18,15,15,0.0,25.5,1.2,16.5,25.5,22.44,13.55
2016,1,18,15,30,0.0,22.0,1.0,16.0,22.0,19.35,10.94
2016,1,18,15,45,0.0,18.5,0.8,15.5,18.5,16.26,8.3
2016,1,18,16,0,0.0,15.0,0.6,15.0,15.0,13.18,5.62
2016,1,18,16,15,0.0,11.0,0.6,14.5,11.0,9.65,2.53
2016,1,18,16,30,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,1,18,16,45,0.0,4.0,0.65,14.0,4.0,3.5,0.0
2016,1,18,17,0,0.0,1.0,0.7,14.0,1.0,0.91,0.0
2016,1,18,17,15,0.0,0.5,0.7,14.0,0.5,0.45,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,47.5,5.25,15.5,47.5,41.91,30.14
2016,1,19,10,0,0.0,90.0,5.3,16.0,90.0,81.07,63.1
2016,1,19,10,15,9.5,130.5,5.3,16.0,135.0,129.86,104.16
2016,1,19,10,30,19.0,171.0,5.3,16.0,180.0,181.26,146.89
2016,1,19,10,45,71.5,195.5,5.3,16.5,230.5,268.68,219.76
2016,1,19,11,0,124.0,220.0,5.3,17.0,281.0,361.91,295.58
2016,1,19,11,15,472.0,156.0,5.35,17.0,398.5,632.3,517.93
2016,1,19,11,30,820.0,92.0,5.4,17.0,516.0,882.57,707.35
2016,1,19,11,45,413.0,136.0,5.5,17.0,350.0,566.17,464.11
2016,1,19,12,0,6.0,180.0,5.6,17.0,184.0,176.9,140.99
2016,1,19,12,15,3.0,107.0,5.45,16.5,109.0,99.0,77.34
2016,1,19,12,30,0.0,34.0,5.3,16.0,34.0,30.01,19.67
2016,1,19,12,45,9.5,115.0,5.2,16.0,120.0,112.9,89.48
2016,1,19,13,0,19.0,196.0,5.1,16.0,206.0,206.74,167.05
2016,1,19,13,15,9.5,147.0,4.9,16.0,152.0,145.53,116.39
2016,1,19,13,30,0.0,98.0,4.7,16.0,98.0,87.75,68.17
2016,1,19,13,45,44.5,149.5,4.55,16.0,170.0,190.13,154.96
2016,1,19,14,0,89.0,201.0,4.4,16.0,242.0,290.28,237.88
2016,1,19,14,15,248.0,174.5,4.25,15.5,279.5,415.13,343.29
2016,1,19,14,30,407.0,148.0,4.1,15.0,317.0,514.24,425.58
2016,1,19,14,45,292.5,148.0,4.0,15.0,264.0,399.69,331.92
2016,1,19,15,0,178.0,148.0,3.9,15.0,211.0,295.92,245.69
2016,1,19,15,15,158.5,135.0,3.55,14.5,186.5,261.39,217.27
2016,1,19,15,30,139.0,122.0,3.2,14.0,162.0,228.43,189.49
2016,1,19,15,45,122.5,104.0,2.9,14.0,135.0,192.24,158.34
2016,1,19,16,0,106.0,86.0,2.6,14.0,108.0,157.5,128.0
2016,1,19,16,15,83.0,67.0,2.25,13.5,82.0,119.82,95.05
2016,1,19,16,30,60.0,48.0,1.9,13.0,56.0,84.23,63.58
2016,1,19,16,45,30.0,31.0,1.6,13.0,35.0,45.18,27.28
2016,1,19,17,0,0.0,14.0,1.3,13.0,14.0,12.34,0.0
2016,1,19,17,15,0.0,7.0,1.15,12.5,7.0,6.37,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,0.75,9.0,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,0.8,9.0,7.0,6.37,0.0
2016,1,20,7,45,38.5,23.0,0.85,9.5,27.0,40.97,14.88
2016,1,20,8,0,77.0,39.0,0.9,10.0,47.0,78.6,57.89
2016,1,20,8,15,94.5,57.5,1.0,10.5,72.0,111.66,88.32
2016,1,20,8,30,112.0,76.0,1.1,11.0,97.0,146.12,118.98
2016,1,20,8,45,126.5,93.0,1.25,11.5,123.0,178.44,147.38
2016,1,20,9,0,141.0,110.0,1.4,12.0,149.0,212.08,176.29
2016,1,20,9,15,149.0,126.0,1.35,12.5,172.5,241.42,200.74
2016,1,20,9,30,157.0,142.0,1.3,13.0,196.0,271.29,224.98
2016,1,20,9,45,472.0,103.0,1.3,13.5,289.0,484.92,400.31
2016,1,20,10,0,787.0,64.0,1.3,14.0,382.0,699.88,561.32
2016,1,20,10,15,661.5,101.5,1.25,14.5,382.0,677.2,539.93
2016,1,20,10,30,536.0,139.0,1.2,15.0,382.0,631.11,503.57
2016,1,20,10,45,544.5,145.0,1.2,15.5,403.0,660.47,524.24
2016,1,20,11,0,553.0,151.0,1.2,16.0,424.0,688.18,542.56
2016,1,20,11,15,559.0,154.5,1.15,16.0,438.0,708.81,555.96
2016,1,20,11,30,565.0,158.0,1.1,16.0,452.0,727.37,567.91
2016,1,20,11,45,723.5,118.5,1.1,16.5,501.0,841.76,645.97
2016,1,20,12,0,882.0,79.0,1.1,17.0,550.0,930.56,702.85
2016,1,20,12,15,881.5,79.0,1.0,17.0,550.5,932.78,701.18
2016,1,20,12,30,881.0,79.0,0.9,17.0,551.0,931.43,698.43
2016,1,20,12,45,884.5,76.0,0.8,17.5,545.0,926.37,692.08
2016,1,20,13,0,888.0,73.0,0.7,18.0,539.0,917.68,683.53
2016,1,20,13,15,881.0,72.5,0.6,18.0,524.5,899.1,669.95
2016,1,20,13,30,874.0,72.0,0.5,18.0,510.0,877.28,654.5
2016,1,20,13,45,864.5,70.5,0.45,18.0,488.5,848.88,635.84
2016,1,20,14,0,855.0,69.0,0.4,18.0,467.0,817.67,615.38
2016,1,20,14,15,716.5,92.0,0.35,18.0,412.0,721.08,550.24
2016,1,20,14,30,578.0,115.0,0.3,18.0,357.0,615.93,477.74
2016,1,20,14,45,524.0,113.5,0.3,18.0,319.0,545.84,428.26
2016,1,20,15,0,470.0,112.0,0.3,18.0,281.0,485.06,383.55
2016,1,20,15,15,451.5,102.0,0.25,17.5,249.5,440.54,350.55
2016,1,20,15,30,433.0,92.0,0.2,17.0,218.0,396.41,316.58
2016,1,20,15,45,402.5,81.0,0.15,17.0,184.0,344.82,275.1
2016,1,20,16,0,372.0,70.0,0.1,17.0,150.0,295.38,234.11
2016,1,20,16,15,333.0,56.0,0.15,16.5,115.5,240.67,188.48
2016,1,20,16,30,294.0,42.0,0.2,16.0,81.0,189.63,144.09
2016,1,20,16,45,147.0,31.5,0.3,15.5,51.0,108.62,72.57
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,21.01,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.82,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,103.03,47.58
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,204.96,155.37
2016,1,21,8,15,455.0,43.0,2.65,12.5,116.5,273.13,218.41
2016,1,21,8,30,539.0,51.0,2.7,13.0,157.0,349.66,285.81
2016,1,21,8,45,600.5,55.5,2.75,13.5,199.5,417.39,344.58
2016,1,21,9,0,662.0,60.0,2.8,14.0,242.0,489.74,405.18
2016,1,21,9,15,696.5,63.5,2.75,14.5,281.0,544.16,449.45
2016,1,21,9,30,731.0,67.0,2.7,15.0,320.0,603.19,495.61
2016,1,21,9,45,758.5,69.0,2.7,16.0,355.5,655.92,533.04
2016,1,21,10,0,786.0,71.0,2.7,17.0,391.0,708.24,569.04
2016,1,21,10,15,731.0,87.0,2.75,17.5,401.5,715.12,572.01
2016,1,21,10,30,676.0,103.0,2.8,18.0,412.0,712.33,568.18
2016,1,21,10,45,754.5,91.5,2.9,18.5,452.5,779.28,615.8
2016,1,21,11,0,833.0,80.0,3.0,19.0,493.0,852.01,666.09
2016,1,21,11,15,839.5,81.0,3.0,19.0,508.5,875.34,681.28
2016,1,21,11,30,846.0,82.0,3.0,19.0,524.0,895.54,694.71
2016,1,21,11,45,839.0,86.0,3.0,19.5,530.5,903.82,698.57
2016,1,21,12,0,832.0,90.0,3.0,20.0,537.0,908.49,700.13
2016,1,21,12,15,552.5,163.0,2.85,19.5,460.5,735.01,576.95
2016,1,21,12,30,273.0,236.0,2.7,19.0,384.0,543.24,430.12
2016,1,21,12,45,280.0,232.0,2.55,19.0,382.0,543.43,431.3
2016,1,21,13,0,287.0,228.0,2.4,19.0,380.0,542.42,430.44
2016,1,21,13,15,285.0,222.0,2.1,18.5,369.0,529.49,420.77
2016,1,21,13,30,283.0,216.0,1.8,18.0,358.0,515.54,410.31
2016,1,21,13,45,178.0,209.0,1.5,18.0,297.0,393.41,314.49
2016,1,21,14,0,73.0,202.0,1.2,18.0,236.0,277.32,221.51
2016,1,21,14,15,96.5,192.0,1.15,17.5,234.5,283.8,228.61
2016,1,21,14,30,120.0,182.0,1.1,17.0,233.0,302.68,244.65
2016,1,21,14,45,178.0,164.5,1.05,16.5,233.0,321.43,261.47
2016,1,21,15,0,236.0,147.0,1.0,16.0,233.0,348.39,284.11
2016,1,21,15,15,221.0,133.0,1.0,15.5,206.5,312.1,255.29
2016,1,21,15,30,206.0,119.0,1.0,15.0,180.0,276.68,226.86
2016,1,21,15,45,190.5,102.0,1.05,15.0,152.0,238.15,194.83
2016,1,21,16,0,175.0,85.0,1.1,15.0,124.0,200.81,162.94
2016,1,21,16,15,149.0,67.5,1.15,14.5,95.5,159.14,126.98
2016,1,21,16,30,123.0,50.0,1.2,14.0,67.0,119.98,92.36
2016,1,21,16,45,61.5,34.0,1.25,14.0,42.5,66.01,44.0
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,16.75,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
