Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,14.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,14.0,6.0,5.46,0.0
2016,1,22,7,45,0.0,21.0,3.5,14.0,21.0,19.02,5.15
2016,1,22,8,0,0.0,36.0,3.5,14.0,36.0,34.21,22.17
2016,1,22,8,15,6.0,54.0,3.45,14.0,55.0,55.1,40.59
2016,1,22,8,30,12.0,72.0,3.4,14.0,74.0,76.33,59.2
2016,1,22,8,45,20.5,89.0,3.4,14.0,94.0,105.23,84.22
2016,1,22,9,0,29.0,106.0,3.4,14.0,114.0,129.26,104.97
2016,1,22,9,15,34.5,121.5,3.4,14.0,133.0,150.33,122.94
2016,1,22,9,30,40.0,137.0,3.4,14.0,152.0,172.02,141.21
2016,1,22,9,45,128.5,154.5,3.4,14.5,206.5,269.85,223.95
2016,1,22,10,0,217.0,172.0,3.4,15.0,261.0,362.67,300.48
2016,1,22,10,15,189.5,187.5,3.35,15.0,269.0,365.98,301.7
2016,1,22,10,30,162.0,203.0,3.3,15.0,277.0,367.07,301.32
2016,1,22,10,45,86.5,191.0,3.25,15.5,231.0,274.96,224.58
2016,1,22,11,0,11.0,179.0,3.2,16.0,185.0,181.19,145.35
2016,1,22,11,15,5.5,167.0,3.35,16.0,170.0,162.8,130.15
2016,1,22,11,30,0.0,155.0,3.5,16.0,155.0,144.77,115.06
2016,1,22,11,45,19.5,189.0,3.65,16.0,199.5,198.77,160.02
2016,1,22,12,0,39.0,223.0,3.8,16.0,244.0,272.42,220.08
2016,1,22,12,15,26.5,210.0,3.8,15.5,224.5,228.22,184.17
2016,1,22,12,30,14.0,197.0,3.8,15.0,205.0,202.19,162.93
2016,1,22,12,45,7.0,180.0,3.8,15.0,184.0,177.34,142.43
2016,1,22,13,0,0.0,163.0,3.8,15.0,163.0,152.99,122.24
2016,1,22,13,15,123.5,193.0,3.65,15.0,256.0,329.45,270.55
2016,1,22,13,30,247.0,223.0,3.5,15.0,349.0,492.25,401.66
2016,1,22,13,45,202.5,216.5,3.35,15.0,317.0,424.05,346.62
2016,1,22,14,0,158.0,210.0,3.2,15.0,285.0,374.32,306.39
2016,1,22,14,15,82.0,180.0,3.1,15.0,219.0,256.56,210.17
2016,1,22,14,30,6.0,150.0,3.0,15.0,153.0,148.14,119.15
2016,1,22,14,45,3.0,104.0,2.9,15.0,105.5,97.58,77.23
2016,1,22,15,0,0.0,58.0,2.8,15.0,58.0,51.22,38.11
2016,1,22,15,15,0.0,51.5,2.65,14.5,51.5,45.45,33.35
2016,1,22,15,30,0.0,45.0,2.5,14.0,45.0,39.69,28.5
2016,1,22,15,45,0.0,38.0,2.35,14.0,38.0,33.49,23.14
2016,1,22,16,0,0.0,31.0,2.2,14.0,31.0,27.3,17.74
2016,1,22,16,15,0.0,24.0,2.1,13.5,24.0,21.12,12.33
2016,1,22,16,30,0.0,17.0,2.0,13.0,17.0,14.94,6.88
2016,1,22,16,45,0.0,11.0,1.9,13.0,11.0,9.66,1.91
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,4.38,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,2.27,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,7.5,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,15.0,12.0,2.4,10.0,12.0,15.05,0.0
2016,1,23,7,45,99.5,30.5,2.7,11.0,41.0,77.79,39.94
2016,1,23,8,0,184.0,49.0,3.0,12.0,70.0,141.02,107.29
2016,1,23,8,15,271.0,62.5,3.2,12.0,109.0,211.56,170.12
2016,1,23,8,30,358.0,76.0,3.4,12.0,148.0,285.27,235.07
2016,1,23,8,45,379.5,92.5,3.6,12.5,184.5,335.1,279.01
2016,1,23,9,0,401.0,109.0,3.8,13.0,221.0,386.32,322.8
2016,1,23,9,15,445.5,117.0,3.85,13.0,259.0,443.79,371.3
2016,1,23,9,30,490.0,125.0,3.9,13.0,297.0,504.06,420.94
2016,1,23,9,45,339.0,150.5,4.0,13.0,275.0,431.25,360.47
2016,1,23,10,0,188.0,176.0,4.1,13.0,253.0,345.24,287.83
2016,1,23,10,15,427.5,150.5,4.0,13.0,343.5,541.51,450.56
2016,1,23,10,30,667.0,125.0,3.9,13.0,434.0,731.36,599.04
2016,1,23,10,45,338.0,151.5,3.85,13.0,308.5,492.04,407.24
2016,1,23,11,0,9.0,178.0,3.8,13.0,183.0,178.12,144.12
2016,1,23,11,15,371.5,153.0,3.8,13.0,350.0,539.45,447.42
2016,1,23,11,30,734.0,128.0,3.8,13.0,517.0,856.61,689.46
2016,1,23,11,45,367.0,92.5,3.8,13.0,287.0,480.37,398.54
2016,1,23,12,0,0.0,57.0,3.8,13.0,57.0,50.39,37.04
2016,1,23,12,15,388.5,88.0,3.8,13.0,300.0,498.55,416.6
2016,1,23,12,30,777.0,119.0,3.8,13.0,543.0,902.42,722.49
2016,1,23,12,45,492.5,180.5,3.8,13.0,448.5,697.99,566.39
2016,1,23,13,0,208.0,242.0,3.8,13.0,354.0,469.32,383.76
2016,1,23,13,15,104.0,193.0,3.8,13.0,249.0,311.57,256.47
2016,1,23,13,30,0.0,144.0,3.8,13.0,144.0,133.66,107.11
2016,1,23,13,45,377.0,124.5,3.85,13.0,304.0,498.22,416.43
2016,1,23,14,0,754.0,105.0,3.9,13.0,464.0,793.7,645.92
2016,1,23,14,15,377.0,114.5,3.8,13.0,294.0,465.04,387.56
2016,1,23,14,30,0.0,124.0,3.7,13.0,124.0,115.2,92.09
2016,1,23,14,45,144.5,134.0,3.65,13.0,188.0,258.09,216.45
2016,1,23,15,0,289.0,144.0,3.6,13.0,252.0,382.53,320.69
2016,1,23,15,15,265.0,133.0,3.35,12.5,223.5,341.66,286.5
2016,1,23,15,30,241.0,122.0,3.1,12.0,195.0,302.35,253.57
2016,1,23,15,45,223.5,105.5,2.9,12.0,165.5,261.6,218.54
2016,1,23,16,0,206.0,89.0,2.7,12.0,136.0,222.18,183.92
2016,1,23,16,15,290.5,68.5,2.5,11.5,119.0,236.71,193.45
2016,1,23,16,30,375.0,48.0,2.3,11.0,102.0,232.99,184.77
2016,1,23,16,45,247.0,35.5,2.1,10.5,65.5,150.09,109.31
2016,1,23,17,0,119.0,23.0,1.9,10.0,29.0,73.9,2.31
2016,1,23,17,15,59.5,11.5,1.85,9.5,14.5,25.58,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,36.5,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,73.0,13.0,1.1,8.0,15.0,31.91,0.0
2016,1,24,7,45,193.0,27.0,1.1,8.5,46.5,110.04,61.42
2016,1,24,8,0,313.0,41.0,1.1,9.0,78.0,187.25,144.22
2016,1,24,8,15,396.5,51.0,1.2,9.0,118.5,254.75,205.77
2016,1,24,8,30,480.0,61.0,1.3,9.0,159.0,330.59,272.66
2016,1,24,8,45,396.5,83.5,1.4,9.5,177.0,333.7,278.15
2016,1,24,9,0,313.0,106.0,1.5,10.0,195.0,319.0,267.45
2016,1,24,9,15,346.5,114.5,1.55,10.0,226.5,376.95,316.23
2016,1,24,9,30,380.0,123.0,1.6,10.0,258.0,425.95,356.52
2016,1,24,9,45,319.5,146.5,1.7,10.5,268.0,411.87,343.82
2016,1,24,10,0,259.0,170.0,1.8,11.0,278.0,405.93,337.23
2016,1,24,10,15,274.0,181.5,1.75,11.0,303.0,440.47,364.49
2016,1,24,10,30,289.0,193.0,1.7,11.0,328.0,475.15,391.16
2016,1,24,10,45,276.5,205.5,1.65,11.0,340.0,487.38,399.38
2016,1,24,11,0,264.0,218.0,1.6,11.0,352.0,498.03,406.44
2016,1,24,11,15,195.0,230.0,1.6,11.5,331.0,438.44,357.43
2016,1,24,11,30,126.0,242.0,1.6,12.0,310.0,392.66,318.92
2016,1,24,11,45,267.0,228.0,1.6,12.5,373.5,525.16,424.92
2016,1,24,12,0,408.0,214.0,1.6,13.0,437.0,641.85,513.99
2016,1,24,12,15,625.5,153.5,1.65,13.0,496.5,802.19,633.22
2016,1,24,12,30,843.0,93.0,1.7,13.0,556.0,928.02,720.26
2016,1,24,12,45,594.5,158.0,1.8,13.5,482.5,774.35,610.68
2016,1,24,13,0,346.0,223.0,1.9,14.0,409.0,591.09,472.68
2016,1,24,13,15,603.0,151.5,2.05,14.0,466.0,760.68,605.93
2016,1,24,13,30,860.0,80.0,2.2,14.0,523.0,889.53,698.47
2016,1,24,13,45,846.5,79.5,2.35,14.0,501.0,858.91,677.57
2016,1,24,14,0,833.0,79.0,2.5,14.0,479.0,825.61,656.07
2016,1,24,14,15,818.0,77.0,2.5,13.5,451.0,786.75,630.26
2016,1,24,14,30,803.0,75.0,2.5,13.0,423.0,745.81,602.53
2016,1,24,14,45,772.5,74.5,2.55,13.0,387.5,693.14,564.68
2016,1,24,15,0,742.0,74.0,2.6,13.0,352.0,639.97,525.7
2016,1,24,15,15,711.0,70.5,2.25,12.5,313.5,586.57,483.84
2016,1,24,15,30,680.0,67.0,1.9,12.0,275.0,530.18,437.78
2016,1,24,15,45,637.0,61.5,1.6,11.5,233.5,465.31,383.92
2016,1,24,16,0,594.0,56.0,1.3,11.0,192.0,403.02,330.52
2016,1,24,16,15,523.0,49.0,1.2,10.5,150.0,328.57,266.49
2016,1,24,16,30,452.0,42.0,1.1,10.0,108.0,260.64,206.07
2016,1,24,16,45,341.0,31.0,1.05,9.5,70.5,181.0,133.26
2016,1,24,17,0,230.0,20.0,1.0,9.0,33.0,106.68,21.48
2016,1,24,17,15,115.0,10.0,1.0,8.5,16.5,38.46,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.8,9.0,17.0,58.69,0.0
2016,1,25,7,45,312.5,22.5,0.85,9.5,52.0,146.13,85.23
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,233.08,178.55
2016,1,25,8,15,529.5,39.5,1.0,10.5,129.5,301.34,241.0
2016,1,25,8,30,608.0,46.0,1.1,11.0,172.0,374.23,304.97
2016,1,25,8,45,655.5,51.0,1.25,11.5,214.5,438.75,360.63
2016,1,25,9,0,703.0,56.0,1.4,12.0,257.0,506.38,416.86
2016,1,25,9,15,735.5,59.5,1.5,12.5,297.0,565.2,464.1
2016,1,25,9,30,768.0,63.0,1.6,13.0,337.0,624.8,510.03
2016,1,25,9,45,760.0,73.5,1.75,13.5,368.0,663.67,538.1
2016,1,25,10,0,752.0,84.0,1.9,14.0,399.0,699.26,563.42
2016,1,25,10,15,770.0,86.5,1.95,14.0,429.0,743.29,594.94
2016,1,25,10,30,788.0,89.0,2.0,14.0,459.0,785.68,624.8
2016,1,25,10,45,798.0,91.5,2.1,14.5,482.0,819.28,647.31
2016,1,25,11,0,808.0,94.0,2.2,15.0,505.0,850.3,667.9
2016,1,25,11,15,816.0,95.5,2.2,15.0,521.5,875.55,684.7
2016,1,25,11,30,824.0,97.0,2.2,15.0,538.0,897.78,699.43
2016,1,25,11,45,828.0,97.5,2.25,15.5,547.0,911.91,707.78
2016,1,25,12,0,832.0,98.0,2.3,16.0,556.0,922.67,713.97
2016,1,25,12,15,832.5,98.0,2.3,16.0,557.5,926.08,716.08
2016,1,25,12,30,833.0,98.0,2.3,16.0,559.0,925.99,716.0
2016,1,25,12,45,834.5,96.0,2.35,16.0,553.0,920.89,713.15
2016,1,25,13,0,836.0,94.0,2.4,16.0,547.0,912.28,708.04
2016,1,25,13,15,829.5,93.0,2.35,16.0,533.0,894.09,695.46
2016,1,25,13,30,823.0,92.0,2.3,16.0,519.0,872.7,680.83
2016,1,25,13,45,813.5,90.0,2.3,16.0,498.0,844.41,661.83
2016,1,25,14,0,804.0,88.0,2.3,16.0,477.0,813.37,640.84
2016,1,25,14,15,788.0,86.0,2.25,15.5,449.0,774.4,614.78
2016,1,25,14,30,772.0,84.0,2.2,15.0,421.0,733.46,586.97
2016,1,25,14,45,751.5,80.5,2.15,15.0,387.5,685.68,552.58
2016,1,25,15,0,731.0,77.0,2.1,15.0,354.0,640.66,519.76
2016,1,25,15,15,699.5,73.5,1.85,14.5,315.5,583.71,475.97
2016,1,25,15,30,668.0,70.0,1.6,14.0,277.0,527.37,430.94
2016,1,25,15,45,624.5,64.0,1.35,14.0,235.5,462.03,376.86
2016,1,25,16,0,581.0,58.0,1.1,14.0,194.0,399.34,323.48
2016,1,25,16,15,511.0,51.0,1.05,13.0,152.0,325.85,261.85
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,258.72,203.41
2016,1,25,16,45,329.5,33.0,1.0,11.5,72.5,179.21,132.23
2016,1,25,17,0,218.0,22.0,1.0,11.0,35.0,105.96,33.2
2016,1,25,17,15,109.0,11.0,1.0,10.5,17.5,37.96,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,16.37,0.0
2016,1,26,7,45,215.0,27.5,0.6,8.5,53.5,118.42,71.83
2016,1,26,8,0,430.0,37.0,0.6,9.0,89.0,228.99,176.38
2016,1,26,8,15,511.5,44.5,0.6,9.5,132.0,299.01,239.25
2016,1,26,8,30,593.0,52.0,0.6,10.0,175.0,377.06,306.3
2016,1,26,8,45,648.0,56.5,0.65,10.5,219.0,444.33,363.0
2016,1,26,9,0,703.0,61.0,0.7,11.0,263.0,512.22,418.21
2016,1,26,9,15,737.0,65.0,0.9,11.5,304.0,572.86,467.07
2016,1,26,9,30,771.0,69.0,1.1,12.0,345.0,634.38,515.03
2016,1,26,9,45,787.0,73.5,1.3,13.0,380.5,683.83,550.26
2016,1,26,10,0,803.0,78.0,1.5,14.0,416.0,731.97,583.86
2016,1,26,10,15,820.0,80.0,1.55,14.5,446.5,776.32,613.74
2016,1,26,10,30,837.0,82.0,1.6,15.0,477.0,818.82,641.84
2016,1,26,10,45,848.0,84.0,1.65,15.5,501.0,854.03,664.46
2016,1,26,11,0,859.0,86.0,1.7,16.0,525.0,886.54,685.09
2016,1,26,11,15,866.0,87.0,1.7,16.0,542.0,911.3,700.98
2016,1,26,11,30,873.0,88.0,1.7,16.0,559.0,932.81,714.75
2016,1,26,11,45,876.0,88.5,1.75,16.0,568.0,946.61,724.04
2016,1,26,12,0,879.0,89.0,1.8,16.0,577.0,956.83,731.14
2016,1,26,12,15,879.5,89.5,1.8,16.0,578.0,961.07,733.75
2016,1,26,12,30,880.0,90.0,1.8,16.0,579.0,961.63,734.1
2016,1,26,12,45,871.5,91.5,1.85,16.0,571.5,951.32,727.93
2016,1,26,13,0,863.0,93.0,1.9,16.0,564.0,937.45,719.58
2016,1,26,13,15,681.5,136.0,1.85,16.0,502.0,817.16,636.2
2016,1,26,13,30,500.0,179.0,1.8,16.0,440.0,684.46,540.86
2016,1,26,13,45,583.0,147.0,1.8,16.0,440.0,715.26,566.63
2016,1,26,14,0,666.0,115.0,1.8,16.0,440.0,734.44,581.04
2016,1,26,14,15,628.0,117.5,1.75,16.0,410.0,686.05,546.06
2016,1,26,14,30,590.0,120.0,1.7,16.0,380.0,637.19,510.86
2016,1,26,14,45,517.5,123.0,1.65,16.0,338.0,557.14,450.24
2016,1,26,15,0,445.0,126.0,1.6,16.0,296.0,487.83,396.5
2016,1,26,15,15,416.5,118.0,1.4,15.5,264.5,439.68,358.91
2016,1,26,15,30,388.0,110.0,1.2,15.0,233.0,392.83,321.3
2016,1,26,15,45,361.5,97.0,1.0,14.5,198.5,342.97,280.48
2016,1,26,16,0,335.0,84.0,0.8,14.0,164.0,294.93,240.0
2016,1,26,16,15,296.5,69.0,0.85,13.0,129.0,240.84,194.49
2016,1,26,16,30,258.0,54.0,0.9,12.0,94.0,190.46,150.55
2016,1,26,16,45,187.5,39.0,0.95,11.5,62.5,132.32,98.43
2016,1,26,17,0,117.0,24.0,1.0,11.0,31.0,76.5,29.9
2016,1,26,17,15,58.5,12.0,1.0,11.0,15.5,25.98,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,8.0,18.0,16.37,0.0
2016,1,27,7,45,187.0,29.0,1.5,9.0,52.5,111.42,69.69
2016,1,27,8,0,374.0,40.0,1.7,10.0,87.0,209.98,162.67
2016,1,27,8,15,455.0,49.0,1.6,10.0,129.0,278.61,225.02
2016,1,27,8,30,536.0,58.0,1.5,10.0,171.0,355.31,292.32
2016,1,27,8,45,588.0,64.5,1.4,10.5,214.0,420.72,348.06
2016,1,27,9,0,640.0,71.0,1.3,11.0,257.0,489.93,404.51
2016,1,27,9,15,646.5,75.0,1.25,11.5,286.0,530.05,436.24
2016,1,27,9,30,653.0,79.0,1.2,12.0,315.0,568.84,465.74
2016,1,27,9,45,718.5,73.5,1.2,12.5,358.0,634.16,514.05
2016,1,27,10,0,784.0,68.0,1.2,13.0,401.0,705.64,564.25
2016,1,27,10,15,715.0,92.0,1.15,13.5,412.0,711.19,564.9
2016,1,27,10,30,646.0,116.0,1.1,14.0,423.0,705.65,558.3
2016,1,27,10,45,753.5,99.0,1.05,15.0,474.0,796.14,618.97
2016,1,27,11,0,861.0,82.0,1.0,16.0,525.0,884.24,674.28
2016,1,27,11,15,868.0,83.0,0.9,16.0,542.0,909.08,687.18
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,930.69,698.61
2016,1,27,11,45,881.0,83.5,0.7,16.5,568.5,936.64,698.37
2016,1,27,12,0,887.0,83.0,0.6,17.0,578.0,948.38,702.16
2016,1,27,12,15,887.5,83.0,0.5,17.0,579.5,952.01,701.94
2016,1,27,12,30,888.0,83.0,0.4,17.0,581.0,952.0,699.64
2016,1,27,12,45,885.0,83.0,0.35,17.5,574.0,945.06,692.96
2016,1,27,13,0,882.0,83.0,0.3,18.0,567.0,934.56,684.33
2016,1,27,13,15,876.0,82.0,0.3,18.0,553.0,916.54,673.45
2016,1,27,13,30,870.0,81.0,0.3,18.0,539.0,904.08,666.36
2016,1,27,13,45,759.5,101.0,0.35,18.0,489.5,817.67,611.62
2016,1,27,14,0,649.0,121.0,0.4,18.0,440.0,728.05,554.01
2016,1,27,14,15,737.0,97.5,0.45,18.0,440.5,753.29,574.33
2016,1,27,14,30,825.0,74.0,0.5,18.0,441.0,766.22,584.62
2016,1,27,14,45,806.5,71.0,0.55,18.0,407.0,718.72,553.43
2016,1,27,15,0,788.0,68.0,0.6,18.0,373.0,669.87,521.33
2016,1,27,15,15,759.5,65.0,0.55,17.5,334.0,613.16,482.12
2016,1,27,15,30,731.0,62.0,0.5,17.0,295.0,556.58,440.15
2016,1,27,15,45,691.5,57.5,0.5,17.0,252.5,492.29,390.51
2016,1,27,16,0,652.0,53.0,0.5,17.0,210.0,429.95,340.42
2016,1,27,16,15,587.5,46.5,0.5,16.5,166.5,359.07,282.27
2016,1,27,16,30,523.0,40.0,0.5,16.0,123.0,290.78,224.11
2016,1,27,16,45,416.0,31.0,0.5,15.5,83.0,210.16,154.0
2016,1,27,17,0,309.0,22.0,0.5,15.0,43.0,137.07,64.24
2016,1,27,17,15,154.5,11.0,0.5,14.5,21.5,49.96,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.5,10.0,5.0,4.55,0.0
2016,1,28,7,30,0.0,10.0,0.5,10.0,10.0,9.1,0.0
2016,1,28,7,45,9.5,27.0,0.5,10.5,28.0,31.21,16.85
2016,1,28,8,0,19.0,44.0,0.5,11.0,46.0,53.86,39.15
2016,1,28,8,15,30.0,62.5,0.6,11.5,67.5,79.53,61.85
2016,1,28,8,30,41.0,81.0,0.7,12.0,89.0,106.15,85.12
2016,1,28,8,45,48.0,98.5,0.85,12.5,111.0,130.35,106.04
2016,1,28,9,0,55.0,116.0,1.0,13.0,133.0,155.3,127.2
2016,1,28,9,15,60.5,132.5,0.95,13.0,153.0,178.72,146.83
2016,1,28,9,30,66.0,149.0,0.9,13.0,173.0,202.71,166.56
2016,1,28,9,45,102.0,167.0,0.85,13.5,208.5,264.08,216.55
2016,1,28,10,0,138.0,185.0,0.8,14.0,244.0,316.44,257.95
2016,1,28,10,15,124.0,198.0,0.85,14.0,254.0,324.61,263.43
2016,1,28,10,30,110.0,211.0,0.9,14.0,264.0,316.59,256.55
2016,1,28,10,45,468.5,147.5,1.0,14.5,388.5,600.56,481.99
2016,1,28,11,0,827.0,84.0,1.1,15.0,513.0,857.53,662.65
2016,1,28,11,15,529.0,164.5,1.35,15.0,442.5,697.32,548.54
2016,1,28,11,30,231.0,245.0,1.6,15.0,372.0,491.89,392.32
2016,1,28,11,45,230.0,250.0,1.85,15.5,378.0,499.51,399.59
2016,1,28,12,0,229.0,255.0,2.1,16.0,384.0,506.31,404.6
2016,1,28,12,15,114.5,166.5,2.0,16.0,231.0,291.69,236.08
2016,1,28,12,30,0.0,78.0,1.9,16.0,78.0,69.06,52.06
2016,1,28,12,45,0.0,77.5,1.8,16.5,77.5,68.61,51.83
2016,1,28,13,0,0.0,77.0,1.7,17.0,77.0,68.16,51.38
2016,1,28,13,15,27.0,151.5,1.65,17.0,166.0,176.0,140.95
2016,1,28,13,30,54.0,226.0,1.6,17.0,255.0,287.78,230.6
2016,1,28,13,45,99.5,224.0,1.6,17.0,274.5,325.54,261.58
2016,1,28,14,0,145.0,222.0,1.6,17.0,294.0,376.79,302.84
2016,1,28,14,15,72.5,180.0,1.5,17.0,216.0,246.93,198.9
2016,1,28,14,30,0.0,138.0,1.4,17.0,138.0,129.08,101.84
2016,1,28,14,45,38.0,150.5,1.3,17.0,165.5,183.6,148.11
2016,1,28,15,0,76.0,163.0,1.2,17.0,193.0,227.23,184.27
2016,1,28,15,15,71.5,146.5,1.0,16.5,172.5,203.29,164.87
2016,1,28,15,30,67.0,130.0,0.8,16.0,152.0,179.77,145.78
2016,1,28,15,45,61.5,112.5,0.65,16.0,130.5,154.84,124.98
2016,1,28,16,0,56.0,95.0,0.5,16.0,109.0,130.47,104.3
2016,1,28,16,15,45.5,76.5,0.45,15.5,86.5,102.92,80.86
2016,1,28,16,30,35.0,58.0,0.4,15.0,64.0,76.36,57.93
2016,1,28,16,45,17.5,40.5,0.4,15.0,43.5,49.42,34.35
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,21.25,7.33
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,10.46,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.5,1.75,13.5,7.5,6.82,0.0
2016,1,29,7,30,0.0,15.0,2.0,14.0,15.0,13.64,0.0
2016,1,29,7,45,75.0,30.5,2.25,14.5,40.0,69.37,43.53
2016,1,29,8,0,150.0,46.0,2.5,15.0,65.0,120.18,91.22
2016,1,29,8,15,183.5,62.5,2.55,15.0,95.5,162.15,128.99
2016,1,29,8,30,217.0,79.0,2.6,15.0,126.0,207.58,169.16
2016,1,29,8,45,240.0,95.5,2.7,15.5,158.0,250.46,206.23
2016,1,29,9,0,263.0,112.0,2.8,16.0,190.0,295.27,243.96
2016,1,29,9,15,275.5,127.5,2.85,16.0,219.5,333.72,276.0
2016,1,29,9,30,288.0,143.0,2.9,16.0,249.0,372.71,307.77
2016,1,29,9,45,144.0,120.0,3.0,16.5,173.0,237.21,195.59
2016,1,29,10,0,0.0,97.0,3.1,17.0,97.0,87.48,67.87
2016,1,29,10,15,14.5,143.0,3.15,17.0,150.0,145.68,116.61
2016,1,29,10,30,29.0,189.0,3.2,17.0,203.0,221.26,178.42
2016,1,29,10,45,76.0,212.5,3.25,17.5,251.5,289.92,234.37
2016,1,29,11,0,123.0,236.0,3.3,18.0,300.0,377.57,303.91
2016,1,29,11,15,101.0,240.5,3.35,18.0,294.0,348.01,279.59
2016,1,29,11,30,79.0,245.0,3.4,18.0,288.0,333.9,267.62
2016,1,29,11,45,81.0,248.5,3.45,18.0,294.0,340.34,272.68
2016,1,29,12,0,83.0,252.0,3.5,18.0,300.0,346.75,277.67
2016,1,29,12,15,83.0,253.0,3.55,18.0,300.5,348.07,278.68
2016,1,29,12,30,83.0,254.0,3.6,18.0,301.0,349.3,279.68
2016,1,29,12,45,41.5,195.5,3.65,18.0,219.0,239.62,191.75
2016,1,29,13,0,0.0,137.0,3.7,18.0,137.0,125.43,98.07
2016,1,29,13,15,0.0,133.5,3.7,18.0,133.5,122.08,95.54
2016,1,29,13,30,0.0,130.0,3.7,18.0,130.0,118.77,92.93
2016,1,29,13,45,0.0,125.0,3.7,18.0,125.0,114.01,89.15
2016,1,29,14,0,0.0,120.0,3.7,18.0,120.0,109.31,85.41
2016,1,29,14,15,0.0,113.5,3.65,18.0,113.5,103.17,80.49
2016,1,29,14,30,0.0,107.0,3.6,18.0,107.0,97.08,75.6
2016,1,29,14,45,26.0,133.5,3.55,18.0,144.0,154.23,123.86
2016,1,29,15,0,52.0,160.0,3.5,18.0,181.0,205.65,166.7
2016,1,29,15,15,49.0,144.5,3.35,17.5,162.5,184.97,150.0
2016,1,29,15,30,46.0,129.0,3.2,17.0,144.0,164.66,133.47
2016,1,29,15,45,39.5,111.5,3.1,16.5,123.5,140.12,113.08
2016,1,29,16,0,33.0,94.0,3.0,16.0,103.0,116.28,92.93
2016,1,29,16,15,24.0,76.0,3.0,15.5,82.0,91.28,71.48
2016,1,29,16,30,15.0,58.0,3.0,15.0,61.0,67.19,50.59
2016,1,29,16,45,7.5,40.0,3.0,15.0,41.5,41.14,27.88
2016,1,29,17,0,0.0,22.0,3.0,15.0,22.0,19.79,7.28
2016,1,29,17,15,0.0,11.0,3.05,15.0,11.0,10.01,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,84.5,7.5,1.5,9.5,11.0,25.18,0.0
2016,1,30,7,30,169.0,15.0,1.8,10.0,22.0,71.19,0.0
2016,1,30,7,45,301.5,26.0,2.1,10.5,58.0,148.05,99.5
2016,1,30,8,0,434.0,37.0,2.4,11.0,94.0,230.08,178.91
2016,1,30,8,15,510.5,44.0,2.45,11.0,137.0,297.65,240.83
2016,1,30,8,30,587.0,51.0,2.5,11.0,180.0,372.82,307.64
2016,1,30,8,45,644.5,54.5,2.6,11.5,224.0,437.3,363.83
2016,1,30,9,0,702.0,58.0,2.7,12.0,268.0,509.19,424.04
2016,1,30,9,15,734.5,61.5,2.7,12.0,308.5,568.45,472.77
2016,1,30,9,30,767.0,65.0,2.7,12.0,349.0,628.52,520.24
2016,1,30,9,45,797.0,65.5,2.75,12.5,386.5,683.45,560.37
2016,1,30,10,0,827.0,66.0,2.8,13.0,424.0,738.07,599.37
2016,1,30,10,15,843.0,67.5,2.8,13.0,455.0,774.7,625.12
2016,1,30,10,30,859.0,69.0,2.8,13.0,486.0,816.24,654.33
2016,1,30,10,45,872.0,69.5,2.85,13.5,510.5,851.72,677.88
2016,1,30,11,0,885.0,70.0,2.9,14.0,535.0,884.6,699.39
2016,1,30,11,15,892.5,71.0,2.9,14.0,552.5,910.26,716.6
2016,1,30,11,30,900.0,72.0,2.9,14.0,570.0,932.68,731.59
2016,1,30,11,45,903.5,72.5,2.95,14.0,579.5,947.3,741.59
2016,1,30,12,0,907.0,73.0,3.0,14.0,589.0,958.31,749.28
2016,1,30,12,15,907.5,73.5,3.0,14.0,591.0,962.8,752.16
2016,1,30,12,30,908.0,74.0,3.0,14.0,593.0,963.56,752.67
2016,1,30,12,45,897.0,77.0,3.0,14.0,585.5,952.91,745.37
2016,1,30,13,0,886.0,80.0,3.0,14.0,578.0,938.7,735.82
2016,1,30,13,15,881.0,79.5,2.95,14.0,564.5,922.22,724.43
2016,1,30,13,30,876.0,79.0,2.9,14.0,551.0,902.36,710.76
2016,1,30,13,45,535.5,152.0,2.85,14.0,437.0,675.55,545.29
2016,1,30,14,0,195.0,225.0,2.8,14.0,323.0,422.98,344.52
2016,1,30,14,15,149.5,212.0,2.8,13.5,285.0,364.52,299.19
2016,1,30,14,30,104.0,199.0,2.8,13.0,247.0,294.26,242.58
2016,1,30,14,45,69.0,178.0,2.8,13.0,208.5,240.0,197.85
2016,1,30,15,0,34.0,157.0,2.8,13.0,170.0,188.42,154.62
2016,1,30,15,15,30.0,142.0,2.55,12.5,153.0,168.42,138.34
2016,1,30,15,30,26.0,127.0,2.3,12.0,136.0,148.9,122.16
2016,1,30,15,45,21.0,110.0,2.05,12.0,116.5,118.85,96.62
2016,1,30,16,0,16.0,93.0,1.8,12.0,97.0,98.56,79.1
2016,1,30,16,15,8.0,75.5,1.65,11.0,77.5,76.75,60.32
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,55.77,42.04
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,37.93,26.12
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,19.56,8.15
2016,1,30,17,15,0.0,11.0,1.2,8.5,11.0,10.01,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,0.8,7.0,5.5,5.0,0.0
2016,1,31,7,30,0.0,11.0,0.9,7.0,11.0,9.68,0.0
2016,1,31,7,45,0.0,27.0,1.0,7.5,27.0,24.9,13.71
2016,1,31,8,0,0.0,43.0,1.1,8.0,43.0,40.64,28.89
2016,1,31,8,15,4.0,61.5,1.3,8.0,62.5,60.79,46.89
2016,1,31,8,30,8.0,80.0,1.5,8.0,82.0,81.22,65.05
2016,1,31,8,45,14.5,97.0,1.75,8.5,101.5,101.67,82.96
2016,1,31,9,0,21.0,114.0,2.0,9.0,121.0,122.84,101.25
2016,1,31,9,15,25.5,129.5,2.2,9.0,139.0,150.99,125.38
2016,1,31,9,30,30.0,145.0,2.4,9.0,157.0,171.51,142.77
2016,1,31,9,45,33.5,160.0,2.65,9.0,174.5,191.19,159.3
2016,1,31,10,0,37.0,175.0,2.9,9.0,192.0,211.27,176.02
2016,1,31,10,15,39.5,188.0,3.05,9.0,207.0,228.46,190.16
2016,1,31,10,30,42.0,201.0,3.2,9.0,222.0,245.92,204.45
2016,1,31,10,45,40.0,209.0,3.4,9.5,229.5,253.6,210.09
2016,1,31,11,0,38.0,217.0,3.6,10.0,237.0,261.27,215.72
2016,1,31,11,15,97.5,237.5,3.75,10.0,291.5,340.25,282.26
2016,1,31,11,30,157.0,258.0,3.9,10.0,346.0,438.8,362.91
2016,1,31,11,45,542.0,168.5,4.05,10.5,478.0,731.45,601.34
2016,1,31,12,0,927.0,79.0,4.2,11.0,610.0,986.21,787.74
2016,1,31,12,15,928.5,79.0,4.25,11.0,612.5,991.13,789.5
2016,1,31,12,30,930.0,79.0,4.3,11.0,615.0,992.23,790.76
2016,1,31,12,45,925.5,80.0,4.4,11.5,608.5,985.07,785.27
2016,1,31,13,0,921.0,81.0,4.5,12.0,602.0,974.17,777.27
2016,1,31,13,15,915.0,80.5,4.55,12.0,587.5,956.34,765.41
2016,1,31,13,30,909.0,80.0,4.6,12.0,573.0,935.01,751.1
2016,1,31,13,45,898.0,79.5,4.65,12.0,551.0,905.88,731.08
2016,1,31,14,0,887.0,79.0,4.7,12.0,529.0,881.98,714.92
2016,1,31,14,15,873.0,77.0,4.65,11.5,500.0,842.29,687.44
2016,1,31,14,30,859.0,75.0,4.6,11.0,471.0,800.21,657.93
2016,1,31,14,45,832.5,74.5,4.6,11.0,434.5,748.26,619.5
2016,1,31,15,0,806.0,74.0,4.6,11.0,398.0,695.33,579.73
2016,1,31,15,15,777.5,71.0,4.4,10.5,358.0,637.49,535.46
2016,1,31,15,30,749.0,68.0,4.2,10.0,318.0,579.67,488.27
2016,1,31,15,45,699.5,64.5,4.05,10.0,273.0,512.58,431.38
2016,1,31,16,0,650.0,61.0,3.9,10.0,228.0,445.27,372.98
2016,1,31,16,15,584.0,54.5,3.85,9.5,183.0,369.81,307.04
2016,1,31,16,30,518.0,48.0,3.8,9.0,138.0,300.16,244.14
2016,1,31,16,45,408.0,38.5,3.75,8.5,96.0,217.02,169.19
2016,1,31,17,0,298.0,29.0,3.7,8.0,54.0,145.54,94.68
2016,1,31,17,15,149.0,14.5,3.95,8.0,27.0,52.36,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,166.0,8.0,3.45,5.5,15.5,43.22,0.0
2016,2,1,7,30,332.0,16.0,3.7,6.0,31.0,115.81,0.0
2016,2,1,7,45,462.0,24.5,3.95,6.5,73.0,196.04,138.48
2016,2,1,8,0,592.0,33.0,4.2,7.0,115.0,283.98,225.29
2016,2,1,8,15,662.0,38.5,4.35,7.5,162.0,356.12,293.23
2016,2,1,8,30,732.0,44.0,4.5,8.0,209.0,434.68,364.64
2016,2,1,8,45,776.0,47.5,4.65,8.5,255.5,502.33,425.12
