Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,820.0,51.0,4.8,9.0,302.0,568.01,482.04
2016,2,1,9,15,752.0,64.0,4.85,9.0,319.0,583.64,496.28
2016,2,1,9,30,684.0,77.0,4.9,9.0,336.0,589.48,501.47
2016,2,1,9,45,790.5,72.0,4.95,9.5,399.0,687.87,579.17
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,788.18,655.18
2016,2,1,10,15,910.5,68.5,4.9,10.0,493.5,832.22,686.67
2016,2,1,10,30,924.0,70.0,4.8,10.0,525.0,873.97,716.24
2016,2,1,10,45,930.5,72.5,4.7,10.5,549.5,908.33,738.51
2016,2,1,11,0,937.0,75.0,4.6,11.0,574.0,939.52,758.14
2016,2,1,11,15,942.5,75.5,4.5,11.0,591.5,963.91,774.05
2016,2,1,11,30,948.0,76.0,4.4,11.0,609.0,984.77,787.39
2016,2,1,11,45,945.5,78.5,4.35,11.5,617.5,996.98,793.5
2016,2,1,12,0,943.0,81.0,4.3,12.0,626.0,1005.26,796.97
2016,2,1,12,15,943.0,81.0,4.2,12.0,627.0,1008.86,798.38
2016,2,1,12,30,943.0,81.0,4.1,12.0,628.0,1008.56,797.5
2016,2,1,12,45,936.0,82.5,4.0,12.0,620.5,999.62,790.66
2016,2,1,13,0,929.0,84.0,3.9,12.0,613.0,986.91,781.38
2016,2,1,13,15,923.0,83.0,3.75,12.0,598.5,968.35,767.76
2016,2,1,13,30,917.0,82.0,3.6,12.0,584.0,946.26,751.78
2016,2,1,13,45,905.0,82.0,3.45,12.0,561.0,916.67,730.51
2016,2,1,14,0,893.0,82.0,3.3,12.0,538.0,892.37,713.16
2016,2,1,14,15,878.5,80.0,3.15,11.5,508.5,852.04,685.33
2016,2,1,14,30,864.0,78.0,3.0,11.0,479.0,809.32,655.6
2016,2,1,14,45,851.0,73.5,2.85,11.0,444.0,762.58,621.35
2016,2,1,15,0,838.0,69.0,2.7,11.0,409.0,713.93,585.29
2016,2,1,15,15,810.0,66.0,2.35,10.5,368.0,655.13,540.83
2016,2,1,15,30,782.0,63.0,2.0,10.0,327.0,596.26,493.74
2016,2,1,15,45,744.5,58.5,1.65,10.0,283.0,530.28,438.49
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,465.98,383.09
2016,2,1,16,15,646.5,48.5,1.2,9.5,192.5,391.3,319.54
2016,2,1,16,30,586.0,43.0,1.1,9.0,146.0,321.55,257.92
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.0,244.91,189.28
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,175.6,117.13
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,64.21,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.37,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,12.33,0.0
2016,2,2,7,45,12.5,32.0,1.6,7.5,34.0,37.53,24.04
2016,2,2,8,0,25.0,50.0,1.7,8.0,54.0,62.24,47.06
2016,2,2,8,15,38.5,69.5,1.75,8.0,77.5,90.38,72.27
2016,2,2,8,30,52.0,89.0,1.8,8.0,101.0,119.8,98.51
2016,2,2,8,45,63.0,107.5,1.85,8.0,125.0,147.92,123.37
2016,2,2,9,0,74.0,126.0,1.9,8.0,149.0,177.18,148.84
2016,2,2,9,15,82.0,143.0,1.9,8.0,171.5,203.67,171.51
2016,2,2,9,30,90.0,160.0,1.9,8.0,194.0,230.9,194.45
2016,2,2,9,45,61.5,168.0,1.9,8.5,192.5,220.75,184.61
2016,2,2,10,0,33.0,176.0,1.9,9.0,191.0,208.52,172.96
2016,2,2,10,15,411.0,137.0,1.8,9.0,340.0,513.86,429.82
2016,2,2,10,30,789.0,98.0,1.7,9.0,489.0,803.16,647.71
2016,2,2,10,45,796.0,102.0,1.65,9.0,513.0,836.59,666.96
2016,2,2,11,0,803.0,106.0,1.6,9.0,537.0,867.27,686.95
2016,2,2,11,15,811.5,107.5,1.45,9.0,555.0,893.53,702.32
2016,2,2,11,30,820.0,109.0,1.3,9.0,573.0,916.76,715.25
2016,2,2,11,45,831.0,107.5,1.2,9.5,584.0,935.64,724.48
2016,2,2,12,0,842.0,106.0,1.1,10.0,595.0,951.19,731.37
2016,2,2,12,15,843.5,106.0,1.0,10.0,597.5,955.98,732.31
2016,2,2,12,30,845.0,106.0,0.9,10.0,600.0,957.16,731.06
2016,2,2,12,45,856.0,101.0,0.85,10.5,596.5,957.77,729.27
2016,2,2,13,0,867.0,96.0,0.8,11.0,593.0,954.53,725.09
2016,2,2,13,15,862.0,95.0,0.85,11.0,579.5,937.44,715.27
2016,2,2,13,30,857.0,94.0,0.9,11.0,566.0,916.93,703.38
2016,2,2,13,45,852.0,91.0,0.95,11.0,545.5,890.7,687.59
2016,2,2,14,0,847.0,88.0,1.0,11.0,525.0,861.33,669.56
2016,2,2,14,15,833.0,86.0,1.1,11.0,496.5,822.63,645.57
2016,2,2,14,30,819.0,84.0,1.2,11.0,468.0,781.65,619.49
2016,2,2,14,45,804.0,80.0,1.3,11.5,434.0,735.52,587.91
2016,2,2,15,0,789.0,76.0,1.4,12.0,400.0,687.74,554.41
2016,2,2,15,15,761.0,73.0,1.3,11.5,360.0,630.79,513.33
2016,2,2,15,30,733.0,70.0,1.2,11.0,320.0,573.84,469.44
2016,2,2,15,45,683.5,66.5,1.1,10.5,276.0,507.28,416.42
2016,2,2,16,0,634.0,63.0,1.0,10.0,232.0,440.5,361.55
2016,2,2,16,15,572.0,56.5,1.0,9.5,187.0,367.55,300.33
2016,2,2,16,30,510.0,50.0,1.0,9.0,142.0,300.01,241.34
2016,2,2,16,45,405.0,40.5,1.0,8.5,100.0,218.79,170.07
2016,2,2,17,0,300.0,31.0,1.0,8.0,58.0,149.28,102.4
2016,2,2,17,15,150.0,15.5,1.05,8.0,29.0,65.25,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,32.49,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,130.89,95.38
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,239.17,190.87
2016,2,3,8,15,517.5,49.0,2.05,6.5,149.5,306.56,252.57
2016,2,3,8,30,591.0,56.0,2.1,7.0,193.0,381.13,318.83
2016,2,3,8,45,642.0,61.0,2.15,8.0,237.5,447.47,375.81
2016,2,3,9,0,693.0,66.0,2.2,9.0,282.0,517.48,433.53
2016,2,3,9,15,725.0,69.5,2.15,9.5,323.0,573.41,478.45
2016,2,3,9,30,757.0,73.0,2.1,10.0,364.0,633.25,524.48
2016,2,3,9,45,776.0,77.0,2.1,11.0,400.5,684.46,560.14
2016,2,3,10,0,795.0,81.0,2.1,12.0,437.0,734.64,594.07
2016,2,3,10,15,589.0,137.0,2.0,12.5,411.0,665.22,538.67
2016,2,3,10,30,383.0,193.0,1.9,13.0,385.0,553.59,448.85
2016,2,3,10,45,618.0,140.0,1.85,13.5,467.0,732.11,585.32
2016,2,3,11,0,853.0,87.0,1.8,14.0,549.0,890.38,694.01
2016,2,3,11,15,861.0,88.5,1.7,14.0,566.5,917.13,708.66
2016,2,3,11,30,869.0,90.0,1.6,14.0,584.0,940.68,722.47
2016,2,3,11,45,871.0,91.0,1.55,14.5,594.0,954.58,729.04
2016,2,3,12,0,873.0,92.0,1.5,15.0,604.0,964.88,733.36
2016,2,3,12,15,875.0,92.5,1.45,15.0,606.5,970.89,736.32
2016,2,3,12,30,877.0,93.0,1.4,15.0,609.0,973.2,736.99
2016,2,3,12,45,665.0,155.0,1.4,15.0,544.0,847.28,651.75
2016,2,3,13,0,453.0,217.0,1.4,15.0,479.0,705.12,550.44
2016,2,3,13,15,272.5,233.5,1.35,15.0,390.0,532.98,422.19
2016,2,3,13,30,92.0,250.0,1.3,15.0,301.0,349.16,278.69
2016,2,3,13,45,83.5,238.5,1.3,15.0,284.0,326.69,262.36
2016,2,3,14,0,75.0,227.0,1.3,15.0,267.0,304.53,245.18
2016,2,3,14,15,37.5,168.0,1.2,14.5,188.0,201.91,162.98
2016,2,3,14,30,0.0,109.0,1.1,14.0,109.0,98.66,77.64
2016,2,3,14,45,0.0,104.0,1.05,14.0,104.0,94.12,74.21
2016,2,3,15,0,0.0,99.0,1.0,14.0,99.0,89.64,70.61
2016,2,3,15,15,0.0,89.0,0.85,13.5,89.0,80.24,62.96
2016,2,3,15,30,0.0,79.0,0.7,13.0,79.0,70.9,55.26
2016,2,3,15,45,0.0,68.0,0.6,13.0,68.0,60.63,46.56
2016,2,3,16,0,0.0,57.0,0.5,13.0,57.0,50.41,37.8
2016,2,3,16,15,0.0,46.0,0.55,12.5,46.0,40.6,29.34
2016,2,3,16,30,0.0,35.0,0.6,12.0,35.0,30.85,20.8
2016,2,3,16,45,0.0,24.5,0.7,11.5,24.5,21.57,12.56
2016,2,3,17,0,0.0,14.0,0.8,11.0,14.0,12.3,4.0
2016,2,3,17,15,0.0,7.0,0.8,10.5,7.0,6.14,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,6.5,16.0,34.55,0.0
2016,2,4,7,30,236.0,20.0,1.3,7.0,32.0,96.76,7.27
2016,2,4,7,45,356.5,30.0,1.5,7.5,71.5,169.86,123.62
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,249.98,197.91
2016,2,4,8,15,548.5,47.0,1.75,8.0,155.5,318.24,260.39
2016,2,4,8,30,620.0,54.0,1.8,8.0,200.0,393.51,327.21
2016,2,4,8,45,663.5,59.5,1.85,8.5,244.0,457.84,382.69
2016,2,4,9,0,707.0,65.0,1.9,9.0,288.0,522.13,436.21
2016,2,4,9,15,738.0,68.5,1.9,9.5,329.5,581.28,483.47
2016,2,4,9,30,769.0,72.0,1.9,10.0,371.0,641.08,529.17
2016,2,4,9,45,752.5,78.5,1.95,10.5,394.0,669.53,548.68
2016,2,4,10,0,736.0,85.0,2.0,11.0,417.0,694.2,565.28
2016,2,4,10,15,781.0,86.5,1.95,11.0,460.5,759.27,611.95
2016,2,4,10,30,826.0,88.0,1.9,11.0,504.0,824.46,657.22
2016,2,4,10,45,836.0,90.0,1.9,11.5,528.5,859.25,679.15
2016,2,4,11,0,846.0,92.0,1.9,12.0,553.0,891.32,699.24
2016,2,4,11,15,853.0,93.0,1.85,12.0,570.5,916.48,715.08
2016,2,4,11,30,860.0,94.0,1.8,12.0,588.0,938.42,728.71
2016,2,4,11,45,865.0,94.0,1.75,12.5,597.5,953.86,736.57
2016,2,4,12,0,870.0,94.0,1.7,13.0,607.0,965.77,742.12
2016,2,4,12,15,871.0,94.0,1.65,13.0,609.0,970.23,744.12
2016,2,4,12,30,872.0,94.0,1.6,13.0,611.0,970.99,743.85
2016,2,4,12,45,874.5,92.0,1.6,13.5,606.0,966.98,739.95
2016,2,4,13,0,877.0,90.0,1.6,14.0,601.0,959.24,733.75
2016,2,4,13,15,871.5,89.0,1.6,14.0,587.0,941.58,722.38
2016,2,4,13,30,866.0,88.0,1.6,14.0,573.0,920.48,708.88
2016,2,4,13,45,700.0,128.0,1.65,14.0,510.5,806.85,631.39
2016,2,4,14,0,534.0,168.0,1.7,14.0,448.0,682.83,543.48
2016,2,4,14,15,470.0,172.5,1.7,14.0,409.0,618.03,496.02
2016,2,4,14,30,406.0,177.0,1.7,14.0,370.0,555.02,448.34
2016,2,4,14,45,432.5,157.5,1.75,14.0,350.5,537.7,437.08
2016,2,4,15,0,459.0,138.0,1.8,14.0,331.0,516.8,422.3
2016,2,4,15,15,435.0,130.0,1.6,13.5,298.5,470.52,386.06
2016,2,4,15,30,411.0,122.0,1.4,13.0,266.0,425.06,349.85
2016,2,4,15,45,391.5,108.0,1.25,13.0,230.5,376.58,310.1
2016,2,4,16,0,372.0,94.0,1.1,13.0,195.0,329.11,270.16
2016,2,4,16,15,336.5,79.5,1.05,12.0,158.5,274.39,224.3
2016,2,4,16,30,301.0,65.0,1.0,11.0,122.0,222.98,179.71
2016,2,4,16,45,248.5,49.5,1.0,10.0,87.5,167.5,130.78
2016,2,4,17,0,196.0,34.0,1.0,9.0,53.0,118.05,83.68
2016,2,4,17,15,98.0,17.0,1.0,8.5,26.5,52.57,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,6.0,16.5,31.35,0.0
2016,2,5,7,30,198.0,22.0,1.1,7.0,33.0,88.77,17.46
2016,2,5,7,45,313.5,34.5,1.2,8.0,72.0,159.9,117.31
2016,2,5,8,0,429.0,47.0,1.3,9.0,111.0,238.44,188.37
2016,2,5,8,15,504.5,55.0,1.35,9.5,156.0,307.48,250.04
2016,2,5,8,30,580.0,63.0,1.4,10.0,201.0,383.89,316.2
2016,2,5,8,45,632.0,68.5,1.45,10.5,246.5,451.26,373.17
2016,2,5,9,0,684.0,74.0,1.5,11.0,292.0,522.37,431.06
2016,2,5,9,15,717.5,78.0,1.6,11.5,334.5,582.84,478.97
2016,2,5,9,30,751.0,82.0,1.7,12.0,377.0,644.3,526.16
2016,2,5,9,45,783.5,82.5,1.85,13.0,416.0,697.84,564.01
2016,2,5,10,0,816.0,83.0,2.0,14.0,455.0,754.95,603.45
2016,2,5,10,15,832.0,85.5,1.95,14.5,487.0,800.47,633.12
2016,2,5,10,30,848.0,88.0,1.9,15.0,519.0,844.03,660.85
2016,2,5,10,45,859.5,89.5,1.9,15.5,544.0,880.21,683.44
2016,2,5,11,0,871.0,91.0,1.9,16.0,569.0,913.64,703.93
2016,2,5,11,15,878.0,92.0,1.85,16.0,587.0,939.36,719.75
2016,2,5,11,30,885.0,93.0,1.8,16.0,605.0,961.75,733.34
2016,2,5,11,45,888.5,94.0,1.8,16.5,614.5,977.36,741.68
2016,2,5,12,0,892.0,95.0,1.8,17.0,624.0,989.3,747.75
2016,2,5,12,15,892.0,95.0,1.65,17.0,625.5,992.92,747.71
2016,2,5,12,30,892.0,95.0,1.5,17.0,627.0,992.74,745.27
2016,2,5,12,45,885.5,96.0,1.4,17.5,619.5,983.79,736.57
2016,2,5,13,0,879.0,97.0,1.3,18.0,612.0,971.16,725.71
2016,2,5,13,15,872.5,96.0,1.1,18.0,597.5,952.51,710.71
2016,2,5,13,30,866.0,95.0,0.9,18.0,583.0,930.43,693.48
2016,2,5,13,45,856.5,93.0,0.7,18.0,561.0,901.16,671.53
2016,2,5,14,0,847.0,91.0,0.5,18.0,539.0,868.91,647.7
2016,2,5,14,15,833.0,89.0,0.65,18.0,510.0,830.07,626.23
2016,2,5,14,30,819.0,87.0,0.8,18.0,481.0,788.94,602.5
2016,2,5,14,45,808.0,82.0,0.95,18.0,447.5,744.57,575.61
2016,2,5,15,0,797.0,77.0,1.1,18.0,414.0,698.25,546.29
2016,2,5,15,15,771.5,73.5,1.0,17.0,374.0,641.89,508.05
2016,2,5,15,30,746.0,70.0,0.9,16.0,334.0,585.33,466.92
2016,2,5,15,45,711.5,65.0,0.85,15.5,291.0,521.82,418.41
2016,2,5,16,0,677.0,60.0,0.8,15.0,248.0,462.72,371.33
2016,2,5,16,15,620.5,54.5,0.9,14.0,202.5,391.16,313.97
2016,2,5,16,30,564.0,49.0,1.0,13.0,157.0,324.34,257.62
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,243.22,188.02
2016,2,5,17,0,367.0,32.0,1.2,11.0,69.0,172.96,123.23
2016,2,5,17,15,183.5,16.0,1.15,10.5,34.5,76.7,2.93
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,11.0,1.1,6.5,18.5,37.05,0.0
2016,2,6,7,30,251.0,22.0,1.3,7.0,37.0,104.02,31.75
2016,2,6,7,45,366.0,32.5,1.55,8.0,77.0,175.53,129.69
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,254.93,201.9
2016,2,6,8,15,550.5,49.5,1.75,9.5,161.5,322.28,262.68
2016,2,6,8,30,620.0,56.0,1.7,10.0,206.0,396.33,327.16
2016,2,6,8,45,670.5,60.0,1.7,10.5,251.5,462.95,383.67
2016,2,6,9,0,721.0,64.0,1.7,11.0,297.0,530.52,438.86
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,589.47,485.47
2016,2,6,9,30,780.0,71.0,1.8,12.0,380.0,648.92,530.38
2016,2,6,9,45,800.0,74.0,1.85,13.0,416.5,700.84,566.06
2016,2,6,10,0,820.0,77.0,1.9,14.0,453.0,751.73,600.11
2016,2,6,10,15,834.5,79.0,1.8,14.5,484.5,795.55,628.07
2016,2,6,10,30,849.0,81.0,1.7,15.0,516.0,837.31,653.91
2016,2,6,10,45,858.5,82.5,1.65,15.5,540.0,871.76,674.63
2016,2,6,11,0,868.0,84.0,1.6,16.0,564.0,903.38,693.16
2016,2,6,11,15,874.5,85.0,1.65,16.0,581.5,919.46,703.59
2016,2,6,11,30,881.0,86.0,1.7,16.0,599.0,941.07,718.06
2016,2,6,11,45,885.5,86.0,1.8,16.5,608.5,956.15,727.45
2016,2,6,12,0,890.0,86.0,1.9,17.0,618.0,967.67,734.6
2016,2,6,12,15,890.5,86.0,1.95,17.0,619.5,971.7,737.64
2016,2,6,12,30,891.0,86.0,2.0,17.0,621.0,972.02,738.43
2016,2,6,12,45,888.0,85.5,2.15,17.0,614.5,964.66,735.38
2016,2,6,13,0,885.0,85.0,2.3,17.0,608.0,953.65,729.95
2016,2,6,13,15,712.0,135.0,2.3,17.0,549.5,856.01,663.01
2016,2,6,13,30,539.0,185.0,2.3,17.0,491.0,734.32,577.0
2016,2,6,13,45,701.0,132.5,2.35,17.0,515.0,815.04,637.95
2016,2,6,14,0,863.0,80.0,2.4,17.0,539.0,862.29,671.96
2016,2,6,14,15,729.0,107.0,2.35,17.0,481.0,769.34,605.88
2016,2,6,14,30,595.0,134.0,2.3,17.0,423.0,666.84,532.29
2016,2,6,14,45,462.0,149.5,2.3,17.0,364.5,552.28,445.34
2016,2,6,15,0,329.0,165.0,2.3,17.0,306.0,438.92,356.72
2016,2,6,15,15,401.5,137.5,2.05,16.5,293.0,456.52,372.33
2016,2,6,15,30,474.0,110.0,1.8,16.0,280.0,452.82,370.03
2016,2,6,15,45,449.5,99.0,1.55,15.5,244.0,401.63,328.46
2016,2,6,16,0,425.0,88.0,1.3,15.0,208.0,351.79,287.13
2016,2,6,16,15,389.5,75.5,1.2,14.0,170.0,296.38,240.91
2016,2,6,16,30,354.0,63.0,1.1,13.0,132.0,244.17,195.79
2016,2,6,16,45,302.5,48.5,1.05,12.0,96.0,186.93,145.51
2016,2,6,17,0,251.0,34.0,1.0,11.0,60.0,135.48,97.58
2016,2,6,17,15,125.5,17.0,1.0,10.5,30.0,60.61,10.32
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,44.86,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,122.62,47.35
2016,2,7,7,45,448.0,28.5,1.5,10.0,83.0,195.66,143.87
2016,2,7,8,0,564.0,37.0,1.7,11.0,125.0,278.19,218.41
2016,2,7,8,15,629.5,42.5,1.75,11.5,171.5,347.42,280.76
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,422.66,346.09
2016,2,7,8,45,738.0,51.5,1.85,12.5,264.0,488.51,401.78
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,556.93,457.33
2016,2,7,9,15,809.0,57.5,1.95,13.5,352.5,616.38,503.93
2016,2,7,9,30,837.0,60.0,2.0,14.0,395.0,670.36,543.52
2016,2,7,9,45,851.0,64.0,2.05,15.0,432.0,720.88,577.75
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,769.78,609.95
2016,2,7,10,15,879.0,70.0,2.1,16.0,501.0,814.26,640.23
2016,2,7,10,30,893.0,72.0,2.1,16.0,533.0,856.57,668.61
2016,2,7,10,45,902.5,73.5,2.1,16.5,558.0,891.85,690.5
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,924.19,710.19
2016,2,7,11,15,918.5,75.5,2.1,17.5,600.5,949.37,724.87
2016,2,7,11,30,925.0,76.0,2.1,18.0,618.0,971.12,737.26
2016,2,7,11,45,928.0,76.5,2.15,18.5,628.0,985.97,745.66
2016,2,7,12,0,931.0,77.0,2.2,19.0,638.0,997.05,751.73
2016,2,7,12,15,931.5,77.0,2.2,19.0,640.0,1001.27,754.25
2016,2,7,12,30,932.0,77.0,2.2,19.0,642.0,1001.6,754.43
2016,2,7,12,45,931.5,76.0,2.25,19.0,636.0,995.82,751.33
2016,2,7,13,0,931.0,75.0,2.3,19.0,630.0,986.18,745.84
2016,2,7,13,15,926.0,74.5,2.3,19.0,615.5,969.14,734.98
2016,2,7,13,30,921.0,74.0,2.3,19.0,601.0,948.48,721.85
2016,2,7,13,45,912.0,73.5,2.3,19.5,579.5,920.72,702.63
2016,2,7,14,0,903.0,73.0,2.3,20.0,558.0,889.82,681.34
2016,2,7,14,15,891.0,71.5,2.15,19.5,529.0,852.16,656.54
2016,2,7,14,30,879.0,70.0,2.0,19.0,500.0,811.96,629.81
2016,2,7,14,45,861.5,68.0,1.95,19.0,465.0,764.55,597.38
2016,2,7,15,0,844.0,66.0,1.9,19.0,430.0,721.76,567.9
2016,2,7,15,15,820.0,63.5,1.65,18.5,389.5,665.7,527.75
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,609.2,485.46
2016,2,7,15,45,760.5,57.5,1.15,17.5,304.5,544.45,434.73
2016,2,7,16,0,725.0,54.0,0.9,17.0,260.0,481.14,383.51
2016,2,7,16,15,672.0,49.0,0.95,16.0,214.0,409.18,326.15
2016,2,7,16,30,619.0,44.0,1.0,15.0,168.0,341.41,269.35
2016,2,7,16,45,531.0,37.0,1.05,14.5,123.0,262.57,201.45
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,196.28,140.55
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,86.83,25.88
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,37.96,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,107.32,48.17
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,177.93,131.19
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,258.09,202.03
2016,2,8,8,15,554.5,52.0,1.75,13.5,169.0,327.29,263.27
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,403.43,328.49
2016,2,8,8,45,669.5,64.5,1.9,15.0,260.5,468.56,382.43
2016,2,8,9,0,713.0,70.0,2.0,16.0,306.0,536.57,436.49
2016,2,8,9,15,744.5,73.5,2.0,16.5,348.5,593.69,480.74
2016,2,8,9,30,776.0,77.0,2.0,17.0,391.0,654.58,525.83
2016,2,8,9,45,807.5,77.0,2.0,17.5,430.5,711.62,565.27
2016,2,8,10,0,839.0,77.0,2.0,18.0,470.0,768.37,603.52
2016,2,8,10,15,854.0,79.0,2.0,18.5,501.5,813.41,632.61
2016,2,8,10,30,869.0,81.0,2.0,19.0,533.0,856.36,659.83
2016,2,8,10,45,879.0,82.5,2.0,19.5,558.0,883.54,675.82
2016,2,8,11,0,889.0,84.0,2.0,20.0,583.0,915.82,695.31
2016,2,8,11,15,895.0,85.0,1.95,20.5,600.5,940.75,709.06
2016,2,8,11,30,901.0,86.0,1.9,21.0,618.0,962.32,720.55
2016,2,8,11,45,904.0,86.5,1.85,21.5,627.5,976.9,727.44
2016,2,8,12,0,907.0,87.0,1.8,22.0,637.0,987.82,732.04
2016,2,8,12,15,907.0,87.0,1.75,22.0,639.0,991.48,733.46
2016,2,8,12,30,907.0,87.0,1.7,22.0,641.0,991.35,732.64
2016,2,8,12,45,911.0,84.5,1.65,22.5,636.0,988.17,728.64
2016,2,8,13,0,915.0,82.0,1.6,23.0,631.0,981.14,722.34
2016,2,8,13,15,909.5,81.5,1.5,23.0,616.5,963.81,710.23
2016,2,8,13,30,904.0,81.0,1.4,23.0,602.0,942.93,696.05
2016,2,8,13,45,894.5,80.0,1.35,23.0,580.0,914.42,677.71
2016,2,8,14,0,885.0,79.0,1.3,23.0,558.0,882.83,657.44
2016,2,8,14,15,873.0,77.5,1.2,23.0,529.5,845.64,632.71
2016,2,8,14,30,861.0,76.0,1.1,23.0,501.0,813.3,611.2
2016,2,8,14,45,843.0,74.0,1.0,23.0,465.5,765.52,579.0
2016,2,8,15,0,825.0,72.0,0.9,23.0,430.0,716.16,545.51
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.0,659.78,508.16
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,603.05,468.33
2016,2,8,15,45,740.5,62.0,0.8,22.0,306.0,538.47,420.24
2016,2,8,16,0,705.0,58.0,0.8,22.0,262.0,475.37,371.43
2016,2,8,16,15,651.0,53.0,0.85,21.0,215.5,403.72,315.66
2016,2,8,16,30,597.0,48.0,0.9,20.0,169.0,339.23,262.71
2016,2,8,16,45,509.0,40.0,1.0,19.5,124.5,260.48,196.6
2016,2,8,17,0,421.0,32.0,1.1,19.0,80.0,191.37,135.54
2016,2,8,17,15,210.5,16.0,1.15,18.5,40.0,85.72,32.16
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,43.58,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,122.48,61.55
2016,2,9,7,45,415.5,33.5,1.5,13.0,87.5,193.2,142.45
2016,2,9,8,0,528.0,43.0,1.6,14.0,130.0,273.82,213.49
2016,2,9,8,15,596.0,49.5,1.7,14.5,177.0,343.37,274.97
2016,2,9,8,30,664.0,56.0,1.8,15.0,224.0,416.7,337.85
2016,2,9,8,45,505.5,87.5,1.9,16.0,229.5,402.49,328.26
2016,2,9,9,0,347.0,119.0,2.0,17.0,235.0,364.52,297.7
2016,2,9,9,15,579.0,95.5,2.0,17.5,319.0,514.04,417.72
2016,2,9,9,30,811.0,72.0,2.0,18.0,403.0,674.13,538.91
2016,2,9,9,45,835.0,74.0,2.05,18.5,442.0,729.37,576.06
2016,2,9,10,0,859.0,76.0,2.1,19.0,481.0,783.77,612.67
2016,2,9,10,15,873.5,77.5,2.05,19.5,513.0,828.54,640.94
2016,2,9,10,30,888.0,79.0,2.0,20.0,545.0,863.22,661.71
2016,2,9,10,45,713.5,131.5,1.95,21.0,517.0,810.78,621.11
2016,2,9,11,0,539.0,184.0,1.9,22.0,489.0,723.9,556.35
2016,2,9,11,15,730.0,133.5,1.85,22.0,560.0,862.23,652.91
2016,2,9,11,30,921.0,83.0,1.8,22.0,631.0,978.71,728.04
2016,2,9,11,45,922.5,84.0,1.75,22.5,640.5,992.76,733.27
2016,2,9,12,0,924.0,85.0,1.7,23.0,650.0,1003.03,737.3
2016,2,9,12,15,923.5,85.0,1.6,23.0,651.5,1006.29,737.66
2016,2,9,12,30,923.0,85.0,1.5,23.0,653.0,1005.68,735.7
2016,2,9,12,45,920.5,85.0,1.4,23.5,646.0,999.28,728.78
2016,2,9,13,0,918.0,85.0,1.3,24.0,639.0,989.07,719.65
2016,2,9,13,15,912.0,84.0,1.15,24.0,624.5,970.6,705.95
2016,2,9,13,30,906.0,83.0,1.0,24.0,610.0,948.57,690.14
2016,2,9,13,45,893.5,83.0,0.9,24.0,587.0,918.5,670.16
2016,2,9,14,0,881.0,83.0,0.8,24.0,564.0,885.49,648.41
2016,2,9,14,15,679.5,127.0,0.8,24.0,486.5,753.82,562.88
2016,2,9,14,30,478.0,171.0,0.8,24.0,409.0,608.95,463.15
2016,2,9,14,45,382.0,175.0,0.8,24.0,356.5,505.14,389.73
2016,2,9,15,0,286.0,179.0,0.8,24.0,304.0,423.81,329.55
2016,2,9,15,15,297.5,160.0,0.8,23.0,279.5,397.39,312.26
2016,2,9,15,30,309.0,141.0,0.8,22.0,255.0,369.2,292.47
2016,2,9,15,45,286.5,127.0,0.8,21.0,222.5,324.57,258.66
2016,2,9,16,0,264.0,113.0,0.8,20.0,190.0,281.64,225.11
2016,2,9,16,15,241.5,95.5,0.85,19.0,156.5,236.37,188.63
2016,2,9,16,30,219.0,78.0,0.9,18.0,123.0,193.21,152.54
2016,2,9,16,45,182.5,59.5,1.0,17.5,90.5,145.58,111.69
2016,2,9,17,0,146.0,41.0,1.1,17.0,58.0,101.89,73.13
2016,2,9,17,15,73.0,24.5,1.1,16.5,33.0,52.26,22.24
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,106.0,13.0,0.5,12.5,21.0,34.7,0.0
2016,2,10,7,30,212.0,26.0,0.5,13.0,42.0,100.06,54.18
2016,2,10,7,45,294.5,39.5,0.55,13.5,79.5,157.16,116.12
2016,2,10,8,0,377.0,53.0,0.6,14.0,117.0,224.67,175.14
2016,2,10,8,15,430.0,64.5,0.65,14.0,158.5,284.73,227.75
2016,2,10,8,30,483.0,76.0,0.7,14.0,200.0,350.0,283.3
2016,2,10,8,45,533.5,79.5,0.8,14.5,240.5,410.22,333.12
2016,2,10,9,0,584.0,83.0,0.9,15.0,281.0,473.95,384.14
2016,2,10,9,15,621.0,87.5,0.95,15.5,322.0,533.15,429.68
2016,2,10,9,30,658.0,92.0,1.0,16.0,363.0,593.94,474.97
2016,2,10,9,45,741.5,87.5,1.1,16.5,419.5,676.21,534.44
2016,2,10,10,0,825.0,83.0,1.2,17.0,476.0,766.48,596.78
2016,2,10,10,15,839.5,85.5,1.25,17.5,507.5,811.42,625.34
2016,2,10,10,30,854.0,88.0,1.3,18.0,539.0,854.29,652.57
2016,2,10,10,45,862.0,90.5,1.4,18.5,564.0,889.06,674.69
2016,2,10,11,0,870.0,93.0,1.5,19.0,589.0,920.9,694.8
2016,2,10,11,15,876.5,94.0,1.5,19.0,606.5,946.38,710.58
2016,2,10,11,30,883.0,95.0,1.5,19.0,624.0,968.5,724.23
2016,2,10,11,45,887.0,95.5,1.55,19.5,634.0,984.11,733.08
2016,2,10,12,0,891.0,96.0,1.6,20.0,644.0,985.99,733.12
2016,2,10,12,15,891.5,96.0,1.6,20.0,646.0,990.1,735.62
2016,2,10,12,30,892.0,96.0,1.6,20.0,648.0,990.46,735.81
2016,2,10,12,45,892.5,94.5,1.6,20.0,642.5,985.26,732.58
2016,2,10,13,0,893.0,93.0,1.6,20.0,637.0,976.32,727.12
2016,2,10,13,15,888.0,92.5,1.6,20.0,623.0,959.69,716.79
2016,2,10,13,30,883.0,92.0,1.6,20.0,609.0,948.88,710.5
2016,2,10,13,45,877.5,89.5,1.6,20.5,587.5,922.12,692.32
2016,2,10,14,0,872.0,87.0,1.6,21.0,566.0,892.1,672.18
2016,2,10,14,15,761.0,105.5,1.55,20.5,508.0,798.47,610.36
2016,2,10,14,30,650.0,124.0,1.5,20.0,450.0,703.81,546.57
2016,2,10,14,45,594.0,128.5,1.5,20.0,410.5,639.98,502.09
2016,2,10,15,0,538.0,133.0,1.5,20.0,371.0,572.17,452.52
2016,2,10,15,15,494.0,127.0,1.3,19.5,330.0,510.48,406.3
2016,2,10,15,30,450.0,121.0,1.1,19.0,289.0,451.16,360.79
2016,2,10,15,45,416.5,112.0,0.95,18.5,253.0,397.67,319.07
2016,2,10,16,0,383.0,103.0,0.8,18.0,217.0,346.49,277.99
2016,2,10,16,15,351.0,88.5,0.85,17.0,179.0,292.54,234.7
2016,2,10,16,30,319.0,74.0,0.9,16.0,141.0,241.48,192.01
2016,2,10,16,45,271.0,58.0,0.95,15.5,104.5,185.67,143.92
2016,2,10,17,0,223.0,42.0,1.0,15.0,68.0,135.29,99.07
2016,2,10,17,15,111.5,26.5,1.0,14.5,39.5,65.62,32.57
2016,2,10,17,30,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.0,19.0,27.41,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,80.89,46.39
2016,2,11,7,45,192.5,44.0,1.35,14.0,70.5,128.11,95.4
2016,2,11,8,0,245.0,61.0,1.5,15.0,103.0,179.87,141.01
2016,2,11,8,15,275.5,77.5,1.45,15.5,138.5,227.02,182.43
2016,2,11,8,30,306.0,94.0,1.4,16.0,174.0,277.27,225.28
2016,2,11,8,45,328.5,108.0,1.35,16.5,208.0,323.02,263.22
2016,2,11,9,0,351.0,122.0,1.3,17.0,242.0,370.46,301.2
2016,2,11,9,15,503.5,108.0,1.15,17.5,304.5,473.1,381.91
2016,2,11,9,30,656.0,94.0,1.0,18.0,367.0,595.47,473.05
2016,2,11,9,45,628.5,112.0,0.9,19.0,392.5,624.77,489.76
2016,2,11,10,0,601.0,130.0,0.8,20.0,418.0,649.33,503.13
2016,2,11,10,15,596.5,141.0,0.75,20.5,443.0,680.85,522.76
2016,2,11,10,30,592.0,152.0,0.7,21.0,468.0,709.78,539.97
2016,2,11,10,45,721.0,125.5,0.65,21.5,527.5,812.1,606.19
2016,2,11,11,0,850.0,99.0,0.6,22.0,587.0,911.14,666.38
2016,2,11,11,15,856.5,100.0,0.55,22.0,604.5,936.29,679.07
2016,2,11,11,30,863.0,101.0,0.5,22.0,622.0,958.14,690.73
2016,2,11,11,45,862.0,103.5,0.5,22.0,630.5,971.18,698.06
2016,2,11,12,0,861.0,106.0,0.5,22.0,639.0,980.53,703.36
2016,2,11,12,15,565.0,195.0,0.5,22.0,545.5,798.74,586.63
2016,2,11,12,30,269.0,284.0,0.5,22.0,452.0,597.09,445.58
2016,2,11,12,45,210.5,286.5,0.55,22.0,417.0,523.9,396.07
2016,2,11,13,0,152.0,289.0,0.6,22.0,382.0,469.32,356.72
2016,2,11,13,15,257.5,267.5,0.6,21.5,421.0,559.32,425.4
2016,2,11,13,30,363.0,246.0,0.6,21.0,460.0,627.04,475.89
2016,2,11,13,45,290.5,248.5,0.6,21.0,416.0,556.53,424.27
2016,2,11,14,0,218.0,251.0,0.6,21.0,372.0,471.84,363.12
2016,2,11,14,15,215.5,237.5,0.6,20.5,352.0,447.93,347.68
2016,2,11,14,30,213.0,224.0,0.6,20.0,332.0,423.54,331.05
2016,2,11,14,45,372.0,180.0,0.6,20.0,353.0,503.45,394.33
2016,2,11,15,0,531.0,136.0,0.6,20.0,374.0,570.86,445.56
2016,2,11,15,15,470.0,133.0,0.6,19.5,329.0,500.84,393.74
2016,2,11,15,30,409.0,130.0,0.6,19.0,284.0,434.66,344.76
2016,2,11,15,45,366.5,122.0,0.65,18.5,247.5,378.64,302.51
2016,2,11,16,0,324.0,114.0,0.7,18.0,211.0,316.0,253.64
2016,2,11,16,15,289.5,97.5,0.75,17.5,173.5,262.59,210.48
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,212.53,168.55
2016,2,11,16,45,203.0,63.5,0.85,16.5,100.0,157.99,122.13
2016,2,11,17,0,151.0,46.0,0.9,16.0,64.0,109.34,79.92
2016,2,11,17,15,75.5,28.0,0.9,15.5,37.0,57.99,30.9
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
