Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,15.0,0.75,11.5,25.0,40.59,0.0
2016,2,12,7,30,249.0,30.0,0.8,12.0,50.0,115.69,70.72
2016,2,12,7,45,352.0,41.5,0.85,12.5,91.5,180.17,134.91
2016,2,12,8,0,455.0,53.0,0.9,13.0,133.0,256.1,201.0
2016,2,12,8,15,521.5,61.0,0.9,13.5,179.0,323.27,259.29
2016,2,12,8,30,588.0,69.0,0.9,14.0,225.0,396.86,320.91
2016,2,12,8,45,633.5,74.5,0.9,14.5,270.0,461.75,373.6
2016,2,12,9,0,679.0,80.0,0.9,15.0,315.0,529.75,426.59
2016,2,12,9,15,709.5,84.5,0.9,15.5,357.5,589.3,471.17
2016,2,12,9,30,740.0,89.0,0.9,16.0,400.0,649.61,514.7
2016,2,12,9,45,760.5,92.5,0.95,16.5,437.0,701.57,550.08
2016,2,12,10,0,781.0,96.0,1.0,17.0,474.0,748.74,581.21
2016,2,12,10,15,560.5,158.5,1.1,17.5,439.0,664.94,519.21
2016,2,12,10,30,340.0,221.0,1.2,18.0,404.0,550.97,432.08
2016,2,12,10,45,436.5,206.0,1.3,18.5,452.0,645.49,503.12
2016,2,12,11,0,533.0,191.0,1.4,19.0,500.0,728.09,562.33
2016,2,12,11,15,483.5,214.0,1.5,19.0,500.5,720.13,554.87
2016,2,12,11,30,434.0,237.0,1.6,19.0,501.0,707.88,545.27
2016,2,12,11,45,503.5,216.5,1.7,19.0,527.5,757.62,582.82
2016,2,12,12,0,573.0,196.0,1.8,19.0,554.0,805.79,618.41
2016,2,12,12,15,559.0,202.0,1.8,19.0,552.0,801.68,614.54
2016,2,12,12,30,545.0,208.0,1.8,19.0,550.0,794.94,609.48
2016,2,12,12,45,495.5,223.5,1.8,19.0,532.5,762.19,585.48
2016,2,12,13,0,446.0,239.0,1.8,19.0,515.0,727.41,560.18
2016,2,12,13,15,635.0,175.0,1.8,18.5,558.0,834.17,640.56
2016,2,12,13,30,824.0,111.0,1.8,18.0,601.0,919.2,699.54
2016,2,12,13,45,645.0,157.0,1.8,18.0,532.5,797.52,615.52
2016,2,12,14,0,466.0,203.0,1.8,18.0,464.0,667.35,521.84
2016,2,12,14,15,521.0,176.0,1.7,17.5,453.5,669.23,526.78
2016,2,12,14,30,576.0,149.0,1.6,17.0,443.0,665.32,526.19
2016,2,12,14,45,504.5,154.0,1.5,17.0,399.0,593.14,471.71
2016,2,12,15,0,433.0,159.0,1.4,17.0,355.0,524.23,419.3
2016,2,12,15,15,435.0,142.5,1.25,16.5,324.5,487.24,392.17
2016,2,12,15,30,437.0,126.0,1.1,16.0,294.0,448.76,362.9
2016,2,12,15,45,398.5,118.5,0.95,15.5,257.0,394.36,319.85
2016,2,12,16,0,360.0,111.0,0.8,15.0,220.0,342.76,278.06
2016,2,12,16,15,326.0,95.5,0.8,14.5,182.0,287.81,233.1
2016,2,12,16,30,292.0,80.0,0.8,14.0,144.0,236.02,189.29
2016,2,12,16,45,238.5,63.5,0.8,14.0,107.0,178.96,139.97
2016,2,12,17,0,185.0,47.0,0.8,14.0,70.0,128.05,95.14
2016,2,12,17,15,92.5,30.0,0.8,13.5,41.5,65.54,37.82
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,10.5,28.5,49.8,0.0
2016,2,13,7,30,346.0,27.0,1.4,11.0,57.0,140.88,89.5
2016,2,13,7,45,448.5,36.5,1.55,11.5,101.0,207.97,156.72
2016,2,13,8,0,551.0,46.0,1.7,12.0,145.0,287.2,226.99
2016,2,13,8,15,614.0,52.5,1.7,12.5,193.0,356.29,288.14
2016,2,13,8,30,677.0,59.0,1.7,13.0,241.0,428.74,350.1
2016,2,13,8,45,338.5,74.5,1.75,13.5,165.5,289.57,239.85
2016,2,13,9,0,0.0,90.0,1.8,14.0,90.0,81.64,63.88
2016,2,13,9,15,0.0,114.0,1.85,14.5,114.0,105.09,83.64
2016,2,13,9,30,0.0,138.0,1.9,15.0,138.0,128.85,103.04
2016,2,13,9,45,0.0,140.5,2.0,15.5,140.5,130.4,103.85
2016,2,13,10,0,0.0,143.0,2.1,16.0,143.0,132.17,104.88
2016,2,13,10,15,9.5,173.0,2.15,16.5,178.0,170.21,135.88
2016,2,13,10,30,19.0,203.0,2.2,17.0,213.0,209.46,167.29
2016,2,13,10,45,99.0,236.5,2.25,17.5,294.0,332.76,266.99
2016,2,13,11,0,179.0,270.0,2.3,18.0,375.0,463.76,368.5
2016,2,13,11,15,299.5,256.5,2.3,18.5,438.0,580.94,457.7
2016,2,13,11,30,420.0,243.0,2.3,19.0,501.0,701.61,546.23
2016,2,13,11,45,687.5,159.5,2.35,19.5,589.0,877.68,672.72
2016,2,13,12,0,955.0,76.0,2.4,20.0,677.0,1027.25,770.95
2016,2,13,12,15,956.0,76.5,2.4,20.0,679.5,1032.74,772.78
2016,2,13,12,30,957.0,77.0,2.4,20.0,682.0,1034.21,773.69
2016,2,13,12,45,949.5,79.0,2.45,20.0,674.5,1025.27,768.5
2016,2,13,13,0,942.0,81.0,2.5,20.0,667.0,1012.44,760.96
2016,2,13,13,15,937.5,80.5,2.55,20.0,653.0,995.59,750.87
2016,2,13,13,30,933.0,80.0,2.6,20.0,639.0,975.03,738.39
2016,2,13,13,45,926.5,78.5,2.65,20.0,617.0,947.82,721.43
2016,2,13,14,0,920.0,77.0,2.7,20.0,595.0,917.25,702.15
2016,2,13,14,15,908.0,75.5,2.75,19.5,565.5,878.78,678.57
2016,2,13,14,30,896.0,74.0,2.8,19.0,536.0,837.67,652.8
2016,2,13,14,45,879.0,72.0,2.9,19.0,500.0,789.62,620.68
2016,2,13,15,0,862.0,70.0,3.0,19.0,464.0,746.09,591.28
2016,2,13,15,15,839.0,67.5,2.7,18.5,422.5,689.44,550.67
2016,2,13,15,30,816.0,65.0,2.4,18.0,381.0,632.19,508.06
2016,2,13,15,45,783.0,61.5,2.1,17.5,335.5,567.39,457.23
2016,2,13,16,0,750.0,58.0,1.8,17.0,290.0,503.72,405.72
2016,2,13,16,15,700.5,53.5,1.65,16.0,242.0,432.06,347.46
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,364.14,289.87
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,284.28,221.18
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,216.3,160.49
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,133.99,82.3
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,53.15,0.0
2016,2,13,17,45,95.0,7.0,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,200.0,12.5,1.4,10.5,30.5,63.17,0.0
2016,2,14,7,30,400.0,25.0,1.6,11.0,61.0,151.09,98.2
2016,2,14,7,45,494.5,32.5,1.85,12.0,105.0,217.02,163.48
2016,2,14,8,0,589.0,40.0,2.1,13.0,149.0,293.7,231.75
2016,2,14,8,15,646.0,45.5,2.15,13.5,196.0,361.17,291.95
2016,2,14,8,30,703.0,51.0,2.2,14.0,243.0,433.77,354.36
2016,2,14,8,45,586.0,80.0,2.3,15.0,259.5,442.07,362.42
2016,2,14,9,0,469.0,109.0,2.4,16.0,276.0,428.73,351.61
2016,2,14,9,15,645.0,87.0,2.6,16.5,346.5,550.68,449.66
2016,2,14,9,30,821.0,65.0,2.8,17.0,417.0,677.0,546.22
2016,2,14,9,45,555.0,135.5,3.0,18.0,383.0,591.05,476.41
2016,2,14,10,0,289.0,206.0,3.2,19.0,349.0,469.55,377.07
2016,2,14,10,15,206.5,227.0,3.35,19.0,333.0,421.37,338.31
2016,2,14,10,30,124.0,248.0,3.5,19.0,317.0,381.4,304.67
2016,2,14,10,45,505.5,163.5,3.7,19.5,458.5,658.76,525.8
2016,2,14,11,0,887.0,79.0,3.9,20.0,600.0,915.01,709.76
2016,2,14,11,15,893.0,79.5,3.95,20.0,617.5,939.5,724.44
2016,2,14,11,30,899.0,80.0,4.0,20.0,635.0,960.61,738.59
2016,2,14,11,45,901.0,81.0,4.05,20.5,644.5,974.95,746.75
2016,2,14,12,0,903.0,82.0,4.1,21.0,654.0,985.58,752.5
2016,2,14,12,15,698.0,157.0,4.1,21.0,600.0,895.09,689.29
2016,2,14,12,30,493.0,232.0,4.1,21.0,546.0,772.7,600.11
2016,2,14,12,45,698.5,157.0,4.1,21.0,597.5,892.2,688.95
2016,2,14,13,0,904.0,82.0,4.1,21.0,649.0,978.42,748.56
2016,2,14,13,15,901.0,81.5,4.05,21.0,636.0,963.45,737.76
2016,2,14,13,30,898.0,81.0,4.0,21.0,623.0,944.86,725.35
2016,2,14,13,45,890.0,81.0,3.95,21.5,602.0,918.81,706.5
2016,2,14,14,0,882.0,81.0,3.9,22.0,581.0,889.61,685.59
2016,2,14,14,15,871.0,79.0,3.8,21.5,553.0,852.42,661.39
2016,2,14,14,30,860.0,77.0,3.7,21.0,525.0,812.66,635.18
2016,2,14,14,45,695.0,109.0,3.6,21.0,455.5,699.97,554.13
2016,2,14,15,0,530.0,141.0,3.5,21.0,386.0,576.95,461.28
2016,2,14,15,15,576.5,117.0,3.3,20.5,361.5,564.75,453.9
2016,2,14,15,30,623.0,93.0,3.1,20.0,337.0,540.78,436.38
2016,2,14,15,45,580.5,90.0,2.9,20.0,296.0,479.32,387.13
2016,2,14,16,0,538.0,87.0,2.7,20.0,255.0,420.25,338.8
2016,2,14,16,15,496.0,77.0,2.55,19.0,213.0,357.03,287.29
2016,2,14,16,30,454.0,67.0,2.4,18.0,171.0,297.33,236.85
2016,2,14,16,45,388.0,55.5,2.25,17.5,129.0,230.61,179.2
2016,2,14,17,0,322.0,44.0,2.1,17.0,87.0,169.73,125.61
2016,2,14,17,15,161.0,31.5,2.05,16.5,53.0,92.19,57.93
2016,2,14,17,30,0.0,19.0,2.0,16.0,19.0,17.28,0.0
2016,2,14,17,45,0.0,9.5,2.0,16.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,67.91,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,163.44,107.83
2016,2,15,7,45,537.0,33.5,2.05,14.0,113.5,232.84,174.62
2016,2,15,8,0,634.0,41.0,2.3,15.0,160.0,313.2,245.54
2016,2,15,8,15,690.0,45.5,2.35,15.5,208.5,381.81,306.39
2016,2,15,8,30,746.0,50.0,2.4,16.0,257.0,455.28,369.07
2016,2,15,8,45,782.5,53.5,2.45,16.5,304.5,520.93,423.38
2016,2,15,9,0,819.0,57.0,2.5,17.0,352.0,588.43,477.01
2016,2,15,9,15,843.5,59.5,2.45,17.5,395.5,642.99,518.62
2016,2,15,9,30,868.0,62.0,2.4,18.0,439.0,701.95,559.83
2016,2,15,9,45,886.0,64.0,2.4,18.5,477.5,754.86,595.63
2016,2,15,10,0,904.0,66.0,2.4,19.0,516.0,806.35,629.64
2016,2,15,10,15,916.0,67.5,2.4,19.0,548.0,850.48,659.05
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,892.14,686.44
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,927.32,708.27
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,959.34,727.84
2016,2,15,11,15,950.0,71.5,2.5,20.0,648.5,984.11,743.39
2016,2,15,11,30,955.0,72.0,2.5,20.0,666.0,1005.22,756.59
2016,2,15,11,45,957.5,72.5,2.55,20.5,675.5,1020.14,764.86
2016,2,15,12,0,960.0,73.0,2.6,21.0,685.0,1031.11,770.68
2016,2,15,12,15,960.5,73.0,2.65,21.0,687.0,1035.5,773.82
2016,2,15,12,30,961.0,73.0,2.7,21.0,689.0,1035.84,774.52
2016,2,15,12,45,952.5,75.5,2.75,21.5,681.5,1026.49,767.52
2016,2,15,13,0,944.0,78.0,2.8,22.0,674.0,1013.23,758.16
2016,2,15,13,15,939.5,77.5,2.8,22.0,659.5,996.29,747.52
2016,2,15,13,30,935.0,77.0,2.8,22.0,645.0,975.62,734.5
2016,2,15,13,45,927.0,76.0,2.8,22.0,623.0,947.52,716.55
2016,2,15,14,0,919.0,75.0,2.8,22.0,601.0,916.13,696.39
2016,2,15,14,15,908.0,73.5,2.65,21.5,572.0,878.43,671.97
2016,2,15,14,30,897.0,72.0,2.5,21.0,543.0,838.02,645.52
2016,2,15,14,45,880.0,71.0,2.45,21.0,507.0,791.01,613.69
2016,2,15,15,0,863.0,70.0,2.4,21.0,471.0,742.27,580.26
2016,2,15,15,15,841.0,67.5,2.1,20.5,429.5,692.36,545.01
2016,2,15,15,30,819.0,65.0,1.8,20.0,388.0,635.53,503.27
2016,2,15,15,45,785.0,62.0,1.55,20.0,342.5,570.39,452.31
2016,2,15,16,0,751.0,59.0,1.3,20.0,297.0,506.46,400.91
2016,2,15,16,15,703.5,54.5,1.25,19.0,249.0,435.56,344.95
2016,2,15,16,30,656.0,50.0,1.2,18.0,201.0,368.2,289.28
2016,2,15,16,45,579.0,43.5,1.15,17.0,153.5,291.02,224.01
2016,2,15,17,0,502.0,37.0,1.1,16.0,106.0,224.53,165.52
2016,2,15,17,15,365.5,26.5,1.1,16.0,66.0,143.92,92.06
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,72.27,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,24.99,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,67.69,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,161.94,108.96
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,229.45,172.28
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,305.48,238.74
2016,2,16,8,15,660.0,50.0,1.3,15.5,208.5,373.66,298.11
2016,2,16,8,30,717.0,55.0,1.3,16.0,257.0,446.82,359.24
2016,2,16,8,45,752.5,59.5,1.3,16.5,304.0,511.76,411.63
2016,2,16,9,0,788.0,64.0,1.3,17.0,351.0,578.51,463.19
2016,2,16,9,15,813.5,66.5,1.35,17.5,394.0,637.58,507.43
2016,2,16,9,30,839.0,69.0,1.4,18.0,437.0,696.62,548.77
2016,2,16,9,45,861.0,70.0,1.45,19.0,476.0,744.49,579.44
2016,2,16,10,0,883.0,71.0,1.5,20.0,515.0,797.01,612.73
2016,2,16,10,15,895.0,72.5,1.5,20.5,546.5,840.45,639.6
2016,2,16,10,30,907.0,74.0,1.5,21.0,578.0,881.47,664.48
2016,2,16,10,45,914.0,76.0,1.5,21.5,603.0,916.0,684.68
2016,2,16,11,0,921.0,78.0,1.5,22.0,628.0,947.36,702.66
2016,2,16,11,15,926.5,78.5,1.5,22.5,645.5,972.13,716.25
2016,2,16,11,30,932.0,79.0,1.5,23.0,663.0,993.35,727.59
2016,2,16,11,45,933.0,80.5,1.5,23.5,672.5,1007.77,734.65
2016,2,16,12,0,934.0,82.0,1.5,24.0,682.0,1018.3,739.42
2016,2,16,12,15,934.0,82.0,1.5,24.0,683.5,1022.09,741.52
2016,2,16,12,30,934.0,82.0,1.5,24.0,685.0,1021.93,741.38
2016,2,16,12,45,934.0,80.5,1.55,24.0,679.0,1015.97,738.55
2016,2,16,13,0,934.0,79.0,1.6,24.0,673.0,1006.07,733.41
2016,2,16,13,15,929.5,78.5,1.65,24.0,658.5,989.22,723.95
2016,2,16,13,30,925.0,78.0,1.7,24.0,644.0,968.68,712.21
2016,2,16,13,45,916.5,77.0,1.75,24.0,622.0,940.28,695.37
2016,2,16,14,0,908.0,76.0,1.8,24.0,600.0,908.65,676.35
2016,2,16,14,15,897.0,74.5,1.75,24.0,571.0,871.2,652.21
2016,2,16,14,30,886.0,73.0,1.7,24.0,542.0,831.08,626.16
2016,2,16,14,45,872.0,71.0,1.7,24.0,506.5,785.53,596.66
2016,2,16,15,0,858.0,69.0,1.7,24.0,471.0,738.05,565.4
2016,2,16,15,15,773.0,75.0,1.5,23.5,413.5,653.82,506.83
2016,2,16,15,30,688.0,81.0,1.3,23.0,356.0,570.62,446.05
2016,2,16,15,45,654.0,78.0,1.1,22.5,315.0,511.47,401.35
2016,2,16,16,0,620.0,75.0,0.9,22.0,274.0,453.84,356.23
2016,2,16,16,15,642.0,61.5,0.95,21.0,239.0,414.73,325.63
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,369.95,288.08
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,293.85,224.03
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,225.35,164.43
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,119.5,77.58
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,28.65,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,12.73,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,36.5,17.5,3.45,16.0,21.5,26.71,0.0
2016,2,17,7,30,73.0,35.0,3.6,16.0,43.0,60.39,39.94
2016,2,17,7,45,95.5,55.0,3.8,16.0,70.5,94.14,70.59
2016,2,17,8,0,118.0,75.0,4.0,16.0,98.0,130.25,102.5
2016,2,17,8,15,135.5,95.5,4.1,16.5,128.5,167.13,134.68
2016,2,17,8,30,153.0,116.0,4.2,17.0,159.0,205.86,167.82
2016,2,17,8,45,168.5,134.0,4.35,17.5,189.5,242.19,198.36
2016,2,17,9,0,184.0,152.0,4.5,18.0,220.0,279.95,229.44
2016,2,17,9,15,274.0,160.0,4.65,18.0,274.5,368.65,302.68
2016,2,17,9,30,364.0,168.0,4.8,18.0,329.0,454.68,372.67
2016,2,17,9,45,406.0,175.0,4.95,18.5,369.0,524.25,426.79
2016,2,17,10,0,448.0,182.0,5.1,19.0,409.0,583.08,471.91
2016,2,17,10,15,414.5,203.5,5.25,19.0,424.0,596.61,480.99
2016,2,17,10,30,381.0,225.0,5.4,19.0,439.0,591.2,475.93
2016,2,17,10,45,380.0,237.0,5.55,19.5,458.0,615.54,493.27
2016,2,17,11,0,379.0,249.0,5.7,20.0,477.0,638.38,509.22
2016,2,17,11,15,294.0,273.0,5.8,19.5,453.5,594.95,474.41
2016,2,17,11,30,209.0,297.0,5.9,19.0,430.0,529.23,422.48
2016,2,17,11,45,170.0,302.5,6.0,19.0,411.5,500.5,399.19
2016,2,17,12,0,131.0,308.0,6.1,19.0,393.0,470.31,374.54
2016,2,17,12,15,232.5,297.5,6.1,19.0,449.0,557.72,445.42
2016,2,17,12,30,334.0,287.0,6.1,19.0,505.0,663.48,528.33
2016,2,17,12,45,194.0,283.5,6.15,19.0,410.0,502.5,401.62
2016,2,17,13,0,54.0,280.0,6.2,19.0,315.0,343.32,273.14
2016,2,17,13,15,177.5,277.5,6.1,18.5,388.0,475.68,382.24
2016,2,17,13,30,301.0,275.0,6.0,18.0,461.0,603.28,484.7
2016,2,17,13,45,406.0,237.5,5.95,18.0,479.0,648.74,522.73
2016,2,17,14,0,511.0,200.0,5.9,18.0,497.0,705.63,568.86
2016,2,17,14,15,457.5,203.0,5.75,17.5,459.0,646.75,523.67
2016,2,17,14,30,404.0,206.0,5.6,17.0,421.0,574.19,468.05
2016,2,17,14,45,467.5,177.0,5.5,17.0,410.0,591.24,483.18
2016,2,17,15,0,531.0,148.0,5.4,17.0,399.0,586.51,481.06
2016,2,17,15,15,484.5,142.0,5.25,16.5,356.0,522.59,430.79
2016,2,17,15,30,438.0,136.0,5.1,16.0,313.0,461.29,381.83
2016,2,17,15,45,404.5,128.0,4.95,16.0,276.5,408.9,338.58
2016,2,17,16,0,371.0,120.0,4.8,16.0,240.0,358.81,296.37
2016,2,17,16,15,335.5,104.5,4.7,15.5,200.5,302.22,248.63
2016,2,17,16,30,300.0,89.0,4.6,15.0,161.0,248.97,202.53
2016,2,17,16,45,247.0,72.5,4.6,15.0,122.5,184.3,146.08
2016,2,17,17,0,194.0,56.0,4.6,15.0,84.0,133.81,101.26
2016,2,17,17,15,97.0,38.5,4.75,15.0,52.5,76.35,51.31
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,19.67,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,9.55,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,47.35,4.94
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,113.13,80.47
2016,2,18,7,45,292.5,57.0,3.1,11.5,106.5,175.88,136.09
2016,2,18,8,0,400.0,70.0,3.2,12.0,150.0,251.69,202.26
2016,2,18,8,15,467.5,79.5,3.3,12.0,197.0,317.37,260.69
2016,2,18,8,30,535.0,89.0,3.4,12.0,244.0,393.31,326.42
2016,2,18,8,45,586.5,94.5,3.55,12.5,290.5,460.02,382.66
2016,2,18,9,0,638.0,100.0,3.7,13.0,337.0,530.41,440.24
2016,2,18,9,15,670.0,104.5,3.75,13.0,380.0,589.87,488.21
2016,2,18,9,30,702.0,109.0,3.8,13.0,423.0,650.25,535.73
2016,2,18,9,45,730.0,111.0,3.85,13.5,462.0,705.27,576.45
2016,2,18,10,0,758.0,113.0,3.9,14.0,501.0,760.01,615.29
2016,2,18,10,15,545.0,175.5,3.9,14.0,463.0,674.57,547.52
2016,2,18,10,30,332.0,238.0,3.9,14.0,425.0,564.04,457.78
2016,2,18,10,45,575.5,179.0,3.9,14.5,521.0,741.27,597.36
2016,2,18,11,0,819.0,120.0,3.9,15.0,617.0,914.95,721.67
2016,2,18,11,15,826.0,121.0,3.85,15.0,634.5,940.25,737.24
2016,2,18,11,30,833.0,122.0,3.8,15.0,652.0,962.31,751.67
2016,2,18,11,45,833.0,124.5,3.8,15.0,661.0,975.91,760.56
2016,2,18,12,0,833.0,127.0,3.8,15.0,670.0,985.89,767.11
2016,2,18,12,15,417.5,156.0,3.75,15.0,428.5,611.67,492.43
2016,2,18,12,30,2.0,185.0,3.7,15.0,187.0,173.14,136.86
2016,2,18,12,45,170.5,233.5,3.65,15.0,344.0,420.94,341.65
2016,2,18,13,0,339.0,282.0,3.6,15.0,501.0,657.7,525.09
2016,2,18,13,15,307.0,281.5,3.55,15.0,477.0,621.91,496.15
2016,2,18,13,30,275.0,281.0,3.5,15.0,453.0,585.75,468.43
2016,2,18,13,45,252.5,274.0,3.45,15.0,427.5,550.75,441.81
2016,2,18,14,0,230.0,267.0,3.4,15.0,402.0,499.35,402.66
2016,2,18,14,15,185.0,255.5,3.3,15.0,361.0,440.74,356.6
2016,2,18,14,30,140.0,244.0,3.2,15.0,320.0,384.36,311.73
2016,2,18,14,45,80.5,212.0,3.15,15.0,255.5,281.3,228.82
2016,2,18,15,0,21.0,180.0,3.1,15.0,191.0,186.41,150.6
2016,2,18,15,15,10.5,146.5,2.85,14.5,152.0,144.08,116.06
2016,2,18,15,30,0.0,113.0,2.6,14.0,113.0,103.33,82.19
2016,2,18,15,45,0.0,100.0,2.35,14.0,100.0,91.1,72.09
2016,2,18,16,0,0.0,87.0,2.1,14.0,87.0,78.95,61.91
2016,2,18,16,15,273.5,77.0,1.85,13.0,143.0,239.23,198.23
2016,2,18,16,30,547.0,67.0,1.6,12.0,199.0,340.22,276.57
2016,2,18,16,45,477.5,57.0,1.35,11.5,153.5,267.98,212.47
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,203.17,154.53
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,127.62,87.96
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,61.5,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,21.33,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,66.96,17.53
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,153.62,108.79
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,218.21,168.22
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,293.05,235.15
2016,2,19,8,15,598.0,59.5,3.6,12.5,211.5,359.61,294.66
2016,2,19,8,30,655.0,66.0,3.7,13.0,259.0,431.48,356.82
2016,2,19,8,45,691.5,71.0,3.85,13.5,304.5,494.67,410.21
2016,2,19,9,0,728.0,76.0,4.0,14.0,350.0,557.42,461.6
2016,2,19,9,15,754.5,79.5,4.0,14.0,392.5,615.9,508.58
2016,2,19,9,30,781.0,83.0,4.0,14.0,435.0,674.57,553.7
2016,2,19,9,45,604.0,136.5,4.05,14.5,423.0,638.38,522.07
2016,2,19,10,0,427.0,190.0,4.1,15.0,411.0,575.77,469.12
2016,2,19,10,15,398.0,211.0,4.1,15.0,426.5,576.65,469.05
2016,2,19,10,30,369.0,232.0,4.1,15.0,442.0,589.13,477.11
2016,2,19,10,45,259.0,259.5,4.15,15.5,410.0,533.51,429.97
2016,2,19,11,0,149.0,287.0,4.2,16.0,378.0,454.11,364.46
2016,2,19,11,15,76.5,241.0,4.15,16.0,288.0,317.74,255.7
2016,2,19,11,30,4.0,195.0,4.1,16.0,198.0,185.24,146.93
2016,2,19,11,45,130.0,250.0,4.05,16.0,335.5,399.24,322.1
2016,2,19,12,0,256.0,305.0,4.0,16.0,473.0,606.76,483.09
2016,2,19,12,15,317.5,292.5,3.85,15.5,501.5,653.67,519.55
2016,2,19,12,30,379.0,280.0,3.7,15.0,530.0,699.36,555.59
2016,2,19,12,45,193.5,245.5,3.55,15.0,373.0,457.11,367.85
2016,2,19,13,0,8.0,211.0,3.4,15.0,216.0,205.29,163.29
2016,2,19,13,15,7.0,206.5,3.2,14.5,211.5,199.83,159.72
2016,2,19,13,30,6.0,202.0,3.0,14.0,207.0,194.45,155.72
2016,2,19,13,45,187.0,222.5,2.9,14.0,333.5,413.17,337.09
2016,2,19,14,0,368.0,243.0,2.8,14.0,460.0,610.72,491.99
2016,2,19,14,15,446.0,210.0,2.8,14.0,460.5,644.92,518.87
2016,2,19,14,30,524.0,177.0,2.8,14.0,461.0,656.95,530.35
2016,2,19,14,45,262.0,164.5,2.8,14.0,306.5,398.05,326.74
2016,2,19,15,0,0.0,152.0,2.8,14.0,152.0,141.08,112.78
2016,2,19,15,15,0.0,124.5,2.55,13.5,124.5,113.99,91.06
2016,2,19,15,30,0.0,97.0,2.3,13.0,97.0,87.36,69.03
2016,2,19,15,45,0.0,85.5,2.1,13.0,85.5,76.66,60.12
2016,2,19,16,0,0.0,74.0,1.9,13.0,74.0,66.02,51.15
2016,2,19,16,15,0.0,62.0,1.65,12.5,62.0,54.95,41.78
2016,2,19,16,30,0.0,50.0,1.4,12.0,50.0,44.14,32.49
2016,2,19,16,45,0.0,38.5,1.15,12.0,38.5,33.95,23.53
2016,2,19,17,0,0.0,27.0,0.9,12.0,27.0,23.78,14.52
2016,2,19,17,15,0.0,17.0,0.85,11.5,17.0,14.95,6.49
2016,2,19,17,30,0.0,7.0,0.8,11.0,7.0,6.14,0.0
2016,2,19,17,45,0.0,3.5,0.8,11.0,3.5,3.18,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,21.0,1.25,6.5,27.0,37.5,12.42
2016,2,20,7,30,106.0,42.0,1.3,7.0,54.0,82.22,59.83
2016,2,20,7,45,138.5,62.0,1.4,7.5,86.0,122.02,96.1
2016,2,20,8,0,171.0,82.0,1.5,8.0,118.0,165.58,135.1
2016,2,20,8,15,192.0,102.0,1.45,8.5,152.0,207.49,172.18
2016,2,20,8,30,213.0,122.0,1.4,9.0,186.0,251.6,210.14
2016,2,20,8,45,239.0,136.5,1.4,9.5,219.0,294.18,245.96
2016,2,20,9,0,265.0,151.0,1.4,10.0,252.0,339.13,282.79
2016,2,20,9,15,472.0,125.0,1.3,10.5,330.5,474.73,392.98
2016,2,20,9,30,679.0,99.0,1.2,11.0,409.0,623.83,507.63
2016,2,20,9,45,750.0,99.0,1.2,11.5,468.0,708.11,566.78
2016,2,20,10,0,821.0,99.0,1.2,12.0,527.0,792.01,623.78
2016,2,20,10,15,834.5,101.5,1.15,12.5,559.0,836.63,650.92
2016,2,20,10,30,848.0,104.0,1.1,13.0,591.0,879.04,676.4
2016,2,20,10,45,714.0,146.5,1.05,13.5,568.5,837.96,644.6
2016,2,20,11,0,580.0,189.0,1.0,14.0,546.0,773.2,597.28
2016,2,20,11,15,425.5,242.0,0.95,14.0,508.0,700.01,541.54
2016,2,20,11,30,271.0,295.0,0.9,14.0,470.0,603.47,468.32
2016,2,20,11,45,300.0,294.0,0.9,14.5,490.5,634.15,491.02
2016,2,20,12,0,329.0,293.0,0.9,15.0,511.0,664.07,511.54
2016,2,20,12,15,382.0,279.5,0.95,15.0,533.0,701.85,539.81
2016,2,20,12,30,435.0,266.0,1.0,15.0,555.0,755.73,578.57
2016,2,20,12,45,474.5,248.0,1.1,15.0,561.0,772.38,592.06
2016,2,20,13,0,514.0,230.0,1.2,15.0,567.0,785.99,603.98
2016,2,20,13,15,702.0,163.5,1.2,15.0,613.0,891.44,678.73
2016,2,20,13,30,890.0,97.0,1.2,15.0,659.0,962.92,725.76
2016,2,20,13,45,881.0,96.5,1.3,15.5,636.5,944.28,713.54
2016,2,20,14,0,872.0,96.0,1.4,16.0,614.0,912.96,693.98
2016,2,20,14,15,860.5,94.0,1.4,15.5,584.5,874.72,670.75
2016,2,20,14,30,849.0,92.0,1.4,15.0,555.0,833.88,645.48
2016,2,20,14,45,837.5,88.0,1.45,15.0,520.5,788.35,615.93
2016,2,20,15,0,826.0,84.0,1.5,15.0,486.0,740.75,584.36
2016,2,20,15,15,804.5,81.0,1.4,14.5,444.5,685.38,546.1
2016,2,20,15,30,783.0,78.0,1.3,14.0,403.0,629.34,505.43
2016,2,20,15,45,756.0,73.0,1.25,14.0,358.5,567.34,457.72
2016,2,20,16,0,729.0,68.0,1.2,14.0,314.0,505.97,408.91
2016,2,20,16,15,683.5,62.5,1.15,13.0,265.5,437.71,354.23
2016,2,20,16,30,638.0,57.0,1.1,12.0,217.0,370.84,298.35
2016,2,20,16,45,566.5,50.0,1.05,11.5,169.0,295.89,233.61
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,228.47,173.57
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,151.04,105.34
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,84.17,21.34
2016,2,20,17,45,125.5,10.5,1.05,10.0,18.0,28.79,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,2,21,7,15,213.0,23.5,1.2,8.0,49.0,82.17,37.39
2016,2,21,7,30,426.0,35.0,1.4,9.0,86.0,172.78,124.66
2016,2,21,7,45,517.0,43.5,1.6,10.0,134.0,241.21,186.69
2016,2,21,8,0,608.0,52.0,1.8,11.0,182.0,320.06,256.29
2016,2,21,8,15,663.0,57.5,1.85,11.5,231.5,388.56,316.7
2016,2,21,8,30,718.0,63.0,1.9,12.0,281.0,459.96,377.44
2016,2,21,8,45,758.5,66.5,2.0,12.5,330.0,527.28,432.96
2016,2,21,9,0,799.0,70.0,2.1,13.0,379.0,596.84,488.24
2016,2,21,9,15,824.0,73.0,2.1,13.5,423.5,657.14,534.03
2016,2,21,9,30,849.0,76.0,2.1,14.0,468.0,717.33,576.68
2016,2,21,9,45,869.0,78.0,2.1,14.5,507.5,772.0,613.68
2016,2,21,10,0,889.0,80.0,2.1,15.0,547.0,818.45,644.02
2016,2,21,10,15,902.0,81.5,2.1,15.0,580.0,863.16,673.9
2016,2,21,10,30,915.0,83.0,2.1,15.0,613.0,905.48,701.76
2016,2,21,10,45,924.5,84.5,2.1,15.5,639.0,941.97,724.01
2016,2,21,11,0,934.0,86.0,2.1,16.0,665.0,975.37,743.98
2016,2,21,11,15,939.5,86.5,2.1,16.0,683.5,1000.48,759.68
2016,2,21,11,30,945.0,87.0,2.1,16.0,702.0,1021.94,773.07
2016,2,21,11,45,948.0,87.5,2.15,16.5,712.0,1037.2,781.63
2016,2,21,12,0,951.0,88.0,2.2,17.0,722.0,1048.53,787.77
2016,2,21,12,15,951.5,88.0,2.2,17.0,724.0,1052.79,790.29
2016,2,21,12,30,952.0,88.0,2.2,17.0,726.0,1052.99,790.38
2016,2,21,12,45,950.5,87.5,2.25,17.0,719.5,1046.57,786.95
2016,2,21,13,0,949.0,87.0,2.3,17.0,713.0,1036.13,781.08
2016,2,21,13,15,944.5,86.5,2.35,17.0,698.0,1018.86,770.79
2016,2,21,13,30,940.0,86.0,2.4,17.0,683.0,997.8,758.09
2016,2,21,13,45,929.0,86.5,2.5,17.0,660.0,968.3,740.21
2016,2,21,14,0,918.0,87.0,2.6,17.0,637.0,935.58,720.02
2016,2,21,14,15,907.0,85.5,2.6,16.5,607.0,897.5,696.34
2016,2,21,14,30,896.0,84.0,2.6,16.0,577.0,856.69,670.48
2016,2,21,14,45,877.0,82.5,2.6,16.0,539.5,813.88,641.62
2016,2,21,15,0,858.0,81.0,2.6,16.0,502.0,761.97,605.76
2016,2,21,15,15,596.0,120.5,2.4,15.5,401.5,584.79,473.03
2016,2,21,15,30,334.0,160.0,2.2,15.0,301.0,406.36,332.17
2016,2,21,15,45,318.0,145.0,2.0,15.0,267.5,362.85,297.7
2016,2,21,16,0,302.0,130.0,1.8,15.0,234.0,320.28,262.54
2016,2,21,16,15,285.0,112.0,1.65,14.0,198.0,274.87,225.22
2016,2,21,16,30,268.0,94.0,1.5,13.0,162.0,230.9,187.88
2016,2,21,16,45,236.5,76.0,1.4,12.0,126.5,182.76,146.09
2016,2,21,17,0,205.0,58.0,1.3,11.0,91.0,138.13,106.45
2016,2,21,17,15,146.0,40.5,1.3,10.5,59.5,90.2,63.94
2016,2,21,17,30,87.0,23.0,1.3,10.0,28.0,46.56,14.51
2016,2,21,17,45,43.5,11.5,1.3,10.0,14.0,17.11,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
