Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,2,22,7,15,235.0,24.5,1.25,9.5,53.5,88.97,45.39
2016,2,22,7,30,470.0,34.0,1.5,10.0,92.0,184.63,133.27
2016,2,22,7,45,554.0,41.5,1.75,11.0,140.0,252.26,194.77
2016,2,22,8,0,638.0,49.0,2.0,12.0,188.0,327.53,261.63
2016,2,22,8,15,690.0,54.0,2.1,12.5,238.0,396.0,322.12
2016,2,22,8,30,742.0,59.0,2.2,13.0,288.0,468.9,384.1
2016,2,22,8,45,776.0,63.0,2.35,13.5,336.0,534.27,438.18
2016,2,22,9,0,810.0,67.0,2.5,14.0,384.0,601.22,491.6
2016,2,22,9,15,834.5,70.0,2.6,14.5,428.0,661.71,538.14
2016,2,22,9,30,859.0,73.0,2.7,15.0,472.0,722.03,581.4
2016,2,22,9,45,875.5,75.5,2.85,15.5,511.5,768.75,613.75
2016,2,22,10,0,892.0,78.0,3.0,16.0,551.0,819.62,648.75
2016,2,22,10,15,904.5,79.5,3.0,16.0,583.5,864.04,678.91
2016,2,22,10,30,917.0,81.0,3.0,16.0,616.0,906.03,707.07
2016,2,22,10,45,924.5,83.0,3.05,16.5,642.0,941.4,729.39
2016,2,22,11,0,932.0,85.0,3.1,17.0,668.0,973.56,749.38
2016,2,22,11,15,937.5,85.5,3.15,17.0,686.0,998.62,765.88
2016,2,22,11,30,943.0,86.0,3.2,17.0,704.0,1020.05,780.04
2016,2,22,11,45,944.5,87.5,3.25,17.5,714.0,1035.01,788.45
2016,2,22,12,0,946.0,89.0,3.3,18.0,724.0,1046.02,794.35
2016,2,22,12,15,946.5,89.0,3.35,18.0,725.5,1050.23,797.36
2016,2,22,12,30,947.0,89.0,3.4,18.0,727.0,1050.4,797.87
2016,2,22,12,45,939.5,91.5,3.45,18.5,719.5,1041.66,791.05
2016,2,22,13,0,932.0,94.0,3.5,19.0,712.0,1029.02,781.82
2016,2,22,13,15,928.0,93.0,3.5,19.0,697.5,1011.79,770.75
2016,2,22,13,30,924.0,92.0,3.5,19.0,683.0,990.83,757.26
2016,2,22,13,45,918.5,90.0,3.5,19.0,661.0,963.67,739.59
2016,2,22,14,0,913.0,88.0,3.5,19.0,639.0,933.09,719.6
2016,2,22,14,15,903.5,86.5,3.4,18.5,610.0,896.38,695.95
2016,2,22,14,30,894.0,85.0,3.3,18.0,581.0,856.86,670.15
2016,2,22,14,45,880.5,82.5,3.2,18.0,545.0,817.24,642.83
2016,2,22,15,0,867.0,80.0,3.1,18.0,509.0,768.09,608.35
2016,2,22,15,15,846.5,77.5,2.8,17.5,467.0,712.15,568.57
2016,2,22,15,30,826.0,75.0,2.5,17.0,425.0,655.35,526.63
2016,2,22,15,45,796.5,71.5,2.2,16.5,379.0,591.28,476.79
2016,2,22,16,0,767.0,68.0,1.9,16.0,333.0,527.96,426.04
2016,2,22,16,15,724.0,63.0,1.75,15.0,283.5,457.18,369.08
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,389.42,312.24
2016,2,22,16,45,610.5,51.5,1.45,13.0,184.0,314.9,248.09
2016,2,22,17,0,540.0,45.0,1.3,12.0,134.0,245.54,186.59
2016,2,22,17,15,419.0,34.5,1.3,11.5,89.0,165.94,116.83
2016,2,22,17,30,298.0,24.0,1.3,11.0,44.0,97.99,40.29
2016,2,22,17,45,149.0,12.0,1.35,11.0,22.0,33.65,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,15.46,0.0
2016,2,23,7,15,231.5,27.5,0.6,10.0,57.0,91.95,51.1
2016,2,23,7,30,463.0,38.0,0.6,10.0,97.0,187.08,135.53
2016,2,23,7,45,549.0,46.0,0.6,10.5,146.5,255.9,196.97
2016,2,23,8,0,635.0,54.0,0.6,11.0,196.0,334.42,265.13
2016,2,23,8,15,688.5,60.0,0.65,11.5,247.0,402.46,323.68
2016,2,23,8,30,742.0,66.0,0.7,12.0,298.0,477.43,385.38
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.5,544.84,438.92
2016,2,23,9,0,818.0,73.0,0.8,13.0,397.0,614.15,491.8
2016,2,23,9,15,842.5,76.5,0.9,13.5,442.5,675.79,537.63
2016,2,23,9,30,867.0,80.0,1.0,14.0,488.0,737.21,580.39
2016,2,23,9,45,887.0,81.5,1.1,15.0,528.0,792.21,616.15
2016,2,23,10,0,907.0,83.0,1.2,16.0,568.0,838.84,645.43
2016,2,23,10,15,919.0,85.0,1.2,16.5,601.0,884.02,673.1
2016,2,23,10,30,931.0,87.0,1.2,17.0,634.0,926.67,698.59
2016,2,23,10,45,940.5,87.5,1.3,17.5,660.5,962.46,720.88
2016,2,23,11,0,950.0,88.0,1.4,18.0,687.0,995.08,741.07
2016,2,23,11,15,954.5,89.0,1.35,18.5,704.5,1020.16,753.82
2016,2,23,11,30,959.0,90.0,1.3,19.0,722.0,1041.5,764.15
2016,2,23,11,45,960.5,90.5,1.3,19.5,731.5,1055.43,770.75
2016,2,23,12,0,962.0,91.0,1.3,20.0,741.0,1065.34,775.02
2016,2,23,12,15,961.5,91.5,1.2,20.0,742.5,1069.19,775.19
2016,2,23,12,30,961.0,92.0,1.1,20.0,744.0,1068.93,772.93
2016,2,23,12,45,956.5,92.5,1.05,20.5,736.0,1060.63,765.43
2016,2,23,13,0,952.0,93.0,1.0,21.0,728.0,1048.31,755.72
2016,2,23,13,15,946.5,92.0,0.9,21.0,712.5,1029.33,742.44
2016,2,23,13,30,941.0,91.0,0.8,21.0,697.0,1006.57,726.99
2016,2,23,13,45,930.0,91.0,0.75,21.0,673.0,976.29,708.03
2016,2,23,14,0,919.0,91.0,0.7,21.0,649.0,942.79,687.15
2016,2,23,14,15,907.5,89.0,0.65,21.0,618.5,903.5,662.53
2016,2,23,14,30,896.0,87.0,0.6,21.0,588.0,861.5,636.08
2016,2,23,14,45,879.5,85.0,0.55,21.0,551.0,819.95,609.72
2016,2,23,15,0,863.0,83.0,0.5,21.0,514.0,769.05,576.82
2016,2,23,15,15,841.0,80.0,0.5,20.5,471.0,711.51,540.77
2016,2,23,15,30,819.0,77.0,0.5,20.0,428.0,653.26,502.33
2016,2,23,15,45,787.0,73.5,0.55,19.5,381.0,587.87,456.69
2016,2,23,16,0,755.0,70.0,0.6,19.0,334.0,523.5,409.64
2016,2,23,16,15,709.5,65.0,0.7,18.0,284.0,451.97,355.89
2016,2,23,16,30,664.0,60.0,0.8,17.0,234.0,386.0,303.38
2016,2,23,16,45,586.5,53.5,0.9,16.5,183.5,307.41,238.13
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,236.98,177.5
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,159.49,111.15
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,94.0,42.8
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,32.13,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,84.75,49.82
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,168.65,123.02
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.0,234.51,181.24
2016,2,24,8,0,564.0,58.0,1.2,13.0,186.0,310.26,246.84
2016,2,24,8,15,617.5,64.5,1.1,13.5,235.0,377.1,304.01
2016,2,24,8,30,671.0,71.0,1.0,14.0,284.0,448.81,362.63
2016,2,24,8,45,712.0,74.5,0.95,14.5,332.0,514.18,414.15
2016,2,24,9,0,753.0,78.0,0.9,15.0,380.0,579.78,463.69
2016,2,24,9,15,778.5,81.5,0.9,16.0,423.5,639.08,505.96
2016,2,24,9,30,804.0,85.0,0.9,17.0,467.0,698.4,545.53
2016,2,24,9,45,825.0,86.5,0.9,18.0,506.0,751.61,578.77
2016,2,24,10,0,846.0,88.0,0.9,19.0,545.0,803.69,610.34
2016,2,24,10,15,859.0,90.0,0.85,19.5,577.0,848.16,636.36
2016,2,24,10,30,872.0,92.0,0.8,20.0,609.0,890.31,660.33
2016,2,24,10,45,880.5,93.5,0.8,20.5,634.5,916.53,674.45
2016,2,24,11,0,889.0,95.0,0.8,21.0,660.0,947.93,692.04
2016,2,24,11,15,895.0,96.0,0.7,21.0,677.5,973.18,704.75
2016,2,24,11,30,901.0,97.0,0.6,21.0,695.0,994.97,715.16
2016,2,24,11,45,902.0,98.0,0.55,21.5,704.5,1008.27,720.06
2016,2,24,12,0,903.0,99.0,0.5,22.0,714.0,1017.77,722.8
2016,2,24,12,15,903.0,99.5,0.5,22.0,715.5,1021.85,724.99
2016,2,24,12,30,903.0,100.0,0.5,22.0,717.0,1022.05,725.06
2016,2,24,12,45,899.5,100.0,0.5,22.5,710.0,1014.35,719.14
2016,2,24,13,0,896.0,100.0,0.5,23.0,703.0,1002.87,711.19
2016,2,24,13,15,891.0,99.0,0.6,22.5,688.0,985.05,704.53
2016,2,24,13,30,886.0,98.0,0.7,22.0,673.0,963.66,695.62
2016,2,24,13,45,880.0,96.0,0.8,22.0,651.0,936.74,681.72
2016,2,24,14,0,874.0,94.0,0.9,22.0,629.0,915.18,671.1
2016,2,24,14,15,862.0,92.5,0.95,22.0,599.5,876.79,648.34
2016,2,24,14,30,850.0,91.0,1.0,22.0,570.0,835.82,623.74
2016,2,24,14,45,834.0,88.5,1.05,22.0,533.5,788.15,594.18
2016,2,24,15,0,818.0,86.0,1.1,22.0,497.0,738.75,562.85
2016,2,24,15,15,796.0,83.0,1.05,21.5,455.5,683.04,526.3
2016,2,24,15,30,774.0,80.0,1.0,21.0,414.0,626.76,487.38
2016,2,24,15,45,740.5,76.0,1.0,20.5,368.0,561.98,440.56
2016,2,24,16,0,707.0,72.0,1.0,20.0,322.0,500.62,394.41
2016,2,24,16,15,662.0,67.0,1.0,18.5,274.0,431.88,342.01
2016,2,24,16,30,617.0,62.0,1.0,17.0,226.0,366.64,289.75
2016,2,24,16,45,547.0,54.5,1.0,16.0,177.5,292.6,227.92
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,225.97,170.35
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,152.26,107.0
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,90.29,44.8
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,30.48,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.37,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,30.19,0.0
2016,2,25,7,15,232.5,28.5,0.35,13.0,55.5,94.73,57.44
2016,2,25,7,30,359.0,43.0,0.3,13.0,93.0,162.61,118.05
2016,2,25,7,45,432.5,54.5,0.25,13.5,138.5,224.73,172.1
2016,2,25,8,0,506.0,66.0,0.2,14.0,184.0,295.3,231.94
2016,2,25,8,15,560.0,73.5,0.25,14.5,231.5,360.46,286.48
2016,2,25,8,30,614.0,81.0,0.3,15.0,279.0,430.61,343.0
2016,2,25,8,45,644.5,88.5,0.35,16.0,324.5,491.66,389.83
2016,2,25,9,0,675.0,96.0,0.4,17.0,370.0,554.31,435.96
2016,2,25,9,15,702.0,100.5,0.5,17.5,413.0,612.41,478.53
2016,2,25,9,30,729.0,105.0,0.6,18.0,456.0,670.91,520.23
2016,2,25,9,45,748.5,108.5,0.7,19.0,493.5,722.51,553.85
2016,2,25,10,0,768.0,112.0,0.8,20.0,531.0,773.15,585.98
2016,2,25,10,15,782.5,114.5,0.8,20.0,562.5,812.69,610.83
2016,2,25,10,30,797.0,117.0,0.8,20.0,594.0,854.51,637.03
2016,2,25,10,45,812.0,116.5,0.85,20.5,620.0,891.15,659.16
2016,2,25,11,0,827.0,116.0,0.9,21.0,646.0,925.24,679.51
2016,2,25,11,15,833.5,117.5,0.85,21.0,663.0,950.75,693.69
2016,2,25,11,30,840.0,119.0,0.8,21.0,680.0,972.96,705.82
2016,2,25,11,45,845.5,118.5,0.8,21.5,690.5,988.45,713.43
2016,2,25,12,0,851.0,118.0,0.8,22.0,701.0,1000.35,718.97
2016,2,25,12,15,851.5,117.5,0.75,22.0,702.5,1003.61,719.59
2016,2,25,12,30,852.0,117.0,0.7,22.0,704.0,1003.11,718.13
2016,2,25,12,45,864.0,110.5,0.65,22.5,700.5,1003.12,715.82
2016,2,25,13,0,876.0,104.0,0.6,23.0,697.0,988.83,704.82
2016,2,25,13,15,871.0,103.0,0.55,23.0,682.5,971.22,693.5
2016,2,25,13,30,866.0,102.0,0.5,23.0,668.0,959.78,686.19
2016,2,25,13,45,858.0,101.0,0.45,23.0,646.0,932.13,668.79
2016,2,25,14,0,850.0,100.0,0.4,23.0,624.0,901.34,649.7
2016,2,25,14,15,838.5,98.5,0.3,23.0,595.0,863.96,625.48
2016,2,25,14,30,827.0,97.0,0.2,23.0,566.0,824.05,599.79
2016,2,25,14,45,807.5,95.5,0.15,23.0,530.0,775.44,569.22
2016,2,25,15,0,788.0,94.0,0.1,23.0,494.0,725.41,537.47
2016,2,25,15,15,765.5,90.5,0.15,22.5,453.0,669.9,503.53
2016,2,25,15,30,743.0,87.0,0.2,22.0,412.0,616.6,468.66
2016,2,25,15,45,707.5,84.0,0.3,22.0,366.0,553.02,424.39
2016,2,25,16,0,672.0,81.0,0.4,22.0,320.0,491.03,379.41
2016,2,25,16,15,627.0,74.5,0.5,21.0,272.5,422.25,328.56
2016,2,25,16,30,582.0,68.0,0.6,20.0,225.0,357.07,277.7
2016,2,25,16,45,518.5,59.0,0.75,19.5,177.5,285.86,219.5
2016,2,25,17,0,455.0,50.0,0.9,19.0,130.0,221.39,164.67
2016,2,25,17,15,349.0,38.0,0.9,18.5,87.5,149.41,103.94
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,89.4,46.65
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,30.19,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,19.57,0.0
2016,2,26,7,15,180.5,33.0,0.95,13.5,58.5,86.52,54.57
2016,2,26,7,30,361.0,45.0,1.1,14.0,96.0,165.44,120.79
2016,2,26,7,45,436.0,56.0,1.3,14.5,142.5,227.89,175.78
2016,2,26,8,0,511.0,67.0,1.5,15.0,189.0,298.92,237.45
2016,2,26,8,15,376.0,99.5,1.5,15.5,200.0,298.55,241.18
2016,2,26,8,30,241.0,132.0,1.5,16.0,211.0,276.53,224.8
2016,2,26,8,45,262.5,147.0,1.5,16.5,245.0,318.9,259.46
2016,2,26,9,0,284.0,162.0,1.5,17.0,279.0,363.09,294.31
2016,2,26,9,15,217.0,188.0,1.6,17.5,283.0,349.36,281.97
2016,2,26,9,30,150.0,214.0,1.7,18.0,287.0,339.54,272.24
2016,2,26,9,45,463.0,163.0,1.8,18.5,412.5,557.3,444.56
2016,2,26,10,0,776.0,112.0,1.9,19.0,538.0,780.53,607.08
2016,2,26,10,15,790.0,114.5,1.95,19.0,570.0,820.03,631.74
2016,2,26,10,30,804.0,117.0,2.0,19.0,602.0,861.66,659.51
2016,2,26,10,45,648.5,175.5,2.05,19.5,577.0,815.38,625.27
2016,2,26,11,0,493.0,234.0,2.1,20.0,552.0,745.8,572.48
2016,2,26,11,15,515.5,231.5,2.1,20.0,572.0,775.79,594.18
2016,2,26,11,30,538.0,229.0,2.1,20.0,592.0,804.21,613.77
2016,2,26,11,45,501.0,248.5,2.15,20.0,590.0,796.89,607.32
2016,2,26,12,0,464.0,268.0,2.2,20.0,588.0,786.22,598.93
2016,2,26,12,15,421.0,283.0,2.25,20.0,574.0,761.76,580.98
2016,2,26,12,30,378.0,298.0,2.3,20.0,560.0,719.01,550.55
2016,2,26,12,45,609.5,211.5,2.4,20.0,629.5,872.37,664.85
2016,2,26,13,0,841.0,125.0,2.5,20.0,699.0,990.22,744.67
2016,2,26,13,15,835.5,124.0,2.55,20.0,684.0,972.2,732.38
2016,2,26,13,30,830.0,123.0,2.6,20.0,669.0,950.74,719.22
2016,2,26,13,45,824.0,120.0,2.7,20.0,647.0,923.26,702.41
2016,2,26,14,0,818.0,117.0,2.8,20.0,625.0,892.65,683.36
2016,2,26,14,15,637.0,164.0,2.8,19.5,548.0,767.6,597.83
2016,2,26,14,30,456.0,211.0,2.8,19.0,471.0,638.22,502.83
2016,2,26,14,45,518.5,178.0,2.85,19.0,457.0,633.62,502.78
2016,2,26,15,0,581.0,145.0,2.9,19.0,443.0,628.21,500.81
2016,2,26,15,15,648.5,119.5,2.85,18.5,426.0,621.96,498.3
2016,2,26,15,30,716.0,94.0,2.8,18.0,409.0,606.69,488.34
2016,2,26,15,45,692.0,86.5,2.8,17.5,365.0,546.24,442.11
2016,2,26,16,0,668.0,79.0,2.8,17.0,321.0,486.4,394.97
2016,2,26,16,15,623.0,73.5,2.55,16.5,273.5,418.95,339.48
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,355.07,285.21
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.0,285.26,224.9
2016,2,26,17,0,457.0,50.0,1.9,15.0,132.0,221.86,168.73
2016,2,26,17,15,348.5,38.5,1.65,14.0,89.5,149.53,106.53
2016,2,26,17,30,240.0,27.0,1.4,13.0,47.0,90.15,50.54
2016,2,26,17,45,120.0,13.5,1.2,12.5,23.5,30.37,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,24.95,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,96.05,62.37
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,184.86,135.86
2016,2,27,7,45,519.0,49.5,1.25,12.5,154.5,251.05,194.64
2016,2,27,8,0,602.0,57.0,1.4,13.0,203.0,326.57,260.6
2016,2,27,8,15,651.5,62.5,1.4,13.5,252.0,392.8,317.6
2016,2,27,8,30,701.0,68.0,1.4,14.0,301.0,461.54,374.53
2016,2,27,8,45,740.0,71.0,1.45,14.5,349.0,527.03,427.02
2016,2,27,9,0,779.0,74.0,1.5,15.0,397.0,594.62,479.19
2016,2,27,9,15,802.5,77.0,1.5,15.5,441.0,653.27,522.47
2016,2,27,9,30,826.0,80.0,1.5,16.0,485.0,711.71,562.59
2016,2,27,9,45,844.0,82.0,1.55,16.5,523.5,764.13,597.54
2016,2,27,10,0,862.0,84.0,1.6,17.0,562.0,815.15,630.9
2016,2,27,10,15,874.0,86.0,1.6,17.0,594.5,851.81,654.46
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,893.05,681.09
2016,2,27,10,45,892.5,90.0,1.6,17.5,651.5,926.63,700.92
2016,2,27,11,0,899.0,92.0,1.6,18.0,676.0,957.03,718.53
2016,2,27,11,15,904.5,93.0,1.6,18.0,694.0,981.97,733.84
2016,2,27,11,30,910.0,94.0,1.6,18.0,712.0,1003.37,746.93
2016,2,27,11,45,908.5,96.5,1.6,18.5,720.5,1016.0,752.99
2016,2,27,12,0,907.0,99.0,1.6,19.0,729.0,1024.73,756.74
2016,2,27,12,15,907.0,99.0,1.65,19.0,730.0,1028.12,759.45
2016,2,27,12,30,907.0,99.0,1.7,19.0,731.0,1027.61,759.85
2016,2,27,12,45,896.5,102.5,1.75,19.0,722.5,1016.9,753.82
2016,2,27,13,0,886.0,106.0,1.8,19.0,714.0,1002.47,745.59
2016,2,27,13,15,881.5,105.0,1.8,18.5,699.5,985.09,736.25
2016,2,27,13,30,877.0,104.0,1.8,18.0,685.0,973.88,731.1
2016,2,27,13,45,875.5,100.0,1.85,18.0,664.0,948.32,715.65
2016,2,27,14,0,874.0,96.0,1.9,18.0,643.0,910.59,692.06
2016,2,27,14,15,863.5,94.5,1.9,18.0,614.0,881.92,674.01
2016,2,27,14,30,853.0,93.0,1.9,18.0,585.0,841.93,647.95
2016,2,27,14,45,840.5,90.0,1.9,18.0,549.5,796.14,617.65
2016,2,27,15,0,828.0,87.0,1.9,18.0,514.0,748.34,585.53
2016,2,27,15,15,807.5,84.0,1.7,17.5,472.0,693.05,546.98
2016,2,27,15,30,787.0,81.0,1.5,17.0,430.0,637.02,506.17
2016,2,27,15,45,759.5,76.5,1.35,17.0,384.5,574.56,458.07
2016,2,27,16,0,732.0,72.0,1.2,17.0,339.0,512.78,409.16
2016,2,27,16,15,689.5,67.0,1.1,16.0,290.0,445.61,356.17
2016,2,27,16,30,647.0,62.0,1.0,15.0,241.0,379.81,302.13
2016,2,27,16,45,589.0,54.5,0.95,14.5,192.5,308.65,241.6
2016,2,27,17,0,531.0,47.0,0.9,14.0,144.0,243.48,184.26
2016,2,27,17,15,423.0,37.0,0.9,13.5,99.0,168.31,119.52
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,106.56,61.56
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,35.94,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,9.1,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,18.17,0.0
2016,2,28,7,15,80.0,38.5,1.5,10.5,50.5,60.73,40.35
2016,2,28,7,30,160.0,57.0,1.7,11.0,81.0,112.97,85.15
2016,2,28,7,45,196.5,77.0,1.95,11.5,117.5,157.56,124.76
2016,2,28,8,0,233.0,97.0,2.2,12.0,154.0,206.48,167.8
2016,2,28,8,15,273.5,110.0,2.2,12.5,191.5,253.46,208.52
2016,2,28,8,30,314.0,123.0,2.2,13.0,229.0,304.79,251.96
2016,2,28,8,45,300.0,145.0,2.25,13.5,258.0,338.37,279.47
2016,2,28,9,0,286.0,167.0,2.3,14.0,287.0,369.89,304.36
2016,2,28,9,15,341.0,176.0,2.3,14.5,334.0,431.99,353.74
2016,2,28,9,30,396.0,185.0,2.3,15.0,381.0,511.4,414.87
2016,2,28,9,45,212.5,202.5,2.3,15.5,309.0,393.54,318.63
2016,2,28,10,0,29.0,220.0,2.3,16.0,237.0,244.79,195.63
2016,2,28,10,15,28.0,230.0,2.3,16.0,247.0,255.32,204.07
2016,2,28,10,30,27.0,240.0,2.3,16.0,257.0,251.01,200.24
2016,2,28,10,45,247.5,244.0,2.35,16.5,405.5,503.81,402.55
2016,2,28,11,0,468.0,248.0,2.4,17.0,554.0,738.37,577.2
2016,2,28,11,15,344.5,286.5,2.45,17.0,515.0,657.43,513.47
2016,2,28,11,30,221.0,325.0,2.5,17.0,476.0,569.69,445.91
2016,2,28,11,45,245.0,326.0,2.6,17.5,496.0,597.18,466.73
2016,2,28,12,0,269.0,327.0,2.7,18.0,516.0,642.73,499.5
2016,2,28,12,15,281.5,325.0,2.7,18.0,523.0,653.99,507.67
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,663.93,515.18
2016,2,28,12,45,276.5,323.5,2.75,18.0,516.5,645.56,501.61
2016,2,28,13,0,259.0,324.0,2.8,18.0,503.0,626.11,487.44
2016,2,28,13,15,180.0,318.0,2.75,18.0,441.5,520.88,408.04
2016,2,28,13,30,101.0,312.0,2.7,18.0,380.0,418.37,329.14
2016,2,28,13,45,313.5,262.5,2.65,18.0,462.5,591.04,466.28
2016,2,28,14,0,526.0,213.0,2.6,18.0,545.0,735.36,575.88
2016,2,28,14,15,430.0,228.5,2.55,17.5,491.5,651.29,512.78
2016,2,28,14,30,334.0,244.0,2.5,17.0,438.0,557.52,442.98
2016,2,28,14,45,441.5,201.5,2.45,17.0,441.0,597.32,476.33
2016,2,28,15,0,549.0,159.0,2.4,17.0,444.0,613.09,490.57
2016,2,28,15,15,515.5,152.0,2.15,16.5,403.0,555.7,446.87
2016,2,28,15,30,482.0,145.0,1.9,16.0,362.0,499.74,403.92
2016,2,28,15,45,247.5,139.5,1.7,16.0,250.5,310.54,252.94
2016,2,28,16,0,13.0,134.0,1.5,16.0,139.0,132.58,105.71
2016,2,28,16,15,7.0,116.0,1.35,15.5,118.5,111.68,88.93
2016,2,28,16,30,1.0,98.0,1.2,15.0,98.0,91.54,72.16
2016,2,28,16,45,0.5,78.0,1.1,15.0,78.0,72.27,55.75
2016,2,28,17,0,0.0,58.0,1.0,15.0,58.0,53.11,39.21
2016,2,28,17,15,0.0,40.0,1.0,14.5,40.0,36.21,24.46
2016,2,28,17,30,0.0,22.0,1.0,14.0,22.0,19.39,8.97
2016,2,28,17,45,0.0,11.0,1.0,13.5,11.0,10.01,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,19.68,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,59.97,13.69
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,119.96,80.81
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,192.45,143.5
2016,2,29,7,45,535.5,51.0,1.45,12.0,164.0,260.11,203.21
2016,2,29,8,0,624.0,57.0,1.6,13.0,214.0,337.65,270.31
2016,2,29,8,15,314.0,88.5,1.6,13.5,168.0,257.75,210.46
2016,2,29,8,30,4.0,120.0,1.6,14.0,122.0,113.41,90.62
2016,2,29,8,45,42.0,149.0,1.65,15.0,167.5,172.34,139.9
2016,2,29,9,0,80.0,178.0,1.7,16.0,213.0,229.54,186.32
2016,2,29,9,15,117.0,200.0,1.75,16.5,256.0,293.18,237.17
2016,2,29,9,30,154.0,222.0,1.8,17.0,299.0,350.08,281.67
2016,2,29,9,45,509.5,154.5,1.85,17.5,437.0,585.32,467.74
2016,2,29,10,0,865.0,87.0,1.9,18.0,575.0,824.41,639.17
2016,2,29,10,15,876.0,89.0,1.85,18.5,607.0,860.31,658.54
2016,2,29,10,30,887.0,91.0,1.8,19.0,639.0,900.72,682.74
2016,2,29,10,45,890.5,94.5,1.8,19.5,663.0,933.3,701.82
2016,2,29,11,0,894.0,98.0,1.8,20.0,687.0,962.53,718.59
2016,2,29,11,15,899.0,98.5,1.75,20.0,704.5,986.23,732.41
2016,2,29,11,30,904.0,99.0,1.7,20.0,722.0,1006.39,743.95
2016,2,29,11,45,912.0,97.0,1.7,20.0,732.5,1022.93,753.95
2016,2,29,12,0,920.0,95.0,1.7,20.0,743.0,1035.73,761.69
2016,2,29,12,15,920.5,95.0,1.75,20.0,744.5,1039.52,764.58
2016,2,29,12,30,921.0,95.0,1.8,20.0,746.0,1039.34,765.18
2016,2,29,12,45,925.0,92.0,1.85,20.5,740.5,1035.15,761.93
2016,2,29,13,0,929.0,89.0,1.9,21.0,735.0,1026.92,756.26
2016,2,29,13,15,924.5,88.5,1.9,21.0,720.5,1009.36,745.49
2016,2,29,13,30,920.0,88.0,1.9,21.0,706.0,988.08,732.48
2016,2,29,13,45,913.0,87.0,1.9,21.5,683.0,960.27,713.89
2016,2,29,14,0,906.0,86.0,1.9,22.0,660.0,929.13,693.2
2016,2,29,14,15,895.0,84.5,1.8,22.0,630.0,890.73,667.87
2016,2,29,14,30,884.0,83.0,1.7,22.0,600.0,849.64,640.68
2016,2,29,14,45,862.0,83.5,1.6,22.0,562.0,799.59,607.21
2016,2,29,15,0,840.0,84.0,1.5,22.0,524.0,754.39,576.85
2016,2,29,15,15,819.0,81.5,1.35,21.5,482.0,698.63,539.22
2016,2,29,15,30,798.0,79.0,1.2,21.0,440.0,642.14,499.55
2016,2,29,15,45,759.0,77.5,1.05,20.5,392.0,575.18,449.95
2016,2,29,16,0,720.0,76.0,0.9,20.0,344.0,511.84,401.54
2016,2,29,16,15,677.5,71.0,0.9,19.0,295.0,443.25,349.21
2016,2,29,16,30,635.0,66.0,0.9,18.0,246.0,377.89,296.99
2016,2,29,16,45,564.0,59.5,0.9,17.5,196.5,303.15,234.98
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,235.91,177.4
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,163.28,115.84
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,103.43,63.38
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,41.26,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,23.59,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,72.35,24.28
2016,3,1,7,15,382.0,32.0,1.35,13.5,80.0,134.04,89.7
2016,3,1,7,30,507.0,43.0,1.6,14.0,124.0,208.71,154.0
2016,3,1,7,45,582.5,49.5,1.85,15.0,174.5,275.93,213.52
2016,3,1,8,0,658.0,56.0,2.1,16.0,225.0,350.13,277.87
2016,3,1,8,15,704.5,61.5,2.15,16.5,276.0,418.53,336.34
2016,3,1,8,30,751.0,67.0,2.2,17.0,327.0,490.75,395.7
2016,3,1,8,45,785.0,70.0,2.3,17.5,376.0,556.15,447.92
2016,3,1,9,0,819.0,73.0,2.4,18.0,425.0,623.05,499.46
2016,3,1,9,15,840.5,75.5,2.45,18.0,469.0,681.8,543.9
2016,3,1,9,30,862.0,78.0,2.5,18.0,513.0,740.02,584.98
2016,3,1,9,45,882.0,78.5,2.65,18.5,553.0,787.53,617.14
2016,3,1,10,0,902.0,79.0,2.8,19.0,593.0,839.37,652.03
2016,3,1,10,15,912.5,80.5,2.8,19.0,625.0,882.58,680.6
2016,3,1,10,30,923.0,82.0,2.8,19.0,657.0,923.13,707.1
2016,3,1,10,45,929.5,83.5,2.85,19.5,682.0,957.11,727.96
2016,3,1,11,0,936.0,85.0,2.9,20.0,707.0,987.75,746.5
2016,3,1,11,15,941.0,85.5,2.9,20.0,724.5,1012.27,761.89
2016,3,1,11,30,946.0,86.0,2.9,20.0,742.0,1033.07,774.9
2016,3,1,11,45,948.5,86.5,2.9,20.0,751.5,1047.55,783.84
2016,3,1,12,0,951.0,87.0,2.9,20.0,761.0,1058.04,790.33
2016,3,1,12,15,951.5,87.0,2.85,20.0,762.5,1061.89,792.13
2016,3,1,12,30,952.0,87.0,2.8,20.0,764.0,1061.64,791.44
2016,3,1,12,45,950.5,86.5,2.8,20.0,757.5,1054.7,787.07
2016,3,1,13,0,949.0,86.0,2.8,20.0,751.0,1043.72,780.25
2016,3,1,13,15,945.0,85.5,2.8,20.0,736.0,1026.31,769.34
2016,3,1,13,30,941.0,85.0,2.8,20.0,721.0,1005.07,756.03
2016,3,1,13,45,935.5,84.0,2.8,20.0,698.5,978.13,738.97
2016,3,1,14,0,930.0,83.0,2.8,20.0,676.0,947.69,719.59
2016,3,1,14,15,920.5,81.5,2.8,19.5,646.0,909.82,696.39
2016,3,1,14,30,911.0,80.0,2.8,19.0,616.0,869.06,670.96
2016,3,1,14,45,897.0,78.0,2.8,19.0,579.0,821.44,639.1
2016,3,1,15,0,883.0,76.0,2.8,19.0,542.0,771.77,605.39
2016,3,1,15,15,863.5,74.0,2.65,18.5,499.5,716.4,567.27
2016,3,1,15,30,844.0,72.0,2.5,18.0,457.0,664.89,530.82
2016,3,1,15,45,818.5,68.5,2.45,17.5,410.0,601.85,483.38
2016,3,1,16,0,793.0,65.0,2.4,17.0,363.0,539.17,434.54
2016,3,1,16,15,753.5,61.0,2.1,16.0,312.5,469.44,378.28
2016,3,1,16,30,714.0,57.0,1.8,15.0,262.0,402.38,322.07
2016,3,1,16,45,654.0,51.0,1.5,14.5,211.0,328.09,257.83
2016,3,1,17,0,594.0,45.0,1.2,14.0,160.0,259.81,197.09
2016,3,1,17,15,492.0,36.5,1.15,13.5,112.5,185.24,132.21
2016,3,1,17,30,390.0,28.0,1.1,13.0,65.0,121.95,75.6
2016,3,1,17,45,195.0,14.0,1.05,12.5,32.5,47.41,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,133.0,11.0,0.8,12.5,19.5,24.66,0.0
2016,3,2,7,0,266.0,22.0,0.9,13.0,39.0,75.74,31.28
2016,3,2,7,15,386.5,32.5,1.05,13.5,82.5,135.93,91.63
2016,3,2,7,30,507.0,43.0,1.2,14.0,126.0,209.22,154.54
2016,3,2,7,45,574.5,50.0,1.4,14.5,175.5,274.19,212.46
2016,3,2,8,0,642.0,57.0,1.6,15.0,225.0,346.59,275.6
2016,3,2,8,15,572.0,79.0,1.6,15.5,251.0,376.36,303.37
2016,3,2,8,30,502.0,101.0,1.6,16.0,277.0,391.76,317.62
2016,3,2,8,45,544.0,108.0,1.6,17.0,323.5,458.3,369.94
2016,3,2,9,0,586.0,115.0,1.6,18.0,370.0,523.18,418.84
2016,3,2,9,15,710.0,98.5,1.6,18.5,438.5,621.23,492.63
2016,3,2,9,30,834.0,82.0,1.6,19.0,507.0,725.14,566.08
2016,3,2,9,45,850.0,84.0,1.6,19.5,545.5,776.45,598.75
2016,3,2,10,0,866.0,86.0,1.6,20.0,584.0,819.18,625.32
2016,3,2,10,15,878.0,88.0,1.65,20.0,616.0,862.97,654.07
2016,3,2,10,30,890.0,90.0,1.7,20.0,648.0,904.32,680.91
2016,3,2,10,45,898.0,91.0,1.8,20.5,673.5,938.14,701.86
2016,3,2,11,0,906.0,92.0,1.9,21.0,699.0,968.81,720.72
2016,3,2,11,15,656.5,192.0,1.95,21.0,637.5,876.58,658.69
2016,3,2,11,30,407.0,292.0,2.0,21.0,576.0,730.47,553.81
2016,3,2,11,45,492.5,263.0,2.15,21.0,611.0,805.84,610.26
2016,3,2,12,0,578.0,234.0,2.3,21.0,646.0,863.37,652.33
2016,3,2,12,15,496.0,266.5,2.4,21.0,621.0,819.44,620.02
2016,3,2,12,30,414.0,299.0,2.5,21.0,596.0,755.27,574.48
2016,3,2,12,45,487.0,267.0,2.6,21.0,613.0,807.62,614.14
2016,3,2,13,0,560.0,235.0,2.7,21.0,630.0,839.12,638.64
2016,3,2,13,15,535.0,246.0,2.75,20.5,617.0,818.52,625.15
2016,3,2,13,30,510.0,257.0,2.8,20.0,604.0,795.96,610.65
2016,3,2,13,45,478.5,254.0,2.85,20.0,571.0,750.71,579.1
2016,3,2,14,0,447.0,251.0,2.9,20.0,538.0,704.8,546.84
2016,3,2,14,15,487.0,223.5,2.9,19.5,523.5,695.11,543.15
2016,3,2,14,30,527.0,196.0,2.9,19.0,509.0,680.7,535.64
2016,3,2,14,45,621.5,164.0,2.9,19.0,511.0,706.41,556.98
2016,3,2,15,0,716.0,132.0,2.9,19.0,513.0,717.2,566.9
2016,3,2,15,15,555.0,150.5,2.85,18.5,431.5,581.52,464.91
2016,3,2,15,30,394.0,169.0,2.8,18.0,350.0,465.19,374.99
2016,3,2,15,45,345.5,157.0,2.8,17.5,304.0,389.58,316.55
2016,3,2,16,0,297.0,145.0,2.8,17.0,258.0,330.08,269.02
2016,3,2,16,15,261.0,132.0,2.65,16.5,221.5,280.59,228.4
2016,3,2,16,30,225.0,119.0,2.5,16.0,185.0,234.78,189.96
2016,3,2,16,45,204.5,98.0,2.4,15.5,149.0,190.21,151.79
2016,3,2,17,0,184.0,77.0,2.3,15.0,113.0,147.94,114.78
2016,3,2,17,15,136.5,57.0,2.1,14.5,79.5,101.82,74.99
2016,3,2,17,30,89.0,37.0,1.9,14.0,46.0,61.63,40.0
2016,3,2,17,45,44.5,18.5,1.75,14.0,23.0,26.65,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
