Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,13.2,3.06
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,27.88,17.45
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,43.13,30.88
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,60.89,46.25
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,78.7,61.42
2016,3,3,8,15,1.0,105.0,1.0,15.5,105.5,97.08,76.74
2016,3,3,8,30,2.0,124.0,0.9,16.0,125.0,115.66,91.91
2016,3,3,8,45,14.0,146.5,0.8,16.5,152.5,144.54,115.4
2016,3,3,9,0,26.0,169.0,0.7,17.0,180.0,174.82,139.55
2016,3,3,9,15,123.5,197.0,0.6,17.0,259.5,293.19,234.88
2016,3,3,9,30,221.0,225.0,0.5,17.0,339.0,401.92,318.36
2016,3,3,9,45,187.5,245.5,0.45,17.5,347.5,407.91,319.57
2016,3,3,10,0,154.0,266.0,0.4,18.0,356.0,410.72,319.16
2016,3,3,10,15,146.0,281.5,0.5,18.0,370.0,426.82,330.86
2016,3,3,10,30,138.0,297.0,0.6,18.0,384.0,441.97,341.67
2016,3,3,10,45,162.5,309.5,0.7,18.5,416.0,482.63,371.37
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,524.02,401.0
2016,3,3,11,15,127.0,320.5,1.05,19.0,407.0,468.41,359.89
2016,3,3,11,30,67.0,319.0,1.3,19.0,366.0,392.21,303.0
2016,3,3,11,45,69.0,321.5,1.55,19.0,370.5,397.61,308.17
2016,3,3,12,0,71.0,324.0,1.8,19.0,375.0,402.85,312.66
2016,3,3,12,15,144.5,336.0,1.9,19.0,440.0,508.93,393.97
2016,3,3,12,30,218.0,348.0,2.0,19.0,505.0,596.15,459.26
2016,3,3,12,45,217.0,344.5,2.1,19.0,499.5,589.94,454.7
2016,3,3,13,0,216.0,341.0,2.2,19.0,494.0,582.79,450.18
2016,3,3,13,15,220.0,331.0,2.05,19.0,484.0,572.13,442.38
2016,3,3,13,30,224.0,321.0,1.9,19.0,474.0,560.46,433.87
2016,3,3,13,45,178.0,313.0,1.8,19.0,432.5,503.39,390.85
2016,3,3,14,0,132.0,305.0,1.7,19.0,391.0,447.86,348.79
2016,3,3,14,15,132.5,290.5,1.6,18.5,373.0,427.84,335.07
2016,3,3,14,30,133.0,276.0,1.5,18.0,355.0,407.39,320.69
2016,3,3,14,45,67.0,221.5,1.45,18.0,261.5,274.73,217.72
2016,3,3,15,0,1.0,167.0,1.4,18.0,168.0,154.49,121.2
2016,3,3,15,15,75.0,184.5,1.3,18.0,220.0,235.99,189.2
2016,3,3,15,30,149.0,202.0,1.2,18.0,272.0,313.51,251.36
2016,3,3,15,45,162.5,180.5,1.1,18.0,249.5,291.04,233.52
2016,3,3,16,0,176.0,159.0,1.0,18.0,227.0,266.96,214.49
2016,3,3,16,15,162.0,139.0,0.9,17.5,195.0,228.7,183.7
2016,3,3,16,30,148.0,119.0,0.8,17.0,163.0,191.86,153.4
2016,3,3,16,45,131.0,97.5,0.7,16.5,131.0,153.7,121.33
2016,3,3,17,0,114.0,76.0,0.6,16.0,99.0,117.52,90.32
2016,3,3,17,15,82.5,56.0,0.6,15.5,70.0,81.1,59.26
2016,3,3,17,30,51.0,36.0,0.6,15.0,41.0,48.57,31.25
2016,3,3,17,45,25.5,18.0,0.65,15.0,20.5,21.69,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,62.0,13.0,1.2,13.5,18.0,18.77,0.0
2016,3,4,7,0,124.0,26.0,1.3,14.0,36.0,55.15,28.63
2016,3,4,7,15,192.5,43.0,1.35,14.0,71.0,99.16,69.39
2016,3,4,7,30,261.0,60.0,1.4,14.0,106.0,151.19,114.29
2016,3,4,7,45,295.5,77.5,1.5,14.5,145.5,199.81,157.29
2016,3,4,8,0,330.0,95.0,1.6,15.0,185.0,252.39,202.87
2016,3,4,8,15,361.5,109.0,1.75,15.5,225.0,303.51,246.32
2016,3,4,8,30,393.0,123.0,1.9,16.0,265.0,357.64,291.06
2016,3,4,8,45,276.5,157.5,2.05,16.5,264.0,338.26,275.13
2016,3,4,9,0,160.0,192.0,2.2,17.0,263.0,305.34,247.2
2016,3,4,9,15,81.0,179.0,2.35,17.5,215.0,232.52,187.34
2016,3,4,9,30,2.0,166.0,2.5,18.0,167.0,154.41,121.79
2016,3,4,9,45,1.0,151.0,2.65,18.5,151.5,138.44,108.48
2016,3,4,10,0,0.0,136.0,2.8,19.0,136.0,122.91,95.45
2016,3,4,10,15,0.0,109.5,2.8,19.0,109.5,97.76,74.85
2016,3,4,10,30,0.0,83.0,2.8,19.0,83.0,73.57,55.01
2016,3,4,10,45,1.5,134.5,2.85,19.0,135.5,122.55,94.79
2016,3,4,11,0,3.0,186.0,2.9,19.0,188.0,173.48,135.49
2016,3,4,11,15,16.0,233.5,2.8,18.5,245.0,233.06,183.23
2016,3,4,11,30,29.0,281.0,2.7,18.0,302.0,311.82,245.15
2016,3,4,11,45,15.5,229.0,2.65,18.0,240.5,228.21,179.06
2016,3,4,12,0,2.0,177.0,2.6,18.0,179.0,163.64,127.45
2016,3,4,12,15,1.0,153.0,2.65,18.0,154.0,139.61,108.28
2016,3,4,12,30,0.0,129.0,2.7,18.0,129.0,115.92,89.21
2016,3,4,12,45,3.5,170.5,2.75,18.0,173.0,158.86,123.97
2016,3,4,13,0,7.0,212.0,2.8,18.0,217.0,202.86,159.15
2016,3,4,13,15,6.5,207.5,2.8,17.5,212.5,197.92,155.51
2016,3,4,13,30,6.0,203.0,2.8,17.0,208.0,193.01,152.03
2016,3,4,13,45,3.0,133.0,2.85,17.0,135.5,122.52,95.34
2016,3,4,14,0,0.0,63.0,2.9,17.0,63.0,55.79,40.73
2016,3,4,14,15,0.0,37.5,2.7,17.0,37.5,33.15,22.05
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,10.59,3.23
2016,3,4,14,45,1.5,92.0,2.35,17.0,93.0,82.77,63.51
2016,3,4,15,0,3.0,172.0,2.2,17.0,174.0,160.83,127.58
2016,3,4,15,15,1.5,109.5,1.95,16.5,110.5,99.23,77.38
2016,3,4,15,30,0.0,47.0,1.7,16.0,47.0,41.49,29.5
2016,3,4,15,45,0.0,26.5,1.45,16.0,26.5,23.35,14.25
2016,3,4,16,0,0.0,6.0,1.2,16.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,1.1,16.0,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.0,16.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,0.95,16.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,0.9,16.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,0.95,15.5,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.0,15.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.1,15.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.8,14.5,5.0,4.55,0.0
2016,3,5,7,0,0.0,10.0,3.1,15.0,10.0,8.78,0.77
2016,3,5,7,15,0.0,20.0,3.2,15.0,20.0,17.59,8.94
2016,3,5,7,30,0.0,30.0,3.3,15.0,30.0,26.42,16.72
2016,3,5,7,45,0.0,41.5,3.45,15.5,41.5,36.6,25.54
2016,3,5,8,0,0.0,53.0,3.6,16.0,53.0,46.79,34.26
2016,3,5,8,15,0.0,64.0,3.6,16.0,64.0,56.56,42.55
2016,3,5,8,30,0.0,75.0,3.6,16.0,75.0,66.49,50.88
2016,3,5,8,45,35.0,132.0,3.65,16.0,147.5,148.27,119.74
2016,3,5,9,0,70.0,189.0,3.7,16.0,220.0,233.26,189.82
2016,3,5,9,15,42.0,189.0,3.75,16.0,208.0,215.93,174.62
2016,3,5,9,30,14.0,189.0,3.8,16.0,196.0,186.21,149.32
2016,3,5,9,45,61.0,229.0,3.9,16.5,264.5,276.54,223.02
2016,3,5,10,0,108.0,269.0,4.0,17.0,333.0,361.41,290.44
2016,3,5,10,15,54.0,179.0,4.25,17.5,211.0,220.52,176.61
2016,3,5,10,30,0.0,89.0,4.5,18.0,89.0,78.91,59.55
2016,3,5,10,45,0.0,105.5,4.75,18.5,105.5,94.0,71.76
2016,3,5,11,0,0.0,122.0,5.0,19.0,122.0,109.35,83.99
2016,3,5,11,15,2.5,160.0,5.1,19.0,162.0,147.72,115.0
2016,3,5,11,30,5.0,198.0,5.2,19.0,202.0,186.99,146.44
2016,3,5,11,45,5.5,200.0,5.3,19.5,204.0,189.44,148.02
2016,3,5,12,0,6.0,202.0,5.4,20.0,206.0,191.9,149.68
2016,3,5,12,15,90.0,279.5,5.35,19.5,345.5,371.46,294.43
2016,3,5,12,30,174.0,357.0,5.3,19.0,485.0,561.31,441.75
2016,3,5,12,45,100.5,320.0,5.3,19.0,393.5,426.51,336.63
2016,3,5,13,0,27.0,283.0,5.3,19.0,302.0,311.73,245.32
2016,3,5,13,15,27.5,276.5,5.35,18.5,296.0,304.8,240.82
2016,3,5,13,30,28.0,270.0,5.4,18.0,290.0,297.79,236.05
2016,3,5,13,45,26.0,260.5,5.5,18.0,278.5,269.52,213.95
2016,3,5,14,0,24.0,251.0,5.6,18.0,267.0,257.74,204.88
2016,3,5,14,15,12.0,151.5,5.85,17.5,159.5,147.98,116.78
2016,3,5,14,30,0.0,52.0,6.1,17.0,52.0,45.99,32.74
2016,3,5,14,45,0.0,49.0,6.35,17.0,49.0,43.32,30.61
2016,3,5,15,0,0.0,46.0,6.6,17.0,46.0,40.64,28.46
2016,3,5,15,15,0.0,27.5,6.75,16.5,27.5,24.26,14.82
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.92,1.06
2016,3,5,15,45,0.0,19.0,7.05,16.0,19.0,16.73,8.57
2016,3,5,16,0,0.0,29.0,7.2,16.0,29.0,25.55,16.11
2016,3,5,16,15,0.0,25.0,7.25,15.5,25.0,22.01,13.17
2016,3,5,16,30,0.0,21.0,7.3,15.0,21.0,18.47,10.19
2016,3,5,16,45,0.0,17.0,7.35,15.0,17.0,14.94,7.14
2016,3,5,17,0,0.0,13.0,7.4,15.0,13.0,11.42,4.06
2016,3,5,17,15,0.0,9.0,7.3,15.0,9.0,7.9,0.97
2016,3,5,17,30,0.0,5.0,7.2,15.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,7.1,15.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,71.5,18.0,1.5,11.5,24.0,24.55,0.0
2016,3,6,7,0,143.0,36.0,1.6,12.0,48.0,66.55,39.66
2016,3,6,7,15,255.0,51.5,1.8,12.0,91.5,123.27,88.25
2016,3,6,7,30,367.0,67.0,2.0,12.0,135.0,191.14,146.13
2016,3,6,7,45,452.0,75.5,2.25,12.5,185.5,255.49,202.57
2016,3,6,8,0,537.0,84.0,2.5,13.0,236.0,333.1,269.54
2016,3,6,8,15,587.0,91.5,2.6,13.0,286.0,399.32,326.72
2016,3,6,8,30,637.0,99.0,2.7,13.0,336.0,469.97,385.98
2016,3,6,8,45,677.0,103.0,2.85,13.5,384.5,534.92,438.57
2016,3,6,9,0,717.0,107.0,3.0,14.0,433.0,602.19,491.42
2016,3,6,9,15,416.5,172.0,3.05,14.0,365.5,493.44,403.19
2016,3,6,9,30,116.0,237.0,3.1,14.0,298.0,336.43,273.35
2016,3,6,9,45,320.0,217.0,3.2,14.5,403.5,492.96,401.3
2016,3,6,10,0,524.0,197.0,3.3,15.0,509.0,668.19,536.96
2016,3,6,10,15,677.0,160.5,3.3,15.0,585.5,787.65,625.9
2016,3,6,10,30,830.0,124.0,3.3,15.0,662.0,901.81,706.07
2016,3,6,10,45,685.0,179.0,3.35,15.0,634.0,859.07,673.93
2016,3,6,11,0,540.0,234.0,3.4,15.0,606.0,792.96,623.96
2016,3,6,11,15,283.5,257.5,3.4,15.0,453.5,564.81,449.84
2016,3,6,11,30,27.0,281.0,3.4,15.0,301.0,309.01,245.0
2016,3,6,11,45,246.0,283.5,3.45,15.0,464.0,565.64,451.22
2016,3,6,12,0,465.0,286.0,3.5,15.0,627.0,807.84,633.24
2016,3,6,12,15,664.0,209.0,3.55,15.0,696.5,932.06,724.81
2016,3,6,12,30,863.0,132.0,3.6,15.0,766.0,1038.5,798.12
2016,3,6,12,45,488.0,239.5,3.7,15.5,597.5,778.23,610.17
2016,3,6,13,0,113.0,347.0,3.8,16.0,429.0,468.15,369.28
2016,3,6,13,15,112.0,340.5,3.85,15.5,420.0,458.43,364.15
2016,3,6,13,30,111.0,334.0,3.9,15.0,411.0,448.38,357.49
2016,3,6,13,45,145.0,323.5,3.95,15.0,421.0,482.73,385.49
2016,3,6,14,0,179.0,313.0,4.0,15.0,431.0,497.75,398.57
2016,3,6,14,15,170.5,298.5,4.05,15.0,407.0,468.4,376.31
2016,3,6,14,30,162.0,284.0,4.1,15.0,383.0,439.05,354.04
2016,3,6,14,45,100.5,253.5,4.15,15.0,313.5,335.76,271.91
2016,3,6,15,0,39.0,223.0,4.2,15.0,244.0,251.72,203.49
2016,3,6,15,15,55.5,212.5,4.1,14.5,240.0,251.32,204.59
2016,3,6,15,30,72.0,202.0,4.0,14.0,236.0,249.43,204.15
2016,3,6,15,45,36.0,165.5,3.95,14.0,182.5,184.7,150.5
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,118.35,94.88
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,101.39,81.02
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,84.53,66.94
2016,3,6,16,45,0.0,74.5,3.45,12.5,74.5,67.27,52.25
2016,3,6,17,0,0.0,56.0,3.3,12.0,56.0,50.09,37.39
2016,3,6,17,15,0.0,40.0,3.3,12.0,40.0,35.42,24.45
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,21.14,11.74
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,10.55,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.5,1.7,8.5,14.5,12.78,0.0
2016,3,7,7,0,0.0,29.0,1.8,9.0,29.0,26.09,15.02
2016,3,7,7,15,18.5,49.5,1.95,9.0,53.0,51.92,37.88
2016,3,7,7,30,37.0,70.0,2.1,9.0,77.0,78.9,61.52
2016,3,7,7,45,47.5,91.5,2.3,9.5,103.0,106.37,85.7
2016,3,7,8,0,58.0,113.0,2.5,10.0,129.0,135.2,110.76
2016,3,7,8,15,65.0,133.5,2.6,10.0,155.5,162.53,134.39
2016,3,7,8,30,72.0,154.0,2.7,10.0,182.0,190.72,158.37
2016,3,7,8,45,237.0,160.5,2.85,10.0,267.0,317.76,266.14
2016,3,7,9,0,402.0,167.0,3.0,10.0,352.0,456.46,380.58
2016,3,7,9,15,516.5,152.5,3.0,10.0,413.5,542.67,450.32
2016,3,7,9,30,631.0,138.0,3.0,10.0,475.0,644.29,530.48
2016,3,7,9,45,508.5,190.0,3.0,10.5,474.5,626.33,511.98
2016,3,7,10,0,386.0,242.0,3.0,11.0,474.0,588.7,478.91
2016,3,7,10,15,646.0,166.0,3.0,11.0,577.5,767.4,619.06
2016,3,7,10,30,906.0,90.0,3.0,11.0,681.0,923.57,730.03
2016,3,7,10,45,717.5,165.5,3.05,11.5,644.5,874.92,691.79
2016,3,7,11,0,529.0,241.0,3.1,12.0,608.0,790.42,626.74
2016,3,7,11,15,264.5,129.5,3.15,12.0,313.0,418.36,343.1
2016,3,7,11,30,0.0,18.0,3.2,12.0,18.0,15.92,7.76
2016,3,7,11,45,0.0,59.5,3.3,12.0,59.5,52.75,38.85
2016,3,7,12,0,0.0,101.0,3.4,12.0,101.0,89.91,69.83
2016,3,7,12,15,11.5,191.5,3.45,12.0,200.0,187.0,150.21
2016,3,7,12,30,23.0,282.0,3.5,12.0,299.0,288.76,232.38
2016,3,7,12,45,41.0,304.0,3.6,12.0,334.5,348.24,280.08
2016,3,7,13,0,59.0,326.0,3.7,12.0,370.0,390.33,313.81
2016,3,7,13,15,111.0,333.0,3.7,12.0,412.0,448.33,361.12
2016,3,7,13,30,163.0,340.0,3.7,12.0,454.0,521.45,419.21
2016,3,7,13,45,120.0,321.0,3.7,12.0,404.0,455.9,367.32
2016,3,7,14,0,77.0,302.0,3.7,12.0,354.0,376.21,304.26
2016,3,7,14,15,182.0,287.0,3.7,12.0,401.0,464.97,378.26
2016,3,7,14,30,287.0,272.0,3.7,12.0,448.0,545.14,443.44
2016,3,7,14,45,499.0,205.0,3.7,12.0,489.0,644.76,525.48
2016,3,7,15,0,711.0,138.0,3.7,12.0,530.0,718.69,585.89
2016,3,7,15,15,686.5,133.0,3.5,12.0,488.0,661.99,541.38
2016,3,7,15,30,662.0,128.0,3.3,12.0,446.0,605.3,496.92
2016,3,7,15,45,634.5,120.5,3.15,12.0,400.5,544.5,448.49
2016,3,7,16,0,607.0,113.0,3.0,12.0,355.0,484.78,399.73
2016,3,7,16,15,561.5,105.0,2.55,11.5,306.0,416.72,343.03
2016,3,7,16,30,516.0,97.0,2.1,11.0,257.0,349.29,285.55
2016,3,7,16,45,466.5,84.5,1.7,11.0,209.0,284.04,228.25
2016,3,7,17,0,417.0,72.0,1.3,11.0,161.0,224.15,174.59
2016,3,7,17,15,321.0,58.0,1.25,10.5,115.5,155.76,115.68
2016,3,7,17,30,225.0,44.0,1.2,10.0,70.0,99.45,67.7
2016,3,7,17,45,112.5,22.0,1.15,9.5,35.0,42.57,15.48
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,31.0,37.32,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,62.0,97.43,59.87
2016,3,8,7,15,420.0,42.5,1.3,9.5,109.0,156.58,111.57
2016,3,8,7,30,527.0,53.0,1.4,10.0,156.0,229.16,174.87
2016,3,8,7,45,588.0,61.0,1.5,10.5,207.0,294.91,233.9
2016,3,8,8,0,649.0,69.0,1.6,11.0,258.0,367.24,297.09
2016,3,8,8,15,690.5,74.0,1.6,11.5,308.5,432.82,352.92
2016,3,8,8,30,732.0,79.0,1.6,12.0,359.0,501.67,409.2
2016,3,8,8,45,745.0,88.0,1.6,12.5,404.5,560.79,455.66
2016,3,8,9,0,758.0,97.0,1.6,13.0,450.0,619.4,499.93
2016,3,8,9,15,779.0,100.5,1.6,13.0,493.0,674.01,540.92
2016,3,8,9,30,800.0,104.0,1.6,13.0,536.0,730.58,581.02
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.5,778.8,613.11
2016,3,8,10,0,816.0,116.0,1.7,14.0,609.0,824.87,643.23
2016,3,8,10,15,707.5,157.0,1.75,14.0,600.0,811.41,632.5
2016,3,8,10,30,599.0,198.0,1.8,14.0,591.0,781.85,610.32
2016,3,8,10,45,727.5,159.0,1.9,14.0,654.5,877.49,678.68
2016,3,8,11,0,856.0,120.0,2.0,14.0,718.0,968.48,740.27
2016,3,8,11,15,672.5,196.0,2.0,14.0,672.5,899.17,691.13
2016,3,8,11,30,489.0,272.0,2.0,14.0,627.0,806.13,622.73
2016,3,8,11,45,492.5,274.0,2.0,14.0,636.0,818.3,631.96
2016,3,8,12,0,496.0,276.0,2.0,14.0,645.0,828.13,638.55
2016,3,8,12,15,279.0,306.5,1.95,14.0,514.5,627.15,489.48
2016,3,8,12,30,62.0,337.0,1.9,14.0,384.0,405.89,318.89
2016,3,8,12,45,37.0,288.5,1.85,14.0,316.5,326.71,258.56
2016,3,8,13,0,12.0,240.0,1.8,14.0,249.0,235.02,186.2
2016,3,8,13,15,34.0,276.0,1.85,14.0,300.5,309.36,246.06
2016,3,8,13,30,56.0,312.0,1.9,14.0,352.0,369.72,293.52
2016,3,8,13,45,36.5,277.5,2.0,14.0,303.5,312.27,248.48
2016,3,8,14,0,17.0,243.0,2.1,14.0,255.0,242.47,193.38
2016,3,8,14,15,18.0,235.5,2.15,13.5,247.5,235.68,188.93
2016,3,8,14,30,19.0,228.0,2.2,13.0,240.0,228.84,184.21
2016,3,8,14,45,50.5,236.5,2.3,13.0,265.5,275.72,223.41
2016,3,8,15,0,82.0,245.0,2.4,13.0,291.0,307.9,250.38
2016,3,8,15,15,52.5,214.0,2.2,12.5,242.5,249.86,203.52
2016,3,8,15,30,23.0,183.0,2.0,12.0,194.0,185.77,151.22
2016,3,8,15,45,81.5,176.0,1.8,12.0,210.0,223.59,183.95
2016,3,8,16,0,140.0,169.0,1.6,12.0,226.0,254.83,209.99
2016,3,8,16,15,130.5,148.0,1.35,11.5,195.5,219.84,180.85
2016,3,8,16,30,121.0,127.0,1.1,11.0,165.0,185.85,152.23
2016,3,8,16,45,108.0,105.5,0.85,11.0,135.0,151.0,122.09
2016,3,8,17,0,95.0,84.0,0.6,11.0,105.0,117.75,92.89
2016,3,8,17,15,73.0,63.0,0.55,10.5,76.5,84.23,63.74
2016,3,8,17,30,51.0,42.0,0.5,10.0,48.0,53.52,36.96
2016,3,8,17,45,25.5,21.0,0.5,10.0,24.0,24.54,8.93
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,37.33,0.0
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,95.77,59.62
2016,3,9,7,15,397.5,43.0,1.95,11.0,107.5,151.99,108.43
2016,3,9,7,30,498.0,53.0,2.0,11.0,153.0,220.77,168.77
2016,3,9,7,45,249.0,58.0,2.15,11.5,108.0,161.92,129.11
2016,3,9,8,0,0.0,63.0,2.3,12.0,63.0,55.74,42.47
2016,3,9,8,15,0.0,75.0,2.35,12.5,75.0,66.64,51.78
2016,3,9,8,30,0.0,87.0,2.4,13.0,87.0,77.6,60.88
2016,3,9,8,45,24.0,139.5,2.5,13.5,151.0,148.62,120.66
2016,3,9,9,0,48.0,192.0,2.6,14.0,215.0,220.57,179.73
2016,3,9,9,15,98.0,219.0,2.6,14.5,271.0,286.42,233.23
2016,3,9,9,30,148.0,246.0,2.6,15.0,327.0,369.08,298.79
2016,3,9,9,45,372.0,211.5,2.6,15.5,433.5,527.95,425.88
2016,3,9,10,0,596.0,177.0,2.6,16.0,540.0,713.38,566.14
2016,3,9,10,15,569.5,198.5,2.6,16.0,559.5,730.52,575.83
2016,3,9,10,30,543.0,220.0,2.6,16.0,579.0,749.98,588.21
2016,3,9,10,45,434.0,268.0,2.6,16.5,561.5,717.47,559.78
2016,3,9,11,0,325.0,316.0,2.6,17.0,544.0,662.83,515.85
2016,3,9,11,15,365.5,312.5,2.6,17.0,575.0,705.46,547.73
2016,3,9,11,30,406.0,309.0,2.6,17.0,606.0,747.86,578.43
2016,3,9,11,45,380.0,321.5,2.6,17.5,602.0,741.11,571.08
2016,3,9,12,0,354.0,334.0,2.6,18.0,598.0,732.11,562.61
2016,3,9,12,15,304.5,346.0,2.6,18.0,573.5,696.89,536.04
2016,3,9,12,30,255.0,358.0,2.6,18.0,549.0,660.07,508.34
2016,3,9,12,45,172.5,353.0,2.65,18.5,482.0,551.9,427.3
2016,3,9,13,0,90.0,348.0,2.7,19.0,415.0,444.68,345.33
2016,3,9,13,15,65.0,323.5,2.65,19.0,372.0,391.61,305.24
2016,3,9,13,30,40.0,299.0,2.6,19.0,329.0,339.43,265.04
2016,3,9,13,45,20.0,226.5,2.6,19.5,241.5,228.69,178.76
2016,3,9,14,0,0.0,154.0,2.6,20.0,154.0,139.49,107.57
2016,3,9,14,15,4.0,179.0,2.55,19.5,181.5,167.19,130.44
2016,3,9,14,30,8.0,204.0,2.5,19.0,209.0,195.28,153.4
2016,3,9,14,45,23.5,216.0,2.45,19.0,229.5,219.97,173.79
2016,3,9,15,0,39.0,228.0,2.4,19.0,250.0,255.82,202.85
2016,3,9,15,15,62.5,219.0,2.2,18.5,251.0,262.06,209.0
2016,3,9,15,30,86.0,210.0,2.0,18.0,252.0,266.13,213.34
2016,3,9,15,45,76.5,188.5,1.85,18.0,223.0,233.6,187.4
2016,3,9,16,0,67.0,167.0,1.7,18.0,194.0,202.08,162.09
2016,3,9,16,15,58.0,146.5,1.5,17.5,168.0,172.98,138.66
2016,3,9,16,30,49.0,126.0,1.3,17.0,142.0,144.97,115.72
2016,3,9,16,45,41.0,104.5,1.1,16.5,116.0,117.41,92.76
2016,3,9,17,0,33.0,83.0,0.9,16.0,90.0,90.93,70.33
2016,3,9,17,15,18.0,62.0,0.9,15.5,65.5,64.17,47.65
2016,3,9,17,30,3.0,41.0,0.9,15.0,41.0,37.82,25.34
2016,3,9,17,45,1.5,23.5,0.9,14.5,23.5,21.19,8.22
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,12.0,7.5,6.58,0.0
2016,3,10,7,0,0.0,15.0,2.7,13.0,15.0,13.18,5.07
2016,3,10,7,15,0.0,26.0,2.8,13.5,26.0,22.89,13.69
2016,3,10,7,30,0.0,37.0,2.9,14.0,37.0,32.62,22.22
2016,3,10,7,45,0.0,48.5,3.0,14.5,48.5,42.8,31.04
2016,3,10,8,0,0.0,60.0,3.1,15.0,60.0,53.01,39.72
2016,3,10,8,15,0.0,72.0,3.3,15.5,72.0,63.79,48.74
2016,3,10,8,30,0.0,84.0,3.5,16.0,84.0,74.73,57.74
2016,3,10,8,45,5.5,126.0,3.7,16.5,128.5,117.73,93.44
2016,3,10,9,0,11.0,168.0,3.9,17.0,173.0,162.31,129.78
2016,3,10,9,15,61.5,207.5,4.0,17.0,240.5,247.81,200.09
2016,3,10,9,30,112.0,247.0,4.1,17.0,308.0,330.75,266.98
2016,3,10,9,45,101.5,263.0,4.2,17.5,321.5,343.93,275.93
2016,3,10,10,0,91.0,279.0,4.3,18.0,335.0,356.09,284.16
2016,3,10,10,15,45.5,191.5,4.3,18.0,219.5,225.43,179.55
2016,3,10,10,30,0.0,104.0,4.3,18.0,104.0,92.58,70.6
2016,3,10,10,45,86.0,223.0,4.3,18.5,284.0,313.38,250.21
2016,3,10,11,0,172.0,342.0,4.3,19.0,464.0,529.13,415.91
2016,3,10,11,15,207.0,347.5,4.2,19.0,497.5,572.99,448.21
2016,3,10,11,30,242.0,353.0,4.1,19.0,531.0,617.22,481.23
2016,3,10,11,45,242.5,356.0,4.1,19.5,536.5,624.06,484.89
2016,3,10,12,0,243.0,359.0,4.1,20.0,542.0,629.82,487.98
2016,3,10,12,15,121.5,213.5,4.05,20.0,305.0,347.01,273.87
2016,3,10,12,30,0.0,68.0,4.0,20.0,68.0,60.33,43.49
2016,3,10,12,45,2.0,130.5,3.95,20.0,132.5,119.23,91.31
2016,3,10,13,0,4.0,193.0,3.9,20.0,197.0,180.63,140.31
2016,3,10,13,15,2.0,135.5,3.75,20.0,137.5,123.85,94.98
2016,3,10,13,30,0.0,78.0,3.6,20.0,78.0,69.19,50.92
2016,3,10,13,45,0.0,75.5,3.45,20.0,75.5,66.95,49.2
2016,3,10,14,0,0.0,73.0,3.3,20.0,73.0,64.7,47.45
2016,3,10,14,15,0.0,83.5,3.1,19.5,83.5,74.02,55.25
2016,3,10,14,30,0.0,94.0,2.9,19.0,94.0,83.37,63.11
2016,3,10,14,45,0.0,55.0,2.75,19.0,55.0,48.65,34.71
2016,3,10,15,0,0.0,16.0,2.6,19.0,16.0,14.11,6.13
2016,3,10,15,15,0.0,21.5,2.35,18.5,21.5,18.96,10.25
2016,3,10,15,30,0.0,27.0,2.1,18.0,27.0,23.81,14.4
2016,3,10,15,45,0.0,59.5,1.9,18.0,59.5,52.57,38.6
2016,3,10,16,0,0.0,92.0,1.7,18.0,92.0,82.13,63.38
2016,3,10,16,15,0.0,80.0,1.5,17.5,80.0,71.16,54.45
2016,3,10,16,30,0.0,68.0,1.3,17.0,68.0,60.24,45.47
2016,3,10,16,45,0.0,55.5,1.15,17.0,55.5,49.02,36.0
2016,3,10,17,0,0.0,43.0,1.0,17.0,43.0,37.93,26.51
2016,3,10,17,15,0.0,31.5,1.05,16.5,31.5,27.75,17.71
2016,3,10,17,30,0.0,20.0,1.1,16.0,20.0,17.59,8.85
2016,3,10,17,45,0.0,11.5,1.2,15.5,11.5,10.1,1.29
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,1.4,15.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,10.53,3.29
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,14.94,7.22
2016,3,11,7,45,0.0,22.5,4.7,12.0,22.5,19.79,11.49
2016,3,11,8,0,0.0,28.0,4.6,12.0,28.0,24.65,15.73
2016,3,11,8,15,0.0,33.5,4.55,12.0,33.5,29.52,19.91
2016,3,11,8,30,0.0,39.0,4.5,12.0,39.0,34.39,24.06
2016,3,11,8,45,0.0,24.0,4.45,12.5,24.0,21.15,12.56
2016,3,11,9,0,0.0,9.0,4.4,13.0,9.0,7.93,1.14
2016,3,11,9,15,0.0,39.0,4.45,13.0,39.0,34.43,23.76
2016,3,11,9,30,0.0,69.0,4.5,13.0,69.0,61.06,46.23
2016,3,11,9,45,56.5,177.5,4.6,13.5,212.5,216.34,176.8
2016,3,11,10,0,113.0,286.0,4.7,14.0,356.0,381.7,310.22
2016,3,11,10,15,76.0,282.5,4.9,14.0,331.0,349.07,282.44
2016,3,11,10,30,39.0,279.0,5.1,14.0,306.0,313.91,252.92
2016,3,11,10,45,230.0,287.5,5.3,14.5,451.0,533.75,431.59
2016,3,11,11,0,421.0,296.0,5.5,15.0,596.0,746.74,596.7
2016,3,11,11,15,232.0,306.5,5.55,14.5,472.5,568.51,456.52
2016,3,11,11,30,43.0,317.0,5.6,14.0,349.0,362.22,290.13
2016,3,11,11,45,32.5,300.5,5.65,14.0,325.0,334.02,267.76
2016,3,11,12,0,22.0,284.0,5.7,14.0,301.0,288.76,231.34
2016,3,11,12,15,145.0,323.0,5.6,14.0,433.0,490.81,395.33
2016,3,11,12,30,268.0,362.0,5.5,14.0,565.0,676.56,540.0
2016,3,11,12,45,388.5,317.5,5.4,14.0,608.5,745.71,595.21
2016,3,11,13,0,509.0,273.0,5.3,14.0,652.0,829.29,660.19
2016,3,11,13,15,254.5,150.0,5.4,14.0,339.5,434.15,355.63
2016,3,11,13,30,0.0,27.0,5.5,14.0,27.0,23.89,14.35
2016,3,11,13,45,0.0,71.0,5.65,14.0,71.0,62.95,47.1
2016,3,11,14,0,0.0,115.0,5.8,14.0,115.0,102.75,80.25
2016,3,11,14,15,118.0,202.0,5.7,13.5,276.5,313.73,257.82
2016,3,11,14,30,236.0,289.0,5.6,13.0,438.0,503.97,412.55
2016,3,11,14,45,118.0,165.0,5.55,13.0,239.5,265.01,218.64
2016,3,11,15,0,0.0,41.0,5.5,13.0,41.0,36.22,25.11
2016,3,11,15,15,0.0,97.5,5.25,12.5,97.5,86.71,68.1
2016,3,11,15,30,0.0,154.0,5.0,12.0,154.0,140.8,114.0
2016,3,11,15,45,18.0,158.0,4.8,12.0,165.5,156.61,127.93
2016,3,11,16,0,36.0,162.0,4.6,12.0,177.0,178.21,146.54
2016,3,11,16,15,31.0,142.0,4.35,11.5,154.0,153.5,126.0
2016,3,11,16,30,26.0,122.0,4.1,11.0,131.0,129.47,105.79
2016,3,11,16,45,16.0,101.0,3.9,10.5,106.5,99.08,79.85
2016,3,11,17,0,6.0,80.0,3.7,10.0,82.0,75.08,59.19
2016,3,11,17,15,3.0,59.5,3.55,10.0,60.5,54.8,41.31
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,34.97,23.76
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,19.4,8.42
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,9.5,14.0,12.32,1.61
2016,3,12,7,0,0.0,28.0,2.1,10.0,28.0,24.69,14.94
2016,3,12,7,15,0.0,47.0,2.25,10.0,47.0,42.0,30.37
2016,3,12,7,30,0.0,66.0,2.4,10.0,66.0,59.52,45.88
2016,3,12,7,45,0.0,86.5,2.6,10.5,86.5,78.59,62.44
2016,3,12,8,0,0.0,107.0,2.8,11.0,107.0,97.77,78.79
2016,3,12,8,15,6.0,125.5,2.9,11.0,128.0,118.06,95.98
2016,3,12,8,30,12.0,144.0,3.0,11.0,149.0,139.11,113.67
2016,3,12,8,45,56.0,177.5,3.2,11.5,204.0,207.25,170.91
2016,3,12,9,0,100.0,211.0,3.4,12.0,259.0,274.16,226.1
2016,3,12,9,15,86.0,227.0,3.45,12.0,271.5,285.49,234.47
2016,3,12,9,30,72.0,243.0,3.5,12.0,284.0,295.42,241.68
2016,3,12,9,45,173.5,261.0,3.6,12.5,367.0,411.07,335.93
2016,3,12,10,0,275.0,279.0,3.7,13.0,450.0,536.67,434.69
2016,3,12,10,15,210.5,300.5,3.75,13.0,435.5,500.16,403.74
2016,3,12,10,30,146.0,322.0,3.8,13.0,421.0,472.84,380.19
2016,3,12,10,45,85.5,299.5,3.85,13.0,358.0,379.93,305.88
2016,3,12,11,0,25.0,277.0,3.9,13.0,295.0,283.72,227.56
2016,3,12,11,15,17.5,254.5,3.9,13.0,267.5,254.05,203.63
2016,3,12,11,30,10.0,232.0,3.9,13.0,240.0,224.45,179.49
2016,3,12,11,45,7.5,213.0,3.9,13.5,219.0,203.38,162.07
2016,3,12,12,0,5.0,194.0,3.9,14.0,198.0,182.47,144.78
2016,3,12,12,15,13.5,240.5,3.95,14.0,251.0,236.47,188.59
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,291.57,232.63
2016,3,12,12,45,12.0,229.0,4.05,14.0,238.5,223.57,178.07
2016,3,12,13,0,2.0,171.0,4.1,14.0,173.0,157.37,124.4
2016,3,12,13,15,1.0,106.0,4.2,14.0,107.0,95.47,73.85
2016,3,12,13,30,0.0,41.0,4.3,14.0,41.0,36.31,24.79
2016,3,12,13,45,0.0,29.5,4.4,14.0,29.5,26.1,16.29
2016,3,12,14,0,0.0,18.0,4.5,14.0,18.0,15.91,7.75
2016,3,12,14,15,17.0,137.0,4.5,14.0,148.0,145.1,116.09
2016,3,12,14,30,34.0,256.0,4.5,14.0,278.0,282.57,228.31
2016,3,12,14,45,17.0,203.0,4.5,14.0,214.0,201.11,161.98
2016,3,12,15,0,0.0,150.0,4.5,14.0,150.0,136.05,108.38
2016,3,12,15,15,0.0,139.5,4.3,14.0,139.5,126.25,100.59
2016,3,12,15,30,0.0,129.0,4.1,14.0,129.0,116.5,92.75
2016,3,12,15,45,0.0,72.0,3.9,14.0,72.0,63.68,48.57
2016,3,12,16,0,0.0,15.0,3.7,14.0,15.0,13.2,5.68
2016,3,12,16,15,0.0,13.0,3.55,13.5,13.0,11.43,4.21
2016,3,12,16,30,0.0,11.0,3.4,13.0,11.0,9.67,2.71
2016,3,12,16,45,0.0,9.0,3.25,13.0,9.0,7.9,1.18
2016,3,12,17,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,3,12,17,15,0.0,5.0,3.05,12.5,5.0,4.38,0.0
2016,3,12,17,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,3,12,17,45,0.0,1.5,3.0,12.0,1.5,1.31,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,17.5,3.05,14.5,17.5,15.41,7.53
2016,3,13,9,0,0.0,28.0,3.1,15.0,28.0,24.69,15.36
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,27.36,17.6
2016,3,13,9,30,0.0,34.0,3.2,14.0,34.0,30.03,19.84
2016,3,13,9,45,0.0,35.0,3.3,14.0,35.0,30.92,20.53
2016,3,13,10,0,0.0,36.0,3.4,14.0,36.0,31.82,21.23
2016,3,13,10,15,3.0,119.0,3.45,14.0,121.0,109.06,85.7
2016,3,13,10,30,6.0,202.0,3.5,14.0,206.0,190.91,152.48
2016,3,13,10,45,6.5,205.5,3.6,14.5,210.0,194.8,155.0
2016,3,13,11,0,7.0,209.0,3.7,15.0,214.0,198.73,157.72
2016,3,13,11,15,5.5,198.0,3.75,15.0,202.5,186.65,147.79
2016,3,13,11,30,4.0,187.0,3.8,15.0,191.0,174.61,137.94
2016,3,13,11,45,2.0,153.0,3.9,15.0,155.0,140.28,110.04
2016,3,13,12,0,0.0,119.0,4.0,15.0,119.0,106.53,82.44
2016,3,13,12,15,2.0,151.5,4.05,15.0,153.5,138.89,108.96
2016,3,13,12,30,4.0,184.0,4.1,15.0,188.0,171.78,135.66
2016,3,13,12,45,9.5,222.5,4.2,15.0,230.5,214.56,170.32
2016,3,13,13,0,15.0,261.0,4.3,15.0,273.0,258.03,205.27
2016,3,13,13,15,11.0,238.0,4.25,15.0,246.5,231.14,183.7
2016,3,13,13,30,7.0,215.0,4.2,15.0,220.0,204.59,162.45
2016,3,13,13,45,16.0,240.0,4.2,15.0,251.5,237.64,189.58
2016,3,13,14,0,25.0,265.0,4.2,15.0,283.0,270.74,216.52
2016,3,13,14,15,12.5,218.5,4.1,15.0,228.0,212.83,169.87
