Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,0.0,172.0,4.0,15.0,173.0,156.69,124.22
2016,3,13,14,45,6.0,186.0,3.9,15.0,190.0,175.36,140.03
2016,3,13,15,0,12.0,200.0,3.8,15.0,207.0,193.9,155.6
2016,3,13,15,15,6.0,122.0,3.65,15.0,125.5,113.87,90.01
2016,3,13,15,30,0.0,44.0,3.5,15.0,44.0,38.85,27.29
2016,3,13,15,45,0.0,72.0,3.4,15.0,72.0,63.68,48.41
2016,3,13,16,0,0.0,100.0,3.3,15.0,100.0,89.53,70.34
2016,3,13,16,15,0.0,87.0,3.1,14.5,87.0,77.61,60.56
2016,3,13,16,30,0.0,74.0,2.9,14.0,74.0,65.76,50.72
2016,3,13,16,45,0.0,61.0,2.75,14.0,61.0,53.96,40.68
2016,3,13,17,0,0.0,48.0,2.6,14.0,48.0,42.37,30.66
2016,3,13,17,15,0.0,35.5,2.55,14.0,35.5,31.29,20.97
2016,3,13,17,30,0.0,23.0,2.5,14.0,23.0,20.24,11.24
2016,3,13,17,45,0.0,13.5,2.5,14.0,13.5,11.86,3.28
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,90.0,30.0,1.8,10.5,41.5,42.81,21.32
2016,3,14,7,0,180.0,49.0,2.0,11.0,72.0,86.06,58.76
2016,3,14,7,15,251.0,66.5,2.1,11.0,114.5,138.27,103.3
2016,3,14,7,30,322.0,84.0,2.2,11.0,157.0,196.36,153.94
2016,3,14,7,45,366.5,100.0,2.3,11.5,202.5,251.55,202.58
2016,3,14,8,0,411.0,116.0,2.4,12.0,248.0,311.77,254.52
2016,3,14,8,15,477.5,115.5,2.45,12.0,294.0,370.59,304.83
2016,3,14,8,30,544.0,115.0,2.5,12.0,340.0,440.65,363.16
2016,3,14,8,45,423.5,158.5,2.55,12.5,346.0,439.37,361.17
2016,3,14,9,0,303.0,202.0,2.6,13.0,352.0,418.54,342.68
2016,3,14,9,15,309.5,220.5,2.6,13.0,386.0,458.85,374.3
2016,3,14,9,30,316.0,239.0,2.6,13.0,420.0,498.97,404.87
2016,3,14,9,45,436.5,219.5,2.6,13.5,486.5,602.23,484.75
2016,3,14,10,0,557.0,200.0,2.6,14.0,553.0,701.36,559.01
2016,3,14,10,15,502.0,234.5,2.6,14.0,564.5,711.89,563.64
2016,3,14,10,30,447.0,269.0,2.6,14.0,576.0,716.39,564.44
2016,3,14,10,45,501.5,256.5,2.6,14.0,612.5,768.28,602.85
2016,3,14,11,0,556.0,244.0,2.6,14.0,649.0,820.33,640.48
2016,3,14,11,15,575.0,245.0,2.6,14.0,671.5,852.05,662.34
2016,3,14,11,30,594.0,246.0,2.6,14.0,694.0,881.8,682.87
2016,3,14,11,45,565.5,259.5,2.6,14.5,690.0,875.35,675.67
2016,3,14,12,0,537.0,273.0,2.6,15.0,686.0,865.62,666.62
2016,3,14,12,15,532.0,275.0,2.6,15.0,684.5,864.3,665.58
2016,3,14,12,30,527.0,277.0,2.6,15.0,683.0,860.35,662.72
2016,3,14,12,45,679.5,215.0,2.65,15.5,733.0,949.08,726.75
2016,3,14,13,0,832.0,153.0,2.7,16.0,783.0,1018.04,772.17
2016,3,14,13,15,826.5,152.0,2.75,16.0,767.0,998.86,759.53
2016,3,14,13,30,821.0,151.0,2.8,16.0,751.0,976.24,745.49
2016,3,14,13,45,815.5,147.0,2.85,16.0,727.5,947.15,727.01
2016,3,14,14,0,810.0,143.0,2.9,16.0,704.0,914.92,706.33
2016,3,14,14,15,797.5,140.5,2.9,15.5,673.0,875.15,681.13
2016,3,14,14,30,785.0,138.0,2.9,15.0,642.0,837.87,657.45
2016,3,14,14,45,767.5,135.0,2.95,15.0,604.0,788.88,624.1
2016,3,14,15,0,750.0,132.0,3.0,15.0,566.0,738.52,589.3
2016,3,14,15,15,727.0,127.5,2.95,14.5,522.5,681.51,548.21
2016,3,14,15,30,704.0,123.0,2.9,14.0,479.0,624.3,505.7
2016,3,14,15,45,672.5,118.0,2.9,14.0,432.0,561.43,456.82
2016,3,14,16,0,641.0,113.0,2.9,14.0,385.0,499.94,407.66
2016,3,14,16,15,598.5,105.5,2.65,13.5,335.0,432.07,352.17
2016,3,14,16,30,556.0,98.0,2.4,13.0,285.0,367.66,297.96
2016,3,14,16,45,493.0,89.0,2.15,12.5,234.0,294.61,235.58
2016,3,14,17,0,430.0,80.0,1.9,12.0,183.0,232.28,181.01
2016,3,14,17,15,341.5,66.5,1.8,11.5,135.5,165.9,123.73
2016,3,14,17,30,253.0,53.0,1.7,11.0,88.0,110.59,76.79
2016,3,14,17,45,144.0,34.0,1.65,10.5,52.0,58.43,33.68
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,16.49,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,14.07,0.0
2016,3,15,6,45,187.0,28.0,1.15,8.0,50.5,55.79,28.87
2016,3,15,7,0,324.0,44.0,1.2,9.0,87.0,113.39,76.32
2016,3,15,7,15,414.0,55.0,1.25,9.5,135.0,170.81,125.71
2016,3,15,7,30,504.0,66.0,1.3,10.0,183.0,239.38,185.6
2016,3,15,7,45,573.0,71.5,1.4,10.5,235.5,305.04,243.52
2016,3,15,8,0,642.0,77.0,1.5,11.0,288.0,378.06,306.3
2016,3,15,8,15,680.5,82.5,1.6,11.5,338.5,442.71,360.86
2016,3,15,8,30,719.0,88.0,1.7,12.0,389.0,510.29,415.89
2016,3,15,8,45,752.0,90.5,1.8,13.0,437.5,572.12,463.94
2016,3,15,9,0,785.0,93.0,1.9,14.0,486.0,636.8,512.41
2016,3,15,9,15,804.5,96.0,1.95,14.5,529.5,693.37,553.77
2016,3,15,9,30,824.0,99.0,2.0,15.0,573.0,749.23,591.83
2016,3,15,9,45,840.0,101.0,2.15,15.5,611.0,800.13,626.42
2016,3,15,10,0,856.0,103.0,2.3,16.0,649.0,849.35,659.42
2016,3,15,10,15,866.5,104.5,2.35,16.0,680.5,891.23,687.36
2016,3,15,10,30,877.0,106.0,2.4,16.0,712.0,921.95,707.5
2016,3,15,10,45,885.0,107.0,2.5,16.5,736.5,954.92,728.36
2016,3,15,11,0,893.0,108.0,2.6,17.0,761.0,984.72,746.97
2016,3,15,11,15,897.5,108.5,2.65,17.0,777.5,1007.21,761.6
2016,3,15,11,30,902.0,109.0,2.7,17.0,794.0,1026.08,773.96
2016,3,15,11,45,905.5,109.0,2.75,17.5,803.0,1039.66,781.46
2016,3,15,12,0,909.0,109.0,2.8,18.0,812.0,1049.41,786.56
2016,3,15,12,15,909.0,109.0,2.85,18.0,812.5,1051.69,788.39
2016,3,15,12,30,909.0,109.0,2.9,18.0,813.0,1050.03,787.82
2016,3,15,12,45,912.5,106.0,2.95,18.0,806.5,1044.58,784.92
2016,3,15,13,0,916.0,103.0,3.0,18.0,800.0,1035.12,779.51
2016,3,15,13,15,912.0,102.0,3.0,18.0,784.5,1016.57,767.69
2016,3,15,13,30,908.0,101.0,3.0,18.0,769.0,994.31,753.53
2016,3,15,13,45,903.0,99.5,3.0,18.0,746.0,966.96,735.99
2016,3,15,14,0,898.0,98.0,3.0,18.0,723.0,936.21,716.14
2016,3,15,14,15,888.5,96.0,2.95,18.0,692.0,897.71,690.5
2016,3,15,14,30,879.0,94.0,2.9,18.0,661.0,856.45,662.85
2016,3,15,14,45,866.5,92.0,2.9,18.0,624.0,810.25,631.8
2016,3,15,15,0,854.0,90.0,2.9,18.0,587.0,767.84,603.15
2016,3,15,15,15,836.5,87.0,2.7,17.5,544.5,712.45,564.64
2016,3,15,15,30,819.0,84.0,2.5,17.0,502.0,656.05,523.63
2016,3,15,15,45,795.5,80.5,2.4,17.0,454.5,594.68,476.39
2016,3,15,16,0,772.0,77.0,2.3,17.0,407.0,533.58,427.99
2016,3,15,16,15,737.5,72.5,2.0,16.0,356.5,466.41,374.19
2016,3,15,16,30,703.0,68.0,1.7,15.0,306.0,401.48,320.26
2016,3,15,16,45,654.0,62.0,1.45,14.5,254.5,332.53,261.04
2016,3,15,17,0,605.0,56.0,1.2,14.0,203.0,267.79,203.84
2016,3,15,17,15,523.5,48.0,1.2,13.0,153.0,197.56,143.0
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,137.17,90.83
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,75.34,40.66
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,28.74,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,8.27,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,6.37,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,19.87,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,65.74,34.58
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,126.47,83.54
2016,3,16,7,15,491.0,50.0,1.2,11.5,146.0,186.28,135.24
2016,3,16,7,30,578.0,59.0,1.4,12.0,196.0,256.74,197.01
2016,3,16,7,45,633.0,65.5,1.6,12.5,248.5,322.47,255.39
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,393.88,317.06
2016,3,16,8,15,725.0,76.5,1.9,13.5,352.5,458.37,371.36
2016,3,16,8,30,762.0,81.0,2.0,14.0,404.0,526.31,426.47
2016,3,16,8,45,788.0,85.0,2.1,14.5,452.5,589.14,475.79
2016,3,16,9,0,814.0,89.0,2.2,15.0,501.0,652.56,523.95
2016,3,16,9,15,833.0,92.0,2.25,15.5,545.0,710.1,565.59
2016,3,16,9,30,852.0,95.0,2.3,16.0,589.0,766.8,604.1
2016,3,16,9,45,866.0,97.0,2.35,16.5,627.5,817.19,637.37
2016,3,16,10,0,880.0,99.0,2.4,17.0,666.0,858.49,663.79
2016,3,16,10,15,890.0,101.0,2.4,17.0,697.5,900.65,691.43
2016,3,16,10,30,900.0,103.0,2.4,17.0,729.0,940.1,716.95
2016,3,16,10,45,907.0,104.0,2.45,17.5,753.5,972.7,736.77
2016,3,16,11,0,914.0,105.0,2.5,18.0,778.0,1002.0,754.35
2016,3,16,11,15,918.5,106.0,2.5,18.5,795.0,1025.38,767.45
2016,3,16,11,30,923.0,107.0,2.5,19.0,812.0,1045.06,778.15
2016,3,16,11,45,925.0,107.0,2.55,19.5,820.5,1057.29,784.62
2016,3,16,12,0,927.0,107.0,2.6,20.0,829.0,1065.58,788.71
2016,3,16,12,15,927.0,107.0,2.6,20.0,828.5,1067.83,790.0
2016,3,16,12,30,927.0,107.0,2.6,20.0,828.0,1066.06,788.89
2016,3,16,12,45,930.5,103.5,2.6,20.0,821.5,1059.85,785.08
2016,3,16,13,0,934.0,100.0,2.6,20.0,815.0,1049.56,778.8
2016,3,16,13,15,929.5,99.0,2.6,20.0,798.5,1030.18,766.71
2016,3,16,13,30,925.0,98.0,2.6,20.0,782.0,1007.03,752.29
2016,3,16,13,45,918.0,96.5,2.6,20.5,758.0,977.35,732.18
2016,3,16,14,0,911.0,95.0,2.6,21.0,734.0,944.31,709.9
2016,3,16,14,15,901.0,93.5,2.55,20.5,702.0,905.46,685.9
2016,3,16,14,30,891.0,92.0,2.5,20.0,670.0,863.85,659.79
2016,3,16,14,45,877.5,90.0,2.5,20.0,632.0,816.33,628.41
2016,3,16,15,0,864.0,88.0,2.5,20.0,594.0,766.81,595.25
2016,3,16,15,15,846.0,85.0,2.35,19.5,550.5,716.33,561.08
2016,3,16,15,30,828.0,82.0,2.2,19.0,507.0,659.12,520.31
2016,3,16,15,45,803.5,79.0,2.05,19.0,459.0,597.22,472.99
2016,3,16,16,0,779.0,76.0,1.9,19.0,411.0,535.68,424.66
2016,3,16,16,15,744.0,71.5,1.65,18.5,360.0,467.87,370.45
2016,3,16,16,30,709.0,67.0,1.4,18.0,309.0,402.36,316.31
2016,3,16,16,45,659.0,61.5,1.2,17.5,257.0,333.11,257.84
2016,3,16,17,0,609.0,56.0,1.0,17.0,205.0,268.3,201.48
2016,3,16,17,15,529.5,48.0,1.0,16.0,155.0,198.41,141.73
2016,3,16,17,30,450.0,40.0,1.0,15.0,105.0,138.11,90.26
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.0,76.08,40.87
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,29.34,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,8.21,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,82.5,7.5,0.95,11.5,10.5,7.2,0.0
2016,3,17,6,30,165.0,15.0,1.0,12.0,21.0,26.14,0.0
2016,3,17,6,45,307.5,27.0,1.05,13.0,62.0,72.0,37.92
2016,3,17,7,0,450.0,39.0,1.1,14.0,103.0,133.97,87.17
2016,3,17,7,15,533.0,47.0,1.15,14.5,153.5,194.71,139.48
2016,3,17,7,30,616.0,55.0,1.2,15.0,204.0,265.53,201.03
2016,3,17,7,45,668.0,61.0,1.3,15.5,257.0,331.87,259.14
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,402.97,319.48
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,469.33,374.1
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,538.07,428.45
2016,3,17,8,45,816.0,79.0,1.6,18.0,463.0,600.65,475.63
2016,3,17,9,0,841.0,82.0,1.7,19.0,512.0,663.64,521.35
2016,3,17,9,15,859.0,85.0,1.65,19.5,556.5,721.65,560.9
2016,3,17,9,30,877.0,88.0,1.6,20.0,601.0,773.01,593.47
2016,3,17,9,45,890.0,90.0,1.6,20.5,639.5,822.92,624.81
2016,3,17,10,0,903.0,92.0,1.6,21.0,678.0,870.77,654.16
2016,3,17,10,15,912.0,94.0,1.55,21.0,709.5,912.8,679.79
2016,3,17,10,30,921.0,96.0,1.5,21.0,741.0,951.96,703.23
2016,3,17,10,45,927.0,97.0,1.45,21.5,765.5,984.13,720.49
2016,3,17,11,0,933.0,98.0,1.4,22.0,790.0,1012.86,735.4
2016,3,17,11,15,937.0,99.0,1.3,22.0,806.5,1036.05,747.24
2016,3,17,11,30,941.0,100.0,1.2,22.0,823.0,1055.44,756.62
2016,3,17,11,45,942.0,100.5,1.2,22.5,831.0,1067.35,761.87
2016,3,17,12,0,943.0,101.0,1.2,23.0,839.0,1075.22,764.83
2016,3,17,12,15,942.5,101.0,1.2,23.0,839.0,1076.92,765.68
2016,3,17,12,30,942.0,101.0,1.2,23.0,839.0,1074.53,764.26
2016,3,17,12,45,939.5,100.5,1.2,23.5,830.5,1065.49,757.49
2016,3,17,13,0,937.0,100.0,1.2,24.0,822.0,1052.44,748.5
2016,3,17,13,15,932.5,99.5,1.2,24.0,805.5,1033.5,737.49
2016,3,17,13,30,928.0,99.0,1.2,24.0,789.0,1010.78,724.28
2016,3,17,13,45,920.5,98.0,1.25,24.0,764.5,981.05,707.58
2016,3,17,14,0,913.0,97.0,1.3,24.0,740.0,947.98,688.68
2016,3,17,14,15,903.0,95.5,1.3,23.5,708.0,909.0,666.34
2016,3,17,14,30,893.0,94.0,1.3,23.0,676.0,867.25,641.92
2016,3,17,14,45,879.0,92.0,1.3,23.0,638.0,819.18,611.71
2016,3,17,15,0,865.0,90.0,1.3,23.0,600.0,774.92,583.71
2016,3,17,15,15,846.5,87.5,1.25,23.0,556.0,718.79,546.5
2016,3,17,15,30,828.0,85.0,1.2,23.0,512.0,661.71,506.88
2016,3,17,15,45,802.5,81.5,1.2,23.0,464.0,598.57,461.33
2016,3,17,16,0,777.0,78.0,1.2,23.0,416.0,535.91,414.54
2016,3,17,16,15,742.5,73.5,1.1,22.0,364.5,468.43,363.33
2016,3,17,16,30,708.0,69.0,1.0,21.0,313.0,403.2,311.72
2016,3,17,16,45,658.0,63.0,0.95,20.5,261.0,333.48,254.41
2016,3,17,17,0,608.0,57.0,0.9,20.0,209.0,268.2,198.88
2016,3,17,17,15,528.5,49.0,0.95,19.0,158.5,198.41,140.1
2016,3,17,17,30,449.0,41.0,1.0,18.0,108.0,138.21,89.42
2016,3,17,17,45,316.0,29.0,1.05,17.5,66.5,76.83,41.28
2016,3,17,18,0,183.0,17.0,1.1,17.0,25.0,30.52,0.0
2016,3,17,18,15,91.5,8.5,1.1,16.5,12.5,8.56,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,8.2,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,28.7,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.0,74.37,40.82
2016,3,18,7,0,440.0,42.0,2.0,13.0,106.0,135.52,89.62
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.0,196.07,142.43
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,266.58,204.72
2016,3,18,7,45,302.0,62.5,2.0,13.5,137.0,188.4,150.14
2016,3,18,8,0,0.0,66.0,2.0,14.0,66.0,58.33,44.28
2016,3,18,8,15,0.0,88.5,1.95,14.5,88.5,78.85,61.57
2016,3,18,8,30,0.0,111.0,1.9,15.0,111.0,99.66,78.69
2016,3,18,8,45,0.0,130.5,1.9,15.5,130.5,117.82,93.32
2016,3,18,9,0,0.0,150.0,1.9,16.0,150.0,136.12,107.85
2016,3,18,9,15,4.5,173.5,1.9,16.0,176.5,161.64,128.42
2016,3,18,9,30,9.0,197.0,1.9,16.0,203.0,187.78,149.26
2016,3,18,9,45,22.0,231.0,1.9,16.5,245.5,231.69,184.0
2016,3,18,10,0,35.0,265.0,1.9,17.0,288.0,290.43,229.59
2016,3,18,10,15,55.5,294.0,1.9,17.0,332.5,340.51,268.31
2016,3,18,10,30,76.0,323.0,1.9,17.0,377.0,392.12,307.65
2016,3,18,10,45,76.0,334.0,1.9,17.5,389.5,406.04,316.87
2016,3,18,11,0,76.0,345.0,1.9,18.0,402.0,419.74,326.08
2016,3,18,11,15,279.0,320.5,1.85,18.0,535.0,627.15,484.07
2016,3,18,11,30,482.0,296.0,1.8,18.0,668.0,823.91,624.31
2016,3,18,11,45,702.5,203.5,1.8,18.5,753.0,958.74,715.94
2016,3,18,12,0,923.0,111.0,1.8,19.0,838.0,1066.31,782.67
2016,3,18,12,15,673.0,220.5,1.8,19.0,750.5,953.67,708.13
2016,3,18,12,30,423.0,330.0,1.8,19.0,663.0,809.75,606.53
2016,3,18,12,45,656.0,228.0,1.85,19.0,739.0,938.04,701.6
2016,3,18,13,0,889.0,126.0,1.9,19.0,815.0,1033.2,763.6
2016,3,18,13,15,884.5,125.5,1.9,19.0,798.5,1014.87,751.08
2016,3,18,13,30,880.0,125.0,1.9,19.0,782.0,1003.24,744.39
2016,3,18,13,45,870.0,124.5,1.95,19.0,757.5,972.21,725.58
2016,3,18,14,0,860.0,124.0,2.0,19.0,733.0,938.08,704.77
2016,3,18,14,15,849.0,122.0,2.05,18.5,701.5,898.53,681.41
2016,3,18,14,30,838.0,120.0,2.1,18.0,670.0,856.41,655.92
2016,3,18,14,45,824.0,117.0,2.15,18.0,632.0,808.46,624.69
2016,3,18,15,0,810.0,114.0,2.2,18.0,594.0,758.7,591.68
2016,3,18,15,15,640.5,146.0,2.2,17.5,508.5,636.03,502.86
2016,3,18,15,30,471.0,178.0,2.2,17.0,423.0,517.2,413.14
2016,3,18,15,45,505.5,152.0,2.2,17.0,392.5,485.18,389.69
2016,3,18,16,0,540.0,126.0,2.2,17.0,362.0,448.22,360.76
2016,3,18,16,15,495.0,121.0,2.0,16.0,317.5,387.91,312.54
2016,3,18,16,30,450.0,116.0,1.8,15.0,273.0,331.58,266.28
2016,3,18,16,45,418.5,100.5,1.6,14.5,228.0,274.32,217.57
2016,3,18,17,0,387.0,85.0,1.4,14.0,183.0,220.37,170.45
2016,3,18,17,15,331.0,69.0,1.3,13.0,139.0,163.04,120.97
2016,3,18,17,30,275.0,53.0,1.2,12.0,95.0,112.71,77.69
2016,3,18,17,45,137.5,38.0,1.1,11.5,59.0,57.35,34.69
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,20.24,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,6.37,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,12.33,0.0
2016,3,19,6,45,19.5,34.0,1.35,11.5,37.0,33.84,20.94
2016,3,19,7,0,39.0,54.0,1.5,12.0,60.0,57.93,41.75
2016,3,19,7,15,54.0,75.5,1.55,12.5,87.5,85.03,65.19
2016,3,19,7,30,69.0,97.0,1.6,13.0,115.0,114.18,90.36
2016,3,19,7,45,82.0,119.0,1.65,13.5,144.5,145.04,116.74
2016,3,19,8,0,95.0,141.0,1.7,14.0,174.0,183.64,149.08
2016,3,19,8,15,173.5,160.0,1.75,14.5,231.5,248.79,202.7
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,331.14,269.2
2016,3,19,8,45,521.5,133.0,1.85,16.0,394.0,474.28,383.35
2016,3,19,9,0,791.0,87.0,1.9,17.0,499.0,637.55,507.86
2016,3,19,9,15,808.5,90.0,1.9,17.5,541.5,692.77,546.04
2016,3,19,9,30,826.0,93.0,1.9,18.0,584.0,747.09,582.11
2016,3,19,9,45,830.5,99.0,1.95,18.5,619.5,793.12,612.03
2016,3,19,10,0,835.0,105.0,2.0,19.0,655.0,836.61,639.8
2016,3,19,10,15,845.0,107.0,2.0,19.0,685.5,877.67,666.36
2016,3,19,10,30,855.0,109.0,2.0,19.0,716.0,907.56,685.14
2016,3,19,10,45,860.0,111.0,2.05,19.0,739.0,937.96,704.86
2016,3,19,11,0,865.0,113.0,2.1,19.0,762.0,965.14,722.41
2016,3,19,11,15,869.0,114.0,2.1,19.0,778.0,986.87,735.85
2016,3,19,11,30,873.0,115.0,2.1,19.0,794.0,1005.08,747.07
2016,3,19,11,45,876.5,115.0,2.15,19.5,802.5,1018.06,754.17
2016,3,19,12,0,880.0,115.0,2.2,20.0,811.0,1027.31,759.0
2016,3,19,12,15,880.0,115.0,2.2,20.0,811.0,1029.23,760.06
2016,3,19,12,30,880.0,115.0,2.2,20.0,811.0,1027.31,758.87
2016,3,19,12,45,581.0,242.0,2.2,20.0,700.0,876.6,657.73
2016,3,19,13,0,282.0,369.0,2.2,20.0,589.0,687.8,520.24
2016,3,19,13,15,294.0,358.0,2.2,20.0,583.0,682.45,518.78
2016,3,19,13,30,306.0,347.0,2.2,20.0,577.0,675.31,514.63
2016,3,19,13,45,296.5,337.0,2.2,20.0,554.5,647.24,495.11
2016,3,19,14,0,287.0,327.0,2.2,20.0,532.0,618.38,475.05
2016,3,19,14,15,567.0,214.5,2.15,19.5,596.0,748.0,576.6
2016,3,19,14,30,847.0,102.0,2.1,19.0,660.0,843.34,645.77
2016,3,19,14,45,679.5,151.0,2.1,19.0,583.0,732.03,567.94
2016,3,19,15,0,512.0,200.0,2.1,19.0,506.0,619.24,484.58
2016,3,19,15,15,480.0,192.5,2.1,18.5,463.0,563.01,444.7
2016,3,19,15,30,448.0,185.0,2.1,18.0,420.0,508.25,404.43
2016,3,19,15,45,449.5,165.5,2.15,18.0,382.5,463.78,370.94
2016,3,19,16,0,451.0,146.0,2.2,18.0,345.0,418.07,335.34
2016,3,19,16,15,429.0,132.0,2.15,17.5,303.0,364.95,292.95
2016,3,19,16,30,407.0,118.0,2.1,17.0,261.0,313.53,250.65
2016,3,19,16,45,382.5,101.5,2.05,16.5,219.0,260.59,205.87
2016,3,19,17,0,358.0,85.0,2.0,16.0,177.0,210.18,161.99
2016,3,19,17,15,314.0,68.5,1.85,15.0,135.5,157.41,116.24
2016,3,19,17,30,270.0,52.0,1.7,14.0,94.0,110.12,75.34
2016,3,19,17,45,135.0,38.5,1.6,13.5,59.5,57.08,34.57
2016,3,19,18,0,0.0,25.0,1.5,13.0,25.0,21.97,0.0
2016,3,19,18,15,0.0,12.5,1.45,12.5,12.5,11.37,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,1.2,11.5,8.0,7.28,0.0
2016,3,20,6,30,0.0,16.0,1.4,12.0,16.0,14.09,0.0
2016,3,20,6,45,20.5,36.0,1.65,13.0,39.0,35.8,22.6
2016,3,20,7,0,41.0,56.0,1.9,14.0,62.0,60.16,43.29
2016,3,20,7,15,55.0,77.5,2.0,14.5,89.5,87.11,66.49
2016,3,20,7,30,69.0,99.0,2.1,15.0,117.0,116.0,91.29
2016,3,20,7,45,78.5,121.0,2.25,15.5,145.5,145.51,116.41
2016,3,20,8,0,88.0,143.0,2.4,16.0,174.0,176.24,142.11
2016,3,20,8,15,223.5,153.5,2.45,16.5,249.0,274.68,222.81
2016,3,20,8,30,359.0,164.0,2.5,17.0,324.0,375.77,304.26
2016,3,20,8,45,304.0,195.0,2.65,17.5,340.5,394.72,318.12
2016,3,20,9,0,249.0,226.0,2.8,18.0,357.0,407.38,326.51
2016,3,20,9,15,379.0,214.0,2.9,18.0,432.0,501.28,401.18
2016,3,20,9,30,509.0,202.0,3.0,18.0,507.0,619.29,491.68
2016,3,20,9,45,670.0,155.5,3.15,18.5,583.5,729.61,574.64
2016,3,20,10,0,831.0,109.0,3.3,19.0,660.0,838.29,650.54
2016,3,20,10,15,841.0,111.0,3.4,19.0,690.5,879.18,677.9
2016,3,20,10,30,851.0,113.0,3.5,19.0,721.0,917.49,703.85
2016,3,20,10,45,464.0,232.0,3.65,19.5,565.0,706.75,549.34
2016,3,20,11,0,77.0,351.0,3.8,20.0,409.0,426.2,330.39
2016,3,20,11,15,66.0,350.5,3.9,20.0,401.0,416.3,323.42
2016,3,20,11,30,55.0,350.0,4.0,20.0,393.0,405.79,315.0
2016,3,20,11,45,28.5,260.5,4.1,20.0,283.0,284.19,221.31
2016,3,20,12,0,2.0,171.0,4.2,20.0,173.0,157.04,120.88
2016,3,20,12,15,14.5,242.0,4.25,19.5,254.0,237.86,185.59
2016,3,20,12,30,27.0,313.0,4.3,19.0,335.0,338.44,264.34
2016,3,20,12,45,18.5,274.0,4.35,19.0,289.5,273.21,213.45
2016,3,20,13,0,10.0,235.0,4.4,19.0,244.0,226.31,176.68
2016,3,20,13,15,5.0,183.5,4.35,19.0,188.0,171.73,133.49
2016,3,20,13,30,0.0,132.0,4.3,19.0,132.0,118.45,90.8
2016,3,20,13,45,0.0,136.5,4.3,19.0,136.5,122.6,94.32
2016,3,20,14,0,0.0,141.0,4.3,19.0,141.0,126.78,97.82
2016,3,20,14,15,0.0,126.0,4.2,18.5,126.0,112.83,86.86
2016,3,20,14,30,0.0,111.0,4.1,18.0,111.0,98.96,75.92
2016,3,20,14,45,18.5,177.0,4.05,18.0,188.5,175.87,139.18
2016,3,20,15,0,37.0,243.0,4.0,18.0,266.0,265.44,211.44
2016,3,20,15,15,18.5,181.5,3.85,17.5,193.0,179.1,142.32
2016,3,20,15,30,0.0,120.0,3.7,17.0,120.0,107.53,84.0
2016,3,20,15,45,0.0,72.0,3.55,17.0,72.0,63.69,47.89
2016,3,20,16,0,0.0,24.0,3.4,17.0,24.0,21.15,12.26
2016,3,20,16,15,0.0,21.0,3.15,16.5,21.0,18.49,10.1
2016,3,20,16,30,0.0,18.0,2.9,16.0,18.0,15.84,7.89
2016,3,20,16,45,0.0,15.0,2.7,16.0,15.0,13.19,5.64
2016,3,20,17,0,0.0,12.0,2.5,16.0,12.0,10.54,3.36
2016,3,20,17,15,0.0,9.0,2.3,15.5,9.0,7.9,1.07
2016,3,20,17,30,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,3.5,1.95,15.0,3.5,3.07,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.5,10.5,1.3,11.5,10.5,9.56,0.0
2016,3,21,6,30,3.0,21.0,1.5,12.0,21.0,18.73,3.41
2016,3,21,6,45,46.0,41.5,1.75,12.5,48.5,46.11,30.21
2016,3,21,7,0,89.0,62.0,2.0,13.0,76.0,78.07,56.66
2016,3,21,7,15,115.5,84.0,2.15,13.0,110.0,112.86,86.74
2016,3,21,7,30,142.0,106.0,2.3,13.0,144.0,151.14,120.02
2016,3,21,7,45,169.0,124.5,2.5,13.5,179.0,189.39,152.91
2016,3,21,8,0,196.0,143.0,2.7,14.0,214.0,230.84,188.04
2016,3,21,8,15,244.5,160.5,2.8,14.0,261.5,292.58,239.51
2016,3,21,8,30,293.0,178.0,2.9,14.0,309.0,353.12,289.29
2016,3,21,8,45,340.5,190.0,3.05,14.5,358.5,412.05,336.54
2016,3,21,9,0,388.0,202.0,3.2,15.0,408.0,475.14,386.16
2016,3,21,9,15,414.0,214.5,3.35,15.0,450.5,538.55,435.24
2016,3,21,9,30,440.0,227.0,3.5,15.0,493.0,592.53,476.51
2016,3,21,9,45,532.0,209.0,3.65,15.0,550.0,668.82,535.8
2016,3,21,10,0,624.0,191.0,3.8,15.0,607.0,755.89,601.83
2016,3,21,10,15,569.0,223.0,3.9,15.0,615.5,759.09,601.95
2016,3,21,10,30,514.0,255.0,4.0,15.0,624.0,762.43,602.46
2016,3,21,10,45,513.5,265.0,4.1,15.5,644.5,788.28,619.79
2016,3,21,11,0,513.0,275.0,4.2,16.0,665.0,811.87,635.2
2016,3,21,11,15,259.5,239.5,4.35,16.0,437.5,518.16,413.23
2016,3,21,11,30,6.0,204.0,4.5,16.0,210.0,192.31,151.04
2016,3,21,11,45,17.5,262.0,4.65,16.5,277.0,260.21,205.66
2016,3,21,12,0,29.0,320.0,4.8,17.0,344.0,347.56,273.85
2016,3,21,12,15,29.5,320.0,4.9,17.0,344.5,348.13,274.17
2016,3,21,12,30,30.0,320.0,5.0,17.0,345.0,348.55,274.63
2016,3,21,12,45,15.0,210.5,5.1,17.0,223.0,207.65,163.5
2016,3,21,13,0,0.0,101.0,5.2,17.0,101.0,89.98,68.25
2016,3,21,13,15,0.0,99.0,5.1,16.5,99.0,88.12,66.99
2016,3,21,13,30,0.0,97.0,5.0,16.0,97.0,86.26,65.67
2016,3,21,13,45,0.0,104.0,4.95,16.0,104.0,92.62,70.96
2016,3,21,14,0,0.0,111.0,4.9,16.0,111.0,99.0,76.29
2016,3,21,14,15,0.0,79.5,4.8,16.0,79.5,70.5,52.95
2016,3,21,14,30,0.0,48.0,4.7,16.0,48.0,42.48,29.83
2016,3,21,14,45,83.0,163.0,4.6,16.0,213.0,231.9,188.15
2016,3,21,15,0,166.0,278.0,4.5,16.0,378.0,412.07,332.74
2016,3,21,15,15,83.0,169.0,4.35,15.5,219.0,229.95,186.47
2016,3,21,15,30,0.0,60.0,4.2,15.0,60.0,53.05,39.13
2016,3,21,15,45,0.0,41.0,4.1,15.0,41.0,36.19,25.09
2016,3,21,16,0,0.0,22.0,4.0,15.0,22.0,19.38,10.89
2016,3,21,16,15,0.0,23.5,3.75,14.5,23.5,20.7,12.09
2016,3,21,16,30,0.0,25.0,3.5,14.0,25.0,22.01,13.3
2016,3,21,16,45,0.0,21.0,3.25,13.5,21.0,18.47,10.3
2016,3,21,17,0,0.0,17.0,3.0,13.0,17.0,14.94,7.26
2016,3,21,17,15,89.5,44.0,2.75,12.5,58.5,68.35,50.07
2016,3,21,17,30,179.0,71.0,2.5,12.0,100.0,106.79,77.14
2016,3,21,17,45,122.5,47.5,2.3,12.0,64.0,63.48,40.96
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,26.84,4.78
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,11.04,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,12.3,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,38.51,12.31
2016,3,22,6,45,317.0,37.5,1.65,10.0,81.0,85.13,51.21
2016,3,22,7,0,445.0,50.0,1.9,11.0,125.0,146.5,100.29
2016,3,22,7,15,522.5,58.5,2.05,11.0,176.5,206.79,153.39
2016,3,22,7,30,600.0,67.0,2.2,11.0,228.0,276.38,215.34
2016,3,22,7,45,397.0,106.5,2.35,11.5,222.0,272.26,219.77
2016,3,22,8,0,194.0,146.0,2.5,12.0,216.0,232.92,190.81
2016,3,22,8,15,484.5,116.5,2.55,12.0,327.0,378.3,311.55
2016,3,22,8,30,775.0,87.0,2.6,12.0,438.0,545.25,446.52
2016,3,22,8,45,806.0,88.5,2.65,12.5,488.0,609.18,496.22
2016,3,22,9,0,837.0,90.0,2.7,13.0,538.0,674.06,545.66
2016,3,22,9,15,854.5,92.5,2.75,13.0,582.0,730.86,587.74
2016,3,22,9,30,872.0,95.0,2.8,13.0,626.0,786.58,627.11
2016,3,22,9,45,890.5,94.5,2.85,13.5,665.5,832.0,657.26
2016,3,22,10,0,909.0,94.0,2.9,14.0,705.0,881.5,689.98
2016,3,22,10,15,918.0,95.5,2.9,14.0,736.5,922.85,717.43
2016,3,22,10,30,927.0,97.0,2.9,14.0,768.0,961.31,742.7
2016,3,22,10,45,935.5,96.5,2.95,14.5,792.5,993.95,762.86
2016,3,22,11,0,944.0,96.0,3.0,15.0,817.0,1023.23,780.69
2016,3,22,11,15,947.5,97.0,3.0,15.0,833.0,1045.74,794.94
2016,3,22,11,30,951.0,98.0,3.0,15.0,849.0,1064.38,806.71
2016,3,22,11,45,953.0,98.0,3.05,15.5,857.0,1076.43,813.17
2016,3,22,12,0,955.0,98.0,3.1,16.0,865.0,1084.4,817.1
2016,3,22,12,15,954.5,98.0,3.15,16.0,864.5,1085.72,818.31
2016,3,22,12,30,954.0,98.0,3.2,16.0,864.0,1082.89,816.98
2016,3,22,12,45,949.0,99.0,3.25,16.0,854.5,1072.53,810.78
2016,3,22,13,0,944.0,100.0,3.3,16.0,845.0,1058.17,802.09
2016,3,22,13,15,939.5,99.0,3.35,15.5,828.5,1038.18,791.18
2016,3,22,13,30,935.0,98.0,3.4,15.0,812.0,1014.4,777.72
2016,3,22,13,45,928.0,97.0,3.5,15.0,787.0,984.62,759.03
2016,3,22,14,0,921.0,96.0,3.6,15.0,762.0,951.46,737.89
2016,3,22,14,15,911.5,94.5,3.6,15.0,730.0,912.36,711.77
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,870.45,683.48
2016,3,22,14,45,889.0,91.5,3.65,15.0,660.0,823.14,651.29
2016,3,22,15,0,876.0,90.0,3.7,15.0,622.0,773.78,617.19
2016,3,22,15,15,859.0,87.5,3.6,14.5,578.0,723.55,582.42
2016,3,22,15,30,842.0,85.0,3.5,14.0,534.0,666.71,540.61
2016,3,22,15,45,817.0,82.0,3.45,14.0,485.0,603.63,491.17
2016,3,22,16,0,792.0,79.0,3.4,14.0,436.0,540.95,440.61
2016,3,22,16,15,759.0,75.0,3.15,13.5,384.5,473.92,385.38
2016,3,22,16,30,726.0,71.0,2.9,13.0,333.0,408.97,330.03
2016,3,22,16,45,676.5,66.0,2.65,13.0,280.0,339.28,268.86
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,274.17,210.3
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,205.02,149.42
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,144.91,96.95
2016,3,22,17,45,347.0,34.5,1.7,10.5,80.0,83.36,48.0
2016,3,22,18,0,218.0,23.0,1.5,10.0,36.0,37.45,8.9
2016,3,22,18,15,109.0,11.5,1.5,9.5,18.0,10.73,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,33.5,12.0,1.2,7.0,14.5,11.29,0.0
2016,3,23,6,30,67.0,24.0,1.4,8.0,29.0,27.88,10.99
2016,3,23,6,45,121.0,43.5,1.6,9.0,61.0,60.06,39.43
2016,3,23,7,0,175.0,63.0,1.8,10.0,93.0,99.11,71.92
2016,3,23,7,15,204.0,83.5,1.9,10.5,130.0,139.51,107.51
2016,3,23,7,30,233.0,104.0,2.0,11.0,167.0,183.63,146.35
2016,3,23,7,45,258.0,121.5,2.15,11.5,205.0,226.65,183.94
2016,3,23,8,0,283.0,139.0,2.3,12.0,243.0,272.48,223.13
2016,3,23,8,15,382.0,142.5,2.35,12.5,305.0,352.69,289.38
2016,3,23,8,30,481.0,146.0,2.4,13.0,367.0,436.31,357.08
2016,3,23,8,45,564.0,138.5,2.5,14.0,424.0,513.32,417.45
2016,3,23,9,0,647.0,131.0,2.6,15.0,481.0,592.73,478.11
2016,3,23,9,15,533.5,184.0,2.65,15.0,488.0,593.54,476.37
2016,3,23,9,30,420.0,237.0,2.7,15.0,495.0,587.45,469.05
2016,3,23,9,45,657.5,169.5,2.8,15.5,601.5,735.21,582.77
2016,3,23,10,0,895.0,102.0,2.9,16.0,708.0,879.0,683.74
2016,3,23,10,15,904.5,103.5,2.9,16.5,739.5,920.26,708.77
2016,3,23,10,30,914.0,105.0,2.9,17.0,771.0,958.69,732.43
2016,3,23,10,45,922.5,105.0,2.9,17.5,795.5,991.49,752.04
2016,3,23,11,0,931.0,105.0,2.9,18.0,820.0,1020.97,769.31
2016,3,23,11,15,934.5,106.0,2.85,18.0,836.0,1043.15,782.67
2016,3,23,11,30,938.0,107.0,2.8,18.0,852.0,1061.52,793.58
2016,3,23,11,45,939.0,107.5,2.75,18.0,860.0,1072.89,799.99
2016,3,23,12,0,940.0,108.0,2.7,18.0,868.0,1080.24,803.93
2016,3,23,12,15,830.0,160.5,2.7,18.0,831.0,1039.06,776.65
2016,3,23,12,30,720.0,213.0,2.7,18.0,794.0,989.96,744.44
2016,3,23,12,45,728.5,205.5,2.7,18.5,788.5,985.15,740.52
2016,3,23,13,0,737.0,198.0,2.7,19.0,783.0,976.76,733.91
2016,3,23,13,15,824.5,155.5,2.65,19.0,797.5,997.27,747.78
2016,3,23,13,30,912.0,113.0,2.6,19.0,812.0,1008.28,755.1
2016,3,23,13,45,826.0,141.0,2.6,19.0,759.0,946.11,714.11
2016,3,23,14,0,740.0,169.0,2.6,19.0,706.0,879.87,670.42
2016,3,23,14,15,706.0,172.0,2.55,18.5,667.0,828.37,637.14
2016,3,23,14,30,672.0,175.0,2.5,18.0,628.0,776.14,602.62
2016,3,23,14,45,752.0,142.5,2.5,18.0,623.0,777.71,605.5
2016,3,23,15,0,832.0,110.0,2.5,18.0,618.0,767.01,599.22
2016,3,23,15,15,813.0,106.5,2.4,17.5,574.0,710.51,560.25
2016,3,23,15,30,794.0,103.0,2.3,17.0,530.0,653.23,518.49
2016,3,23,15,45,770.5,98.5,2.2,17.0,481.5,591.69,471.4
2016,3,23,16,0,747.0,94.0,2.1,17.0,433.0,531.71,424.14
2016,3,23,16,15,711.5,88.5,1.85,16.5,381.5,463.97,369.73
2016,3,23,16,30,676.0,83.0,1.6,16.0,330.0,398.75,315.65
2016,3,23,16,45,623.5,77.0,1.4,15.5,277.0,329.35,256.99
