Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,0,571.0,71.0,1.2,15.0,224.0,265.28,201.36
2016,3,23,17,15,493.5,61.5,1.2,14.0,173.0,197.04,143.02
2016,3,23,17,30,416.0,52.0,1.2,13.0,122.0,138.2,92.98
2016,3,23,17,45,290.5,38.5,1.2,12.5,79.0,79.18,46.8
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,34.66,10.2
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,11.46,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.0,1.25,9.5,20.0,12.97,0.0
2016,3,24,6,30,187.0,26.0,1.5,10.0,40.0,40.22,17.01
2016,3,24,6,45,294.0,40.0,1.75,11.0,83.0,83.41,51.12
2016,3,24,7,0,401.0,54.0,2.0,12.0,126.0,142.34,98.69
2016,3,24,7,15,473.5,64.0,2.05,12.5,176.0,200.17,149.03
2016,3,24,7,30,546.0,74.0,2.1,13.0,226.0,266.76,207.31
2016,3,24,7,45,589.5,82.5,2.2,13.5,276.5,328.69,261.77
2016,3,24,8,0,633.0,91.0,2.3,14.0,327.0,394.95,318.33
2016,3,24,8,15,668.0,97.0,2.35,14.5,378.0,458.17,370.74
2016,3,24,8,30,703.0,103.0,2.4,15.0,429.0,523.88,423.34
2016,3,24,8,45,712.0,114.0,2.45,15.5,473.5,580.79,467.28
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,636.78,509.08
2016,3,24,9,15,741.5,129.0,2.55,16.5,561.5,692.42,549.64
2016,3,24,9,30,762.0,133.0,2.6,17.0,605.0,747.58,588.4
2016,3,24,9,45,760.0,144.5,2.65,17.5,639.0,791.91,617.62
2016,3,24,10,0,758.0,156.0,2.7,18.0,673.0,833.4,644.53
2016,3,24,10,15,770.0,158.5,2.7,18.0,703.5,874.51,671.76
2016,3,24,10,30,782.0,161.0,2.7,18.0,734.0,913.35,697.2
2016,3,24,10,45,804.0,155.5,2.7,18.5,761.0,944.44,715.83
2016,3,24,11,0,826.0,150.0,2.7,19.0,788.0,979.11,736.79
2016,3,24,11,15,831.0,151.5,2.7,19.0,804.5,1001.81,750.99
2016,3,24,11,30,836.0,153.0,2.7,19.0,821.0,1021.04,763.05
2016,3,24,11,45,834.5,156.0,2.75,19.5,828.0,1031.76,768.62
2016,3,24,12,0,833.0,159.0,2.8,20.0,835.0,1038.7,771.91
2016,3,24,12,15,833.0,159.0,2.8,20.0,835.5,1040.2,772.77
2016,3,24,12,30,833.0,159.0,2.8,20.0,836.0,1037.94,771.35
2016,3,24,12,45,855.0,145.5,2.85,20.0,833.5,1039.54,773.15
2016,3,24,13,0,877.0,132.0,2.9,20.0,831.0,1025.4,764.65
2016,3,24,13,15,872.5,131.0,2.9,20.0,814.5,1017.14,759.84
2016,3,24,13,30,868.0,130.0,2.9,20.0,798.0,994.04,745.2
2016,3,24,13,45,864.5,126.5,2.9,20.0,774.5,965.65,727.16
2016,3,24,14,0,861.0,123.0,2.9,20.0,751.0,933.89,706.86
2016,3,24,14,15,851.0,121.0,2.9,19.5,719.5,894.87,682.81
2016,3,24,14,30,841.0,119.0,2.9,19.0,688.0,853.24,656.69
2016,3,24,14,45,826.5,116.5,2.9,19.0,650.0,805.08,624.39
2016,3,24,15,0,812.0,114.0,2.9,19.0,612.0,755.16,590.46
2016,3,24,15,15,793.0,110.5,2.85,18.5,569.0,699.52,552.21
2016,3,24,15,30,774.0,107.0,2.8,18.0,526.0,643.14,511.13
2016,3,24,15,45,728.0,109.5,2.75,18.0,475.0,577.85,460.86
2016,3,24,16,0,682.0,112.0,2.7,18.0,424.0,513.28,409.95
2016,3,24,16,15,645.5,105.5,2.5,17.5,373.0,447.39,357.17
2016,3,24,16,30,609.0,99.0,2.3,17.0,322.0,384.25,304.97
2016,3,24,16,45,563.5,89.5,2.15,16.5,271.0,317.84,248.89
2016,3,24,17,0,518.0,80.0,2.0,16.0,220.0,256.11,195.32
2016,3,24,17,15,445.0,68.0,1.9,15.0,170.0,189.93,138.69
2016,3,24,17,30,372.0,56.0,1.8,14.0,120.0,130.91,88.62
2016,3,24,17,45,283.5,40.0,1.7,13.5,78.5,77.73,45.94
2016,3,24,18,0,195.0,24.0,1.6,13.0,37.0,36.35,11.8
2016,3,24,18,15,97.5,12.0,1.6,12.5,18.5,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,14.72,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,46.56,21.48
2016,3,25,6,45,326.0,43.0,1.25,10.5,91.0,92.74,57.76
2016,3,25,7,0,426.0,57.0,1.4,11.0,135.0,150.89,105.28
2016,3,25,7,15,497.0,66.5,1.5,11.0,186.0,209.57,156.85
2016,3,25,7,30,568.0,76.0,1.6,11.0,237.0,276.75,216.21
2016,3,25,7,45,430.5,109.5,1.7,11.5,245.5,289.46,232.94
2016,3,25,8,0,293.0,143.0,1.8,12.0,254.0,281.21,229.44
2016,3,25,8,15,505.5,123.0,1.9,12.5,346.5,396.92,324.29
2016,3,25,8,30,718.0,103.0,2.0,13.0,439.0,533.07,432.59
2016,3,25,8,45,754.0,103.0,2.15,14.0,488.5,595.79,480.35
2016,3,25,9,0,790.0,103.0,2.3,15.0,538.0,658.49,527.12
2016,3,25,9,15,808.0,106.0,2.3,15.5,580.5,713.96,566.89
2016,3,25,9,30,826.0,109.0,2.3,16.0,623.0,768.5,603.44
2016,3,25,9,45,842.0,110.0,2.35,16.5,661.0,818.0,636.05
2016,3,25,10,0,858.0,111.0,2.4,17.0,699.0,865.74,666.96
2016,3,25,10,15,867.5,112.5,2.4,17.5,730.0,898.15,686.47
2016,3,25,10,30,877.0,114.0,2.4,18.0,761.0,935.31,709.16
2016,3,25,10,45,881.0,117.0,2.4,18.5,784.0,965.98,727.19
2016,3,25,11,0,885.0,120.0,2.4,19.0,807.0,993.28,742.91
2016,3,25,11,15,889.5,120.5,2.4,19.0,823.0,1014.88,756.27
2016,3,25,11,30,894.0,121.0,2.4,19.0,839.0,1032.88,767.38
2016,3,25,11,45,897.0,121.0,2.45,19.5,847.5,1045.11,773.93
2016,3,25,12,0,900.0,121.0,2.5,20.0,856.0,1053.52,778.16
2016,3,25,12,15,900.5,121.0,2.5,20.0,855.5,1055.51,779.31
2016,3,25,12,30,901.0,121.0,2.5,20.0,855.0,1053.58,778.12
2016,3,25,12,45,910.0,114.5,2.55,20.0,849.5,1049.27,776.13
2016,3,25,13,0,919.0,108.0,2.6,20.0,844.0,1040.83,771.58
2016,3,25,13,15,915.0,107.0,2.6,20.0,827.5,1021.5,759.5
2016,3,25,13,30,911.0,106.0,2.6,20.0,811.0,998.47,745.14
2016,3,25,13,45,907.5,103.0,2.65,20.0,787.5,970.14,727.78
2016,3,25,14,0,904.0,100.0,2.7,20.0,764.0,938.34,708.04
2016,3,25,14,15,895.0,98.5,2.7,20.0,732.0,900.04,683.34
2016,3,25,14,30,886.0,97.0,2.7,20.0,700.0,858.97,656.58
2016,3,25,14,45,875.5,94.0,2.7,20.0,662.5,812.5,625.8
2016,3,25,15,0,865.0,91.0,2.7,20.0,625.0,763.84,593.11
2016,3,25,15,15,848.5,88.5,2.65,19.5,581.5,714.25,560.08
2016,3,25,15,30,832.0,86.0,2.6,19.0,538.0,658.18,520.08
2016,3,25,15,45,805.5,83.5,2.6,18.5,489.0,595.2,473.22
2016,3,25,16,0,779.0,81.0,2.6,18.0,440.0,532.81,425.16
2016,3,25,16,15,747.0,77.0,2.45,17.5,389.0,467.04,372.31
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,403.26,319.23
2016,3,25,16,45,659.5,68.5,2.2,16.5,284.0,332.44,259.22
2016,3,25,17,0,604.0,64.0,2.1,16.0,230.0,267.05,202.24
2016,3,25,17,15,532.0,56.0,1.95,15.0,179.0,199.95,144.07
2016,3,25,17,30,460.0,48.0,1.8,14.0,128.0,141.49,93.8
2016,3,25,17,45,334.0,36.5,1.7,13.5,84.0,81.76,47.23
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,37.86,13.58
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,10.0,26.5,14.18,0.0
2016,3,26,6,30,316.0,26.0,1.8,11.0,53.0,52.22,23.39
2016,3,26,6,45,422.5,35.5,2.05,12.0,98.5,99.92,59.38
2016,3,26,7,0,529.0,45.0,2.3,13.0,144.0,161.36,109.54
2016,3,26,7,15,593.0,51.5,2.4,13.5,195.5,221.46,162.93
2016,3,26,7,30,657.0,58.0,2.5,14.0,247.0,289.24,223.18
2016,3,26,7,45,700.0,62.5,2.6,14.5,299.5,353.27,279.95
2016,3,26,8,0,743.0,67.0,2.7,15.0,352.0,421.26,338.32
2016,3,26,8,15,772.0,71.0,2.8,15.5,403.0,485.04,391.58
2016,3,26,8,30,801.0,75.0,2.9,16.0,454.0,550.36,444.19
2016,3,26,8,45,821.5,78.0,3.0,16.5,501.0,610.42,491.05
2016,3,26,9,0,842.0,81.0,3.1,17.0,548.0,666.29,533.43
2016,3,26,9,15,857.5,83.5,3.1,17.5,591.0,720.95,571.7
2016,3,26,9,30,873.0,86.0,3.1,18.0,634.0,774.34,607.63
2016,3,26,9,45,880.5,89.5,3.15,18.5,670.0,820.75,638.21
2016,3,26,10,0,888.0,93.0,3.2,19.0,706.0,864.68,666.65
2016,3,26,10,15,896.0,94.5,3.15,19.0,736.5,904.13,692.29
2016,3,26,10,30,904.0,96.0,3.1,19.0,767.0,940.68,715.73
2016,3,26,10,45,906.5,99.0,3.1,19.5,789.5,970.61,733.49
2016,3,26,11,0,909.0,102.0,3.1,20.0,812.0,997.0,748.81
2016,3,26,11,15,912.5,102.5,3.05,20.0,827.0,1017.96,761.52
2016,3,26,11,30,916.0,103.0,3.0,20.0,842.0,1035.19,771.83
2016,3,26,11,45,920.0,101.5,3.0,20.5,850.0,1046.91,777.56
2016,3,26,12,0,924.0,100.0,3.0,21.0,858.0,1054.71,780.88
2016,3,26,12,15,923.5,100.0,3.0,21.0,857.0,1055.64,781.36
2016,3,26,12,30,923.0,100.0,3.0,21.0,856.0,1052.57,779.42
2016,3,26,12,45,914.0,103.0,3.0,21.0,845.0,1040.27,771.61
2016,3,26,13,0,905.0,106.0,3.0,21.0,834.0,1024.2,761.51
2016,3,26,13,15,900.5,105.0,2.95,21.0,817.5,1004.53,748.7
2016,3,26,13,30,896.0,104.0,2.9,21.0,801.0,981.24,733.61
2016,3,26,13,45,877.5,109.0,2.9,21.0,773.5,947.91,712.25
2016,3,26,14,0,859.0,114.0,2.9,21.0,746.0,911.92,689.07
2016,3,26,14,15,680.0,178.0,2.9,21.0,665.5,809.32,619.49
2016,3,26,14,30,501.0,242.0,2.9,21.0,585.0,693.76,535.25
2016,3,26,14,45,482.5,235.0,2.9,21.0,550.5,649.8,504.58
2016,3,26,15,0,464.0,228.0,2.9,21.0,516.0,605.6,472.72
2016,3,26,15,15,560.5,179.0,2.85,20.5,502.5,600.37,472.25
2016,3,26,15,30,657.0,130.0,2.8,20.0,489.0,589.83,466.69
2016,3,26,15,45,546.0,144.5,2.8,19.5,425.0,495.32,394.42
2016,3,26,16,0,435.0,159.0,2.8,19.0,361.0,416.45,332.78
2016,3,26,16,15,514.5,124.0,2.7,18.5,336.0,393.99,314.85
2016,3,26,16,30,594.0,89.0,2.6,18.0,311.0,365.63,289.91
2016,3,26,16,45,535.0,85.5,2.55,17.5,262.5,301.23,235.48
2016,3,26,17,0,476.0,82.0,2.5,17.0,214.0,242.93,185.19
2016,3,26,17,15,423.5,69.5,2.4,16.0,168.0,181.95,132.52
2016,3,26,17,30,371.0,57.0,2.3,15.0,122.0,130.3,88.0
2016,3,26,17,45,261.0,42.5,2.2,14.5,80.5,76.09,45.7
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,35.83,14.65
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,15.0,2.35,11.5,27.0,15.05,0.0
2016,3,27,6,30,266.0,30.0,2.5,12.0,54.0,52.29,25.72
2016,3,27,6,45,373.0,41.5,2.65,12.5,100.0,98.98,60.85
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,159.52,110.22
2016,3,27,7,15,548.5,61.0,2.8,13.0,197.5,219.51,163.32
2016,3,27,7,30,617.0,69.0,2.8,13.0,249.0,287.59,223.82
2016,3,27,7,45,662.5,74.5,2.85,13.5,302.0,351.55,280.34
2016,3,27,8,0,708.0,80.0,2.9,14.0,355.0,419.86,338.84
2016,3,27,8,15,740.0,85.0,2.95,14.0,407.0,484.05,393.05
2016,3,27,8,30,772.0,90.0,3.0,14.0,459.0,550.54,447.41
2016,3,27,8,45,786.5,97.0,3.05,14.5,505.5,609.7,493.53
2016,3,27,9,0,801.0,104.0,3.1,15.0,552.0,668.23,537.67
2016,3,27,9,15,818.5,107.0,3.2,15.0,595.5,723.76,579.41
2016,3,27,9,30,836.0,110.0,3.3,15.0,639.0,778.28,618.2
2016,3,27,9,45,850.0,112.0,3.4,15.5,676.5,827.54,651.51
2016,3,27,10,0,864.0,114.0,3.5,16.0,714.0,874.87,683.03
2016,3,27,10,15,873.5,115.5,3.55,16.0,745.5,907.27,704.7
2016,3,27,10,30,883.0,117.0,3.6,16.0,777.0,944.46,729.78
2016,3,27,10,45,887.5,119.5,3.7,16.5,800.0,975.06,749.08
2016,3,27,11,0,892.0,122.0,3.8,17.0,823.0,1002.27,766.04
2016,3,27,11,15,897.0,123.5,3.8,17.0,839.5,1025.4,780.99
2016,3,27,11,30,902.0,125.0,3.8,17.0,856.0,1044.9,793.56
2016,3,27,11,45,904.5,125.0,3.85,17.0,864.0,1056.55,801.31
2016,3,27,12,0,907.0,125.0,3.9,17.0,872.0,1064.34,806.64
2016,3,27,12,15,907.5,125.5,3.85,17.0,872.0,1066.71,807.75
2016,3,27,12,30,908.0,126.0,3.8,17.0,872.0,1065.13,806.38
2016,3,27,12,45,913.0,121.5,3.8,17.0,866.0,1058.82,802.38
2016,3,27,13,0,918.0,117.0,3.8,17.0,860.0,1048.46,795.83
2016,3,27,13,15,915.0,116.0,3.8,17.0,843.5,1029.98,783.91
2016,3,27,13,30,912.0,115.0,3.8,17.0,827.0,1007.77,769.58
2016,3,27,13,45,771.0,168.5,3.8,17.0,757.5,926.81,714.5
2016,3,27,14,0,630.0,222.0,3.8,17.0,688.0,831.78,647.76
2016,3,27,14,15,753.0,167.0,3.8,16.5,701.0,860.5,672.27
2016,3,27,14,30,876.0,112.0,3.8,16.0,714.0,872.15,682.88
2016,3,27,14,45,795.0,126.0,3.8,16.0,649.5,787.1,622.63
2016,3,27,15,0,714.0,140.0,3.8,16.0,585.0,708.59,566.03
2016,3,27,15,15,673.0,139.5,3.75,15.5,535.5,644.28,518.61
2016,3,27,15,30,632.0,139.0,3.7,15.0,486.0,581.57,471.1
2016,3,27,15,45,528.5,150.5,3.7,15.0,423.0,489.9,398.55
2016,3,27,16,0,425.0,162.0,3.7,15.0,360.0,413.01,336.28
2016,3,27,16,15,383.5,148.5,3.5,14.5,312.0,352.17,286.79
2016,3,27,16,30,342.0,135.0,3.3,14.0,264.0,288.73,234.14
2016,3,27,16,45,292.0,123.0,3.15,13.5,221.5,235.69,189.16
2016,3,27,17,0,242.0,111.0,3.0,13.0,179.0,188.38,148.53
2016,3,27,17,15,207.0,90.5,2.85,12.5,140.0,142.6,108.78
2016,3,27,17,30,172.0,70.0,2.7,12.0,101.0,101.32,73.13
2016,3,27,17,45,108.5,49.5,2.55,11.5,66.5,61.14,40.64
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,28.94,13.77
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.5,3.15,8.5,31.5,16.27,0.0
2016,3,28,6,30,329.0,31.0,3.4,9.0,63.0,58.78,29.37
2016,3,28,6,45,448.0,40.5,3.7,9.5,112.5,109.59,67.36
2016,3,28,7,0,567.0,50.0,4.0,10.0,162.0,175.71,122.03
2016,3,28,7,15,631.0,56.5,4.15,10.0,216.0,238.49,179.16
2016,3,28,7,30,695.0,63.0,4.3,10.0,270.0,308.84,243.4
2016,3,28,7,45,741.0,66.5,4.45,10.5,325.0,375.5,303.84
2016,3,28,8,0,787.0,70.0,4.6,11.0,380.0,446.35,366.22
2016,3,28,8,15,815.0,73.5,4.6,11.0,432.5,511.63,422.81
2016,3,28,8,30,843.0,77.0,4.6,11.0,485.0,578.2,478.68
2016,3,28,8,45,864.0,80.0,4.6,11.5,533.5,640.75,528.72
2016,3,28,9,0,885.0,83.0,4.6,12.0,582.0,699.04,573.97
2016,3,28,9,15,602.5,179.0,4.6,12.0,530.0,644.39,526.8
2016,3,28,9,30,320.0,275.0,4.6,12.0,478.0,537.71,438.05
2016,3,28,9,45,343.0,287.0,4.6,12.5,516.5,583.84,473.34
2016,3,28,10,0,366.0,299.0,4.6,13.0,555.0,630.62,507.9
2016,3,28,10,15,659.0,196.5,4.6,13.0,681.5,816.98,654.49
2016,3,28,10,30,952.0,94.0,4.6,13.0,808.0,982.92,772.9
2016,3,28,10,45,957.0,95.0,4.65,13.5,831.5,1014.11,791.74
2016,3,28,11,0,962.0,96.0,4.7,14.0,855.0,1041.67,808.96
2016,3,28,11,15,964.5,97.0,4.65,14.0,870.5,1063.0,822.45
2016,3,28,11,30,967.0,98.0,4.6,14.0,886.0,1080.36,833.26
2016,3,28,11,45,967.5,98.5,4.6,14.0,893.0,1091.09,840.15
2016,3,28,12,0,968.0,99.0,4.6,14.0,900.0,1097.66,844.38
2016,3,28,12,15,967.0,99.0,4.55,14.0,899.0,1097.98,843.95
2016,3,28,12,30,966.0,99.0,4.5,14.0,898.0,1094.12,840.85
2016,3,28,12,45,941.0,111.0,4.5,14.0,883.0,1075.09,828.05
2016,3,28,13,0,916.0,123.0,4.5,14.0,868.0,1052.24,812.83
2016,3,28,13,15,911.0,122.5,4.4,14.0,850.0,1032.3,798.71
2016,3,28,13,30,906.0,122.0,4.3,14.0,832.0,1008.72,782.15
2016,3,28,13,45,900.5,119.5,4.25,14.0,807.5,979.04,761.92
2016,3,28,14,0,895.0,117.0,4.2,14.0,783.0,946.02,739.58
2016,3,28,14,15,885.0,115.0,4.1,14.0,750.0,906.43,712.18
2016,3,28,14,30,875.0,113.0,4.0,14.0,717.0,871.4,688.0
2016,3,28,14,45,862.5,110.0,3.9,14.0,678.5,822.89,653.88
2016,3,28,15,0,850.0,107.0,3.8,14.0,640.0,772.39,618.05
2016,3,28,15,15,831.5,104.0,3.65,13.5,595.0,715.91,578.07
2016,3,28,15,30,813.0,101.0,3.5,13.0,550.0,658.58,534.76
2016,3,28,15,45,406.5,72.0,3.4,13.0,296.5,336.13,278.62
2016,3,28,16,0,0.0,43.0,3.3,13.0,43.0,37.95,26.75
2016,3,28,16,15,108.0,97.5,3.0,12.5,138.5,148.89,121.79
2016,3,28,16,30,216.0,152.0,2.7,12.0,234.0,249.59,204.38
2016,3,28,16,45,417.0,110.0,2.4,12.0,238.5,275.33,220.79
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,272.74,209.51
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,205.06,149.87
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,145.95,98.44
2016,3,28,17,45,365.0,40.0,1.65,9.5,93.5,87.17,51.55
2016,3,28,18,0,255.0,28.0,1.5,9.0,48.0,42.65,18.54
2016,3,28,18,15,127.5,14.0,1.5,9.0,24.0,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,16.5,0.95,7.5,32.0,17.29,0.0
2016,3,29,6,30,316.0,33.0,1.0,8.0,64.0,59.95,31.33
2016,3,29,6,45,432.0,42.0,1.1,9.0,113.0,109.17,67.91
2016,3,29,7,0,548.0,51.0,1.2,10.0,162.0,173.3,120.37
2016,3,29,7,15,611.5,57.5,1.35,10.5,215.5,234.79,175.18
2016,3,29,7,30,675.0,64.0,1.5,11.0,269.0,303.61,236.32
2016,3,29,7,45,725.5,67.0,1.65,11.5,324.0,370.59,295.3
2016,3,29,8,0,776.0,70.0,1.8,12.0,379.0,442.08,356.28
2016,3,29,8,15,804.5,74.0,1.8,12.5,431.5,507.48,410.11
2016,3,29,8,30,833.0,78.0,1.8,13.0,484.0,574.27,462.89
2016,3,29,8,45,856.5,79.5,1.85,13.5,533.0,632.8,507.93
2016,3,29,9,0,880.0,81.0,1.9,14.0,582.0,694.14,553.49
2016,3,29,9,15,895.5,83.5,1.9,14.0,626.0,750.44,592.78
2016,3,29,9,30,911.0,86.0,1.9,14.0,670.0,805.32,630.02
2016,3,29,9,45,922.0,88.0,1.9,14.5,708.5,854.28,661.27
2016,3,29,10,0,933.0,90.0,1.9,15.0,747.0,900.87,690.38
2016,3,29,10,15,941.5,91.0,1.9,15.0,778.0,941.5,716.34
2016,3,29,10,30,950.0,92.0,1.9,15.0,809.0,979.1,740.09
2016,3,29,10,45,955.0,93.5,1.95,15.5,833.0,1010.69,758.97
2016,3,29,11,0,960.0,95.0,2.0,16.0,857.0,1038.67,775.47
2016,3,29,11,15,963.0,95.5,2.05,16.0,872.5,1059.81,788.99
2016,3,29,11,30,966.0,96.0,2.1,16.0,888.0,1077.01,800.12
2016,3,29,11,45,966.5,97.0,2.2,16.5,895.0,1088.19,806.67
2016,3,29,12,0,967.0,98.0,2.3,17.0,902.0,1095.22,810.7
2016,3,29,12,15,966.5,98.0,2.35,17.0,901.0,1095.96,811.7
2016,3,29,12,30,966.0,98.0,2.4,17.0,900.0,1092.51,810.2
2016,3,29,12,45,961.0,99.0,2.45,17.0,889.5,1081.49,803.93
2016,3,29,13,0,956.0,100.0,2.5,17.0,879.0,1066.44,795.2
2016,3,29,13,15,951.5,99.0,2.5,17.0,861.5,1045.76,782.31
2016,3,29,13,30,947.0,98.0,2.5,17.0,844.0,1021.27,767.0
2016,3,29,13,45,937.0,98.5,2.55,17.0,818.0,989.61,747.44
2016,3,29,14,0,927.0,99.0,2.6,17.0,792.0,954.71,725.62
2016,3,29,14,15,918.0,97.5,2.55,16.5,759.5,915.49,701.12
2016,3,29,14,30,909.0,96.0,2.5,16.0,727.0,873.42,674.42
2016,3,29,14,45,892.0,96.0,2.5,16.0,687.0,823.98,641.38
2016,3,29,15,0,875.0,96.0,2.5,16.0,647.0,772.82,606.7
2016,3,29,15,15,857.5,93.0,2.45,15.5,602.5,721.34,572.05
2016,3,29,15,30,840.0,90.0,2.4,15.0,558.0,663.52,530.08
2016,3,29,15,45,815.0,87.5,2.35,15.0,508.5,600.99,481.98
2016,3,29,16,0,790.0,85.0,2.3,15.0,459.0,538.9,432.78
2016,3,29,16,15,758.0,80.5,2.1,14.5,406.5,472.02,378.57
2016,3,29,16,30,726.0,76.0,1.9,14.0,354.0,407.15,324.2
2016,3,29,16,45,681.0,70.5,1.7,13.5,300.5,338.64,265.38
2016,3,29,17,0,636.0,65.0,1.5,13.0,247.0,274.44,208.68
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.0,207.04,149.84
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,147.8,98.48
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,88.19,51.38
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,43.26,19.03
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,18.42,0.0
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,58.94,32.33
2016,3,30,6,45,366.5,49.5,2.05,10.0,111.5,106.88,68.84
2016,3,30,7,0,461.0,62.0,2.3,11.0,158.0,165.74,117.51
2016,3,30,7,15,527.0,70.5,2.3,11.0,210.0,224.67,169.78
2016,3,30,7,30,593.0,79.0,2.3,11.0,262.0,291.36,229.0
2016,3,30,7,45,638.5,85.5,2.3,11.5,315.0,355.1,284.98
2016,3,30,8,0,684.0,92.0,2.3,12.0,368.0,423.22,342.9
2016,3,30,8,15,716.0,97.0,2.3,12.5,419.0,486.7,395.35
2016,3,30,8,30,748.0,102.0,2.3,13.0,470.0,552.16,447.46
2016,3,30,8,45,774.5,104.5,2.3,13.5,518.0,611.77,493.41
2016,3,30,9,0,801.0,107.0,2.3,14.0,566.0,673.02,539.03
2016,3,30,9,15,818.0,110.0,2.35,14.0,609.0,728.03,579.65
2016,3,30,9,30,835.0,113.0,2.4,14.0,652.0,781.97,617.3
2016,3,30,9,45,850.0,114.0,2.45,14.5,690.0,830.74,649.55
2016,3,30,10,0,865.0,115.0,2.5,15.0,728.0,877.62,680.03
2016,3,30,10,15,874.0,116.5,2.55,15.0,758.5,909.4,700.97
2016,3,30,10,30,883.0,118.0,2.6,15.0,789.0,945.9,725.27
2016,3,30,10,45,890.0,119.0,2.65,15.5,812.5,977.01,744.34
2016,3,30,11,0,897.0,120.0,2.7,16.0,836.0,1004.83,761.16
2016,3,30,11,15,901.0,121.0,2.7,16.0,851.0,1026.28,774.65
2016,3,30,11,30,905.0,122.0,2.7,16.0,866.0,1044.04,785.81
2016,3,30,11,45,905.5,123.0,2.75,16.5,873.5,1054.52,791.29
2016,3,30,12,0,906.0,124.0,2.8,17.0,881.0,1061.09,794.37
2016,3,30,12,15,906.0,123.5,2.8,17.0,880.0,1061.65,794.63
2016,3,30,12,30,906.0,123.0,2.8,17.0,879.0,1058.29,792.5
2016,3,30,12,45,907.0,120.5,2.8,17.0,870.5,1049.89,787.22
2016,3,30,13,0,908.0,118.0,2.8,17.0,862.0,1037.57,779.51
2016,3,30,13,15,904.0,117.0,2.8,17.0,845.0,1018.08,767.16
2016,3,30,13,30,900.0,116.0,2.8,17.0,828.0,994.95,752.5
2016,3,30,13,45,893.5,114.5,2.85,17.0,803.0,965.44,733.99
2016,3,30,14,0,887.0,113.0,2.9,17.0,778.0,932.68,713.22
2016,3,30,14,15,877.0,111.0,2.9,17.0,746.0,893.27,687.32
2016,3,30,14,30,867.0,109.0,2.9,17.0,714.0,851.22,659.41
2016,3,30,14,45,854.0,107.0,2.9,17.0,675.5,810.68,632.31
2016,3,30,15,0,841.0,105.0,2.9,17.0,637.0,761.23,598.49
2016,3,30,15,15,823.0,102.0,2.9,16.5,593.0,705.52,560.48
2016,3,30,15,30,805.0,99.0,2.9,16.0,549.0,648.95,519.1
2016,3,30,15,45,781.0,95.0,2.95,16.0,500.5,587.14,471.66
2016,3,30,16,0,757.0,91.0,3.0,16.0,452.0,525.77,423.05
2016,3,30,16,15,724.0,86.5,3.0,15.5,400.5,460.6,370.43
2016,3,30,16,30,691.0,82.0,3.0,15.0,349.0,397.06,317.26
2016,3,30,16,45,644.5,76.0,3.0,14.5,296.0,329.46,259.25
2016,3,30,17,0,598.0,70.0,3.0,14.0,243.0,266.49,203.63
2016,3,30,17,15,528.5,62.0,2.8,13.0,192.0,200.74,146.07
2016,3,30,17,30,459.0,54.0,2.6,12.0,141.0,143.32,96.38
2016,3,30,17,45,346.5,42.0,2.4,11.5,95.5,85.52,50.86
2016,3,30,18,0,234.0,30.0,2.2,11.0,50.0,41.27,19.1
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.0,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,19.5,1.75,10.0,35.0,19.59,2.59
2016,3,31,6,30,279.0,39.0,1.8,10.0,70.0,61.66,34.36
2016,3,31,6,45,360.5,53.5,1.9,10.5,116.0,108.35,70.34
2016,3,31,7,0,442.0,68.0,2.0,11.0,162.0,167.76,120.04
2016,3,31,7,15,221.0,83.5,1.95,11.0,130.5,144.71,111.87
2016,3,31,7,30,0.0,99.0,1.9,11.0,99.0,88.54,70.77
2016,3,31,7,45,1.0,118.0,1.9,11.5,118.5,106.37,85.77
2016,3,31,8,0,2.0,137.0,1.9,12.0,138.0,124.43,100.58
2016,3,31,8,15,1.5,147.0,1.9,12.5,148.0,133.44,107.58
2016,3,31,8,30,1.0,157.0,1.9,13.0,158.0,142.42,114.46
2016,3,31,8,45,14.0,189.5,1.9,13.5,197.5,181.31,146.04
2016,3,31,9,0,27.0,222.0,1.9,14.0,237.0,221.85,178.38
2016,3,31,9,15,31.0,242.0,1.95,14.5,261.0,254.81,203.94
2016,3,31,9,30,35.0,262.0,2.0,15.0,285.0,279.78,222.86
2016,3,31,9,45,61.5,295.5,2.05,15.5,338.5,337.5,267.74
2016,3,31,10,0,88.0,329.0,2.1,16.0,392.0,397.54,313.37
2016,3,31,10,15,137.5,350.0,2.15,16.0,453.0,480.65,376.79
2016,3,31,10,30,187.0,371.0,2.2,16.0,514.0,553.36,431.21
2016,3,31,10,45,554.5,239.5,2.3,16.5,681.0,797.62,616.37
2016,3,31,11,0,922.0,108.0,2.4,17.0,848.0,1016.04,764.47
2016,3,31,11,15,925.5,109.0,2.45,17.0,863.0,1037.35,776.16
2016,3,31,11,30,929.0,110.0,2.5,17.0,878.0,1054.88,787.57
2016,3,31,11,45,932.0,109.5,2.6,17.5,885.5,1066.41,794.25
2016,3,31,12,0,935.0,109.0,2.7,18.0,893.0,1073.97,798.49
2016,3,31,12,15,934.5,108.5,2.8,18.0,892.0,1073.97,799.44
2016,3,31,12,30,934.0,108.0,2.9,18.0,891.0,1069.92,797.92
2016,3,31,12,45,937.5,104.5,3.05,18.0,883.0,1062.62,794.86
2016,3,31,13,0,941.0,101.0,3.2,18.0,875.0,1051.22,789.14
2016,3,31,13,15,936.5,100.5,3.25,18.0,858.0,1031.2,776.83
2016,3,31,13,30,932.0,100.0,3.3,18.0,841.0,1007.43,762.11
2016,3,31,13,45,925.5,99.0,3.4,18.0,815.5,977.64,743.66
2016,3,31,14,0,919.0,98.0,3.5,18.0,790.0,944.5,722.8
2016,3,31,14,15,910.5,96.5,3.55,17.5,758.5,905.88,698.97
2016,3,31,14,30,902.0,95.0,3.6,17.0,727.0,864.43,672.83
2016,3,31,14,45,889.0,93.5,3.65,17.0,688.0,816.78,640.61
2016,3,31,15,0,876.0,92.0,3.7,17.0,649.0,767.12,606.53
2016,3,31,15,15,860.5,89.5,3.7,16.5,605.5,712.89,569.43
2016,3,31,15,30,845.0,87.0,3.7,16.0,562.0,661.25,531.62
2016,3,31,15,45,820.0,84.5,3.7,16.0,513.0,598.53,482.75
2016,3,31,16,0,795.0,82.0,3.7,16.0,464.0,536.25,432.8
2016,3,31,16,15,765.5,78.0,3.55,15.5,412.5,470.96,379.39
2016,3,31,16,30,736.0,74.0,3.4,15.0,361.0,407.38,325.56
2016,3,31,16,45,691.0,69.5,3.3,14.5,307.5,339.27,266.61
2016,3,31,17,0,646.0,65.0,3.2,14.0,254.0,275.61,209.93
2016,3,31,17,15,580.5,57.5,2.85,13.0,201.5,208.52,150.72
2016,3,31,17,30,515.0,50.0,2.5,12.0,149.0,149.2,98.94
2016,3,31,17,45,406.5,40.0,2.15,11.5,102.5,90.34,52.36
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,45.51,20.97
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,20.11,4.16
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,66.83,36.43
2016,4,1,6,45,428.0,47.5,2.55,10.5,123.5,115.33,73.41
2016,4,1,7,0,517.0,58.0,2.6,11.0,171.0,175.23,123.71
2016,4,1,7,15,577.0,65.5,2.6,11.5,223.5,235.04,177.05
2016,4,1,7,30,637.0,73.0,2.6,12.0,276.0,301.76,236.28
2016,4,1,7,45,679.0,78.5,2.65,12.5,328.5,365.61,292.55
2016,4,1,8,0,721.0,84.0,2.7,13.0,381.0,433.34,350.33
2016,4,1,8,15,750.0,88.0,2.65,13.0,432.0,495.75,402.65
2016,4,1,8,30,779.0,92.0,2.6,13.0,483.0,559.87,454.56
2016,4,1,8,45,447.5,177.0,2.6,13.5,406.5,476.4,386.6
2016,4,1,9,0,116.0,262.0,2.6,14.0,330.0,341.06,274.66
2016,4,1,9,15,484.5,183.0,2.6,14.5,496.5,557.78,450.0
2016,4,1,9,30,853.0,104.0,2.6,15.0,663.0,786.85,620.97
2016,4,1,9,45,865.5,105.5,2.6,15.5,700.0,828.15,645.98
2016,4,1,10,0,878.0,107.0,2.6,16.0,737.0,873.15,674.83
2016,4,1,10,15,886.5,108.5,2.55,16.0,767.5,912.24,700.01
2016,4,1,10,30,895.0,110.0,2.5,16.0,798.0,948.48,723.01
2016,4,1,10,45,901.0,111.5,2.5,16.5,820.5,979.3,741.28
2016,4,1,11,0,907.0,113.0,2.5,17.0,843.0,1006.76,757.22
2016,4,1,11,15,910.5,113.5,2.45,17.0,858.5,1027.18,769.36
2016,4,1,11,30,914.0,114.0,2.4,17.0,874.0,1043.87,779.12
2016,4,1,11,45,916.0,114.5,2.35,17.5,881.0,1055.24,784.01
2016,4,1,12,0,918.0,115.0,2.3,18.0,888.0,1062.7,786.47
2016,4,1,12,15,917.5,114.5,2.25,18.0,887.0,1062.61,785.66
2016,4,1,12,30,917.0,114.0,2.2,18.0,886.0,1058.55,782.5
2016,4,1,12,45,919.0,111.5,2.2,18.0,878.0,1050.9,777.84
2016,4,1,13,0,921.0,109.0,2.2,18.0,870.0,1039.28,770.75
2016,4,1,13,15,917.0,108.0,2.2,18.0,852.5,1019.46,758.44
2016,4,1,13,30,913.0,107.0,2.2,18.0,835.0,995.96,743.85
2016,4,1,13,45,907.0,105.5,2.25,18.0,810.5,966.51,725.88
2016,4,1,14,0,901.0,104.0,2.3,18.0,786.0,933.74,705.63
2016,4,1,14,15,892.0,102.5,2.3,18.0,754.5,895.22,680.84
2016,4,1,14,30,883.0,101.0,2.3,18.0,723.0,853.96,654.01
2016,4,1,14,45,871.5,98.5,2.35,18.0,684.5,807.14,623.39
2016,4,1,15,0,860.0,96.0,2.4,18.0,646.0,758.25,590.86
2016,4,1,15,15,844.0,93.5,2.4,17.5,602.5,708.88,558.18
2016,4,1,15,30,828.0,91.0,2.4,17.0,559.0,653.23,518.05
2016,4,1,15,45,806.5,87.5,2.45,17.0,510.5,592.4,471.92
2016,4,1,16,0,785.0,84.0,2.5,17.0,462.0,531.7,424.34
2016,4,1,16,15,755.0,80.0,2.45,16.5,411.0,466.74,372.22
2016,4,1,16,30,725.0,76.0,2.4,16.0,360.0,403.56,319.64
2016,4,1,16,45,682.0,70.5,2.4,15.5,307.0,335.86,261.89
2016,4,1,17,0,639.0,65.0,2.4,15.0,254.0,272.42,206.06
2016,4,1,17,15,575.5,57.5,2.15,14.0,202.0,206.36,148.2
2016,4,1,17,30,512.0,50.0,1.9,13.0,150.0,147.83,97.45
2016,4,1,17,45,407.5,40.0,1.65,12.5,104.0,89.79,51.73
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,45.25,20.97
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,12.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,19.5,0.8,10.0,39.5,21.15,6.01
2016,4,2,6,30,328.0,39.0,0.8,10.0,79.0,68.09,38.07
2016,4,2,6,45,410.5,51.0,0.85,10.5,126.0,116.39,75.07
2016,4,2,7,0,493.0,63.0,0.9,11.0,173.0,175.3,124.28
2016,4,2,7,15,249.5,88.0,0.85,11.5,144.0,157.37,121.14
2016,4,2,7,30,6.0,113.0,0.8,12.0,115.0,103.37,82.75
2016,4,2,7,45,11.0,132.0,0.75,12.5,136.5,123.28,99.31
2016,4,2,8,0,16.0,151.0,0.7,13.0,158.0,143.88,115.96
2016,4,2,8,15,45.0,182.5,0.7,13.5,205.0,195.38,157.7
2016,4,2,8,30,74.0,214.0,0.7,14.0,252.0,246.13,197.88
2016,4,2,8,45,200.5,229.0,0.7,15.0,344.0,353.92,282.63
2016,4,2,9,0,327.0,244.0,0.7,16.0,436.0,476.42,374.57
2016,4,2,9,15,565.5,186.5,0.7,16.5,548.0,620.61,481.4
2016,4,2,9,30,804.0,129.0,0.7,17.0,660.0,775.64,589.29
2016,4,2,9,45,804.5,138.0,0.7,17.5,694.0,819.57,614.34
2016,4,2,10,0,805.0,147.0,0.7,18.0,728.0,860.65,638.57
2016,4,2,10,15,814.5,149.5,0.75,18.5,758.0,900.05,662.32
2016,4,2,10,30,824.0,152.0,0.8,19.0,788.0,936.86,684.18
2016,4,2,10,45,825.5,157.0,0.85,20.0,809.5,965.9,699.64
2016,4,2,11,0,827.0,162.0,0.9,21.0,831.0,991.56,712.97
2016,4,2,11,15,831.0,163.0,0.95,21.5,845.5,1012.06,724.44
2016,4,2,11,30,835.0,164.0,1.0,22.0,860.0,1029.06,733.85
2016,4,2,11,45,839.0,162.5,1.1,22.5,867.5,1039.83,740.53
2016,4,2,12,0,843.0,161.0,1.2,23.0,875.0,1046.9,745.06
2016,4,2,12,15,842.5,161.0,1.25,23.0,873.5,1047.23,746.07
2016,4,2,12,30,842.0,161.0,1.3,23.0,872.0,1043.76,744.94
2016,4,2,12,45,855.5,150.0,1.4,23.0,866.0,1038.92,743.96
2016,4,2,13,0,869.0,139.0,1.5,23.0,860.0,1029.86,740.4
2016,4,2,13,15,864.0,138.0,1.55,23.0,842.5,1009.41,728.93
2016,4,2,13,30,859.0,137.0,1.6,23.0,825.0,985.43,715.32
2016,4,2,13,45,849.0,136.5,1.7,23.0,799.5,953.96,697.52
2016,4,2,14,0,839.0,136.0,1.8,23.0,774.0,919.53,677.57
2016,4,2,14,15,828.5,133.5,1.85,22.5,742.0,879.8,654.53
2016,4,2,14,30,818.0,131.0,1.9,22.0,710.0,837.62,629.44
2016,4,2,14,45,793.5,133.0,1.95,22.0,669.5,786.76,596.75
2016,4,2,15,0,769.0,135.0,2.0,22.0,629.0,737.95,564.79
2016,4,2,15,15,625.0,165.5,2.0,21.5,549.0,630.42,487.55
2016,4,2,15,30,481.0,196.0,2.0,21.0,469.0,528.53,412.5
2016,4,2,15,45,521.0,165.5,2.05,21.0,438.5,494.73,388.38
2016,4,2,16,0,561.0,135.0,2.1,21.0,408.0,460.01,361.82
2016,4,2,16,15,486.5,133.0,2.1,20.0,350.5,382.65,302.01
2016,4,2,16,30,412.0,131.0,2.1,19.0,293.0,317.27,250.13
2016,4,2,16,45,358.5,122.0,2.1,18.5,248.5,260.9,203.75
2016,4,2,17,0,305.0,113.0,2.1,18.0,204.0,206.32,158.21
2016,4,2,17,15,264.0,94.0,2.0,17.0,162.0,156.91,116.55
2016,4,2,17,30,223.0,75.0,1.9,16.0,120.0,112.68,79.42
2016,4,2,17,45,157.0,55.5,1.8,15.5,82.5,70.39,46.02
2016,4,2,18,0,91.0,36.0,1.7,15.0,45.0,36.96,20.71
2016,4,2,18,15,45.5,18.0,1.65,14.5,22.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
