Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,12.73,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,22.6,10.21
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,46.84,28.6
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,89.25,57.71
2016,4,13,6,45,390.0,74.0,2.55,12.5,166.5,136.39,93.49
2016,4,13,7,0,491.0,83.0,2.8,13.0,218.0,198.6,144.81
2016,4,13,7,15,544.5,91.5,2.8,13.0,270.5,256.37,195.82
2016,4,13,7,30,598.0,100.0,2.8,13.0,323.0,320.17,251.82
2016,4,13,7,45,642.0,105.0,2.85,13.5,376.5,382.23,305.29
2016,4,13,8,0,686.0,110.0,2.9,14.0,430.0,448.29,360.55
2016,4,13,8,15,713.5,115.0,2.9,14.5,480.0,509.13,410.02
2016,4,13,8,30,741.0,120.0,2.9,15.0,530.0,571.34,458.9
2016,4,13,8,45,760.0,125.0,2.9,15.5,576.5,629.1,502.8
2016,4,13,9,0,779.0,130.0,2.9,16.0,623.0,684.84,543.88
2016,4,13,9,15,794.5,133.0,2.85,16.0,664.5,736.86,581.89
2016,4,13,9,30,810.0,136.0,2.8,16.0,706.0,787.68,616.98
2016,4,13,9,45,837.5,130.5,2.8,16.5,745.5,838.08,650.01
2016,4,13,10,0,865.0,125.0,2.8,17.0,785.0,887.33,681.66
2016,4,13,10,15,872.5,126.5,2.8,17.0,814.0,916.49,700.33
2016,4,13,10,30,880.0,128.0,2.8,17.0,843.0,950.35,722.32
2016,4,13,10,45,883.0,131.0,2.85,17.5,864.5,978.4,739.28
2016,4,13,11,0,886.0,134.0,2.9,18.0,886.0,1003.01,753.92
2016,4,13,11,15,889.0,134.5,2.9,18.0,899.5,1021.56,765.53
2016,4,13,11,30,892.0,135.0,2.9,18.0,913.0,1036.47,774.85
2016,4,13,11,45,893.5,135.0,2.95,18.5,919.0,1045.66,779.52
2016,4,13,12,0,895.0,135.0,3.0,19.0,925.0,1051.07,781.84
2016,4,13,12,15,894.5,135.0,3.05,19.0,923.0,1050.65,781.97
2016,4,13,12,30,894.0,135.0,3.1,19.0,921.0,1046.41,779.76
2016,4,13,12,45,889.0,136.0,3.15,19.0,910.5,1034.9,772.88
2016,4,13,13,0,884.0,137.0,3.2,19.0,900.0,1019.73,763.71
2016,4,13,13,15,879.5,136.0,3.2,18.5,882.5,999.47,752.24
2016,4,13,13,30,875.0,135.0,3.2,18.0,865.0,975.75,738.46
2016,4,13,13,45,862.5,136.5,3.25,18.0,838.0,953.26,724.52
2016,4,13,14,0,850.0,138.0,3.3,18.0,811.0,918.04,701.76
2016,4,13,14,15,840.5,136.0,3.3,18.0,779.0,879.16,676.05
2016,4,13,14,30,831.0,134.0,3.3,18.0,747.0,837.78,648.38
2016,4,13,14,45,716.5,164.5,3.3,18.0,674.0,748.4,585.32
2016,4,13,15,0,602.0,195.0,3.3,18.0,601.0,661.01,520.13
2016,4,13,15,15,441.0,226.0,3.2,17.5,513.0,545.21,432.31
2016,4,13,15,30,280.0,257.0,3.1,17.0,425.0,438.9,349.72
2016,4,13,15,45,490.0,189.5,3.05,16.5,454.0,488.55,391.45
2016,4,13,16,0,700.0,122.0,3.0,16.0,483.0,510.7,408.91
2016,4,13,16,15,669.0,116.0,2.9,15.5,432.0,447.87,357.69
2016,4,13,16,30,638.0,110.0,2.8,15.0,381.0,387.19,307.07
2016,4,13,16,45,594.5,102.5,2.7,15.0,328.5,323.03,251.95
2016,4,13,17,0,551.0,95.0,2.6,15.0,276.0,263.27,199.55
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.0,201.77,146.68
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,145.35,98.99
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.0,92.2,58.14
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,51.62,31.15
2016,4,13,18,15,127.5,29.5,1.4,11.5,44.5,23.05,11.44
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.1,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,13.64,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,23.47,11.83
2016,4,14,6,15,266.5,45.0,2.0,11.0,85.0,49.14,28.58
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,95.38,59.07
2016,4,14,6,45,461.0,70.5,2.4,11.5,180.5,147.93,100.55
2016,4,14,7,0,538.0,81.0,2.6,12.0,232.0,208.2,151.64
2016,4,14,7,15,589.0,79.5,2.7,12.0,276.0,258.6,197.22
2016,4,14,7,30,640.0,78.0,2.8,12.0,320.0,314.2,247.34
2016,4,14,7,45,683.0,80.5,2.9,12.5,372.5,375.38,300.89
2016,4,14,8,0,726.0,83.0,3.0,13.0,425.0,440.79,356.4
2016,4,14,8,15,560.5,146.5,3.05,13.5,428.0,458.12,371.31
2016,4,14,8,30,395.0,210.0,3.1,14.0,431.0,450.83,364.63
2016,4,14,8,45,593.5,171.0,3.15,14.5,533.5,568.01,457.62
2016,4,14,9,0,792.0,132.0,3.2,15.0,636.0,695.79,555.63
2016,4,14,9,15,806.5,135.0,3.25,15.0,677.5,747.61,593.7
2016,4,14,9,30,821.0,138.0,3.3,15.0,719.0,798.09,629.37
2016,4,14,9,45,840.5,136.0,3.4,15.5,756.5,845.93,661.48
2016,4,14,10,0,860.0,134.0,3.5,16.0,794.0,892.12,692.04
2016,4,14,10,15,867.0,136.0,3.55,16.0,822.5,929.44,717.1
2016,4,14,10,30,874.0,138.0,3.6,16.0,851.0,963.82,740.08
2016,4,14,10,45,605.0,265.5,3.7,16.5,765.0,868.42,669.51
2016,4,14,11,0,336.0,393.0,3.8,17.0,679.0,736.78,567.46
2016,4,14,11,15,603.0,274.0,3.85,17.0,797.5,900.75,692.5
2016,4,14,11,30,870.0,155.0,3.9,17.0,916.0,1046.0,793.34
2016,4,14,11,45,854.0,166.0,3.95,17.0,917.5,1049.08,794.27
2016,4,14,12,0,838.0,177.0,4.0,17.0,919.0,1048.03,793.74
2016,4,14,12,15,837.5,176.5,4.1,17.0,916.5,1047.04,793.76
2016,4,14,12,30,837.0,176.0,4.2,17.0,914.0,1042.32,791.37
2016,4,14,12,45,860.0,159.0,4.35,17.0,910.5,1040.33,791.25
2016,4,14,13,0,883.0,142.0,4.5,17.0,907.0,1022.55,780.99
2016,4,14,13,15,878.5,141.0,4.55,16.5,889.5,1002.27,769.65
2016,4,14,13,30,874.0,140.0,4.6,16.0,872.0,978.54,755.87
2016,4,14,13,45,855.5,145.5,4.65,16.0,844.0,954.93,740.68
2016,4,14,14,0,837.0,151.0,4.7,16.0,816.0,918.56,716.39
2016,4,14,14,15,827.0,148.5,4.7,16.0,783.5,879.09,689.4
2016,4,14,14,30,817.0,146.0,4.7,16.0,751.0,837.18,660.47
2016,4,14,14,45,798.5,145.5,4.7,16.0,711.5,788.43,626.26
2016,4,14,15,0,780.0,145.0,4.7,16.0,672.0,741.13,591.89
2016,4,14,15,15,762.0,140.5,4.65,15.5,628.0,686.13,551.31
2016,4,14,15,30,744.0,136.0,4.6,15.0,584.0,630.54,509.24
2016,4,14,15,45,732.0,126.5,4.6,15.0,537.5,573.18,464.01
2016,4,14,16,0,720.0,117.0,4.6,15.0,491.0,515.28,417.03
2016,4,14,16,15,688.5,111.5,4.5,14.5,439.0,451.71,364.61
2016,4,14,16,30,657.0,106.0,4.4,14.0,387.0,390.31,312.43
2016,4,14,16,45,620.5,97.5,4.3,14.0,335.0,326.73,256.7
2016,4,14,17,0,584.0,89.0,4.2,14.0,283.0,266.68,203.0
2016,4,14,17,15,523.0,80.0,3.9,13.5,231.0,204.21,148.23
2016,4,14,17,30,462.0,71.0,3.6,13.0,179.0,149.01,100.89
2016,4,14,17,45,370.0,59.0,3.35,12.5,131.0,93.39,57.59
2016,4,14,18,0,278.0,47.0,3.1,12.0,83.0,51.62,30.1
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.0,23.05,11.92
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,10.91,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.5,14.0,1.6,8.0,23.5,12.73,0.0
2016,4,15,6,0,229.0,28.0,1.7,9.0,47.0,22.86,12.23
2016,4,15,6,15,345.5,40.5,2.05,9.5,92.0,50.38,27.67
2016,4,15,6,30,462.0,53.0,2.4,10.0,137.0,99.71,59.64
2016,4,15,6,45,533.5,61.5,2.8,10.5,189.5,152.5,101.76
2016,4,15,7,0,605.0,70.0,3.2,11.0,242.0,214.12,155.0
2016,4,15,7,15,654.0,76.5,3.4,11.5,296.5,275.56,210.26
2016,4,15,7,30,703.0,83.0,3.6,12.0,351.0,342.26,269.64
2016,4,15,7,45,732.0,89.5,3.8,12.5,404.0,405.42,325.31
2016,4,15,8,0,761.0,96.0,4.0,13.0,457.0,470.7,381.07
2016,4,15,8,15,786.0,100.5,4.0,13.5,508.5,533.5,432.87
2016,4,15,8,30,811.0,105.0,4.0,14.0,560.0,597.01,483.47
2016,4,15,8,45,826.0,110.0,4.0,14.5,607.0,655.15,528.29
2016,4,15,9,0,841.0,115.0,4.0,15.0,654.0,712.5,571.11
2016,4,15,9,15,855.5,117.5,3.95,15.5,696.0,765.8,609.02
2016,4,15,9,30,870.0,120.0,3.9,16.0,738.0,817.62,643.77
2016,4,15,9,45,884.0,120.5,3.9,16.5,775.5,858.5,670.32
2016,4,15,10,0,898.0,121.0,3.9,17.0,813.0,903.26,699.32
2016,4,15,10,15,905.5,122.5,3.9,17.0,842.5,940.89,724.3
2016,4,15,10,30,913.0,124.0,3.9,17.0,872.0,975.5,747.09
2016,4,15,10,45,920.5,124.0,3.95,17.5,894.5,1005.4,765.44
2016,4,15,11,0,928.0,124.0,4.0,18.0,917.0,1031.91,781.45
2016,4,15,11,15,931.0,124.5,4.05,18.0,931.0,1050.99,793.95
2016,4,15,11,30,934.0,125.0,4.1,18.0,945.0,1066.28,804.04
2016,4,15,11,45,938.5,123.0,4.2,18.5,952.0,1076.64,809.76
2016,4,15,12,0,943.0,121.0,4.3,19.0,959.0,1083.06,812.99
2016,4,15,12,15,942.0,121.0,4.35,19.0,956.5,1082.01,812.57
2016,4,15,12,30,941.0,121.0,4.4,19.0,954.0,1076.96,809.58
2016,4,15,12,45,943.0,117.5,4.45,19.0,944.5,1067.31,803.94
2016,4,15,13,0,945.0,114.0,4.5,19.0,935.0,1053.63,795.71
2016,4,15,13,15,940.0,113.0,4.55,19.0,916.0,1031.79,782.03
2016,4,15,13,30,935.0,112.0,4.6,19.0,897.0,1006.29,765.89
2016,4,15,13,45,931.5,109.0,4.65,19.0,871.0,976.56,746.82
2016,4,15,14,0,928.0,106.0,4.7,19.0,845.0,943.36,725.24
2016,4,15,14,15,918.5,104.0,4.7,19.0,811.5,902.74,697.94
2016,4,15,14,30,909.0,102.0,4.7,19.0,778.0,859.39,668.54
2016,4,15,14,45,896.0,100.5,4.7,19.0,738.0,811.34,635.47
2016,4,15,15,0,883.0,99.0,4.7,19.0,698.0,761.34,600.61
2016,4,15,15,15,867.0,96.0,4.55,19.0,652.5,706.05,560.18
2016,4,15,15,30,851.0,93.0,4.4,19.0,607.0,652.77,518.87
2016,4,15,15,45,829.0,90.5,4.25,19.0,557.5,591.92,470.93
2016,4,15,16,0,807.0,88.0,4.1,19.0,508.0,531.24,422.12
2016,4,15,16,15,779.5,84.0,3.8,18.5,456.0,466.92,369.59
2016,4,15,16,30,752.0,80.0,3.5,18.0,404.0,404.11,316.66
2016,4,15,16,45,716.0,74.5,3.25,17.5,350.5,338.61,260.26
2016,4,15,17,0,680.0,69.0,3.0,17.0,297.0,275.25,204.41
2016,4,15,17,15,625.5,62.5,2.75,16.0,244.0,211.07,148.41
2016,4,15,17,30,571.0,56.0,2.5,15.0,191.0,153.16,98.73
2016,4,15,17,45,490.0,47.0,2.25,14.5,142.0,96.64,54.78
2016,4,15,18,0,409.0,38.0,2.0,14.0,93.0,50.4,25.62
2016,4,15,18,15,268.0,25.5,1.9,13.5,55.0,20.56,10.29
2016,4,15,18,30,127.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,63.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.0,25.0,13.19,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,23.65,13.34
2016,4,16,6,15,361.0,41.0,1.4,10.5,95.0,51.84,28.28
2016,4,16,6,30,469.0,53.0,1.5,11.0,140.0,100.88,60.08
2016,4,16,6,45,537.0,61.5,1.6,12.0,192.0,153.52,101.78
2016,4,16,7,0,605.0,70.0,1.7,13.0,244.0,214.54,153.72
2016,4,16,7,15,652.0,76.5,1.7,13.5,298.0,275.35,207.45
2016,4,16,7,30,699.0,83.0,1.7,14.0,352.0,341.17,264.7
2016,4,16,7,45,732.0,88.0,1.7,15.0,405.5,404.21,317.94
2016,4,16,8,0,765.0,93.0,1.7,16.0,459.0,470.13,371.37
2016,4,16,8,15,789.5,97.0,1.75,16.5,510.0,532.07,420.67
2016,4,16,8,30,814.0,101.0,1.8,17.0,561.0,594.84,468.85
2016,4,16,8,45,833.0,103.5,1.85,18.0,608.5,653.02,511.09
2016,4,16,9,0,852.0,106.0,1.9,19.0,656.0,710.75,551.5
2016,4,16,9,15,865.5,108.5,1.95,19.5,697.5,763.64,587.3
2016,4,16,9,30,879.0,111.0,2.0,20.0,739.0,809.38,616.6
2016,4,16,9,45,893.0,111.5,2.1,20.5,776.0,856.45,646.9
2016,4,16,10,0,907.0,112.0,2.2,21.0,813.0,901.4,675.38
2016,4,16,10,15,914.0,113.5,2.25,21.0,842.5,938.77,699.37
2016,4,16,10,30,921.0,115.0,2.3,21.0,872.0,973.06,721.29
2016,4,16,10,45,925.0,116.5,2.35,21.5,893.5,1001.29,737.79
2016,4,16,11,0,929.0,118.0,2.4,22.0,915.0,1025.97,751.99
2016,4,16,11,15,932.0,118.5,2.45,22.0,929.0,1044.98,764.04
2016,4,16,11,30,935.0,119.0,2.5,22.0,943.0,1060.2,773.79
2016,4,16,11,45,937.5,118.0,2.55,22.5,949.0,1069.51,778.39
2016,4,16,12,0,940.0,117.0,2.6,23.0,955.0,1074.87,780.63
2016,4,16,12,15,939.5,117.0,2.6,23.0,953.0,1074.26,780.19
2016,4,16,12,30,939.0,117.0,2.6,23.0,951.0,1069.67,777.39
2016,4,16,12,45,938.0,115.5,2.65,23.0,940.5,1059.06,771.45
2016,4,16,13,0,937.0,114.0,2.7,23.0,930.0,1044.54,763.11
2016,4,16,13,15,933.0,113.0,2.65,23.0,912.0,1023.77,749.84
2016,4,16,13,30,929.0,112.0,2.6,23.0,894.0,999.33,734.3
2016,4,16,13,45,921.5,111.5,2.6,23.5,868.0,968.65,713.81
2016,4,16,14,0,914.0,111.0,2.6,24.0,842.0,934.76,691.26
2016,4,16,14,15,905.5,109.0,2.55,23.5,809.0,895.45,667.25
2016,4,16,14,30,897.0,107.0,2.5,23.0,776.0,853.4,641.17
2016,4,16,14,45,886.0,104.5,2.45,23.0,737.0,806.35,610.15
2016,4,16,15,0,875.0,102.0,2.4,23.0,698.0,757.23,577.39
2016,4,16,15,15,859.5,99.5,2.3,23.0,653.5,707.03,542.35
2016,4,16,15,30,844.0,97.0,2.2,23.0,609.0,651.18,501.32
2016,4,16,15,45,826.5,93.0,2.1,23.0,560.5,591.79,456.71
2016,4,16,16,0,809.0,89.0,2.0,23.0,512.0,532.15,410.6
2016,4,16,16,15,782.0,85.0,1.8,22.5,460.0,468.01,360.07
2016,4,16,16,30,755.0,81.0,1.6,22.0,408.0,405.32,309.03
2016,4,16,16,45,719.0,75.5,1.45,21.5,354.5,339.71,254.42
2016,4,16,17,0,683.0,70.0,1.3,21.0,301.0,276.2,200.17
2016,4,16,17,15,629.0,63.5,1.25,20.0,248.0,212.03,145.85
2016,4,16,17,30,575.0,57.0,1.2,19.0,195.0,154.06,97.39
2016,4,16,17,45,480.5,49.0,1.15,18.0,144.5,96.85,54.57
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,51.66,27.09
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,22.28,11.76
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.22,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,24.22,13.96
2016,4,17,6,15,325.0,44.5,0.85,14.5,95.5,53.68,30.23
2016,4,17,6,30,426.0,58.0,0.9,15.0,140.0,101.08,61.12
2016,4,17,6,45,487.5,69.0,0.95,16.0,190.0,152.21,101.14
2016,4,17,7,0,549.0,80.0,1.0,17.0,240.0,210.96,150.06
2016,4,17,7,15,596.5,87.5,1.0,17.5,293.0,269.5,200.24
2016,4,17,7,30,644.0,95.0,1.0,18.0,346.0,333.19,253.94
2016,4,17,7,45,676.0,101.5,1.05,18.5,398.0,394.14,304.52
2016,4,17,8,0,708.0,108.0,1.1,19.0,450.0,457.63,355.41
2016,4,17,8,15,733.5,113.0,1.15,19.5,500.0,518.33,402.48
2016,4,17,8,30,759.0,118.0,1.2,20.0,550.0,580.12,448.71
2016,4,17,8,45,777.0,122.5,1.3,21.0,596.0,636.2,488.79
2016,4,17,9,0,795.0,127.0,1.4,22.0,642.0,692.63,527.78
2016,4,17,9,15,810.0,130.0,1.45,22.5,683.5,744.64,563.13
2016,4,17,9,30,825.0,133.0,1.5,23.0,725.0,795.33,595.42
2016,4,17,9,45,843.5,131.5,1.6,23.5,762.5,842.68,625.37
2016,4,17,10,0,862.0,130.0,1.7,24.0,800.0,888.32,653.85
2016,4,17,10,15,870.0,131.5,1.75,24.5,829.0,917.36,670.65
2016,4,17,10,30,878.0,133.0,1.8,25.0,858.0,951.24,690.66
2016,4,17,10,45,888.0,131.5,1.85,25.5,880.5,980.96,707.81
2016,4,17,11,0,898.0,130.0,1.9,26.0,903.0,1007.54,722.94
2016,4,17,11,15,901.0,131.0,1.9,26.0,917.0,1026.47,734.05
2016,4,17,11,30,904.0,132.0,1.9,26.0,931.0,1041.72,743.01
2016,4,17,11,45,907.0,131.0,1.9,26.5,937.0,1051.22,747.03
2016,4,17,12,0,910.0,130.0,1.9,27.0,943.0,1056.92,748.85
2016,4,17,12,15,909.5,129.5,1.85,27.0,941.0,1055.76,747.38
2016,4,17,12,30,909.0,129.0,1.8,27.0,939.0,1050.73,743.71
2016,4,17,12,45,906.5,128.5,1.75,27.0,928.5,1039.89,736.61
2016,4,17,13,0,904.0,128.0,1.7,27.0,918.0,1025.29,727.35
2016,4,17,13,15,899.5,127.0,1.6,27.0,900.0,1004.58,713.71
2016,4,17,13,30,895.0,126.0,1.5,27.0,882.0,980.35,698.0
2016,4,17,13,45,890.0,123.5,1.4,27.5,856.5,950.75,677.67
2016,4,17,14,0,885.0,121.0,1.3,28.0,831.0,917.93,655.43
2016,4,17,14,15,876.0,119.0,1.25,28.0,798.5,879.13,631.43
2016,4,17,14,30,867.0,117.0,1.2,28.0,766.0,837.72,605.65
2016,4,17,14,45,860.5,112.0,1.15,28.0,728.5,792.84,577.41
2016,4,17,15,0,854.0,107.0,1.1,28.0,691.0,750.27,550.45
2016,4,17,15,15,838.5,104.0,1.1,27.5,647.0,695.97,515.74
2016,4,17,15,30,823.0,101.0,1.1,27.0,603.0,640.62,478.46
2016,4,17,15,45,808.5,95.5,1.1,27.0,555.5,582.56,437.07
2016,4,17,16,0,794.0,90.0,1.1,27.0,508.0,523.98,393.84
2016,4,17,16,15,767.0,86.0,1.1,26.5,456.5,460.74,346.29
2016,4,17,16,30,740.0,82.0,1.1,26.0,405.0,398.99,297.94
2016,4,17,16,45,706.0,76.5,1.1,25.5,352.0,334.09,245.51
2016,4,17,17,0,672.0,71.0,1.1,25.0,299.0,272.98,194.45
2016,4,17,17,15,619.5,64.0,1.1,23.5,246.5,209.46,141.96
2016,4,17,17,30,567.0,57.0,1.1,22.0,194.0,151.97,94.85
2016,4,17,17,45,485.5,48.0,1.1,21.0,145.0,95.87,52.96
2016,4,17,18,0,404.0,39.0,1.1,20.0,96.0,50.1,25.2
2016,4,17,18,15,274.5,26.5,1.1,19.0,57.5,21.29,11.09
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,11.25,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,12.46,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,25.2,14.95
2016,4,18,6,15,385.0,42.5,0.6,16.5,103.5,54.95,29.29
2016,4,18,6,30,489.0,54.0,0.6,17.0,150.0,104.79,60.99
2016,4,18,6,45,559.5,61.5,0.65,17.5,203.0,158.27,102.38
2016,4,18,7,0,630.0,69.0,0.7,18.0,256.0,220.36,153.94
2016,4,18,7,15,674.5,75.0,0.7,18.5,310.0,281.41,206.31
2016,4,18,7,30,719.0,81.0,0.7,19.0,364.0,347.1,261.53
2016,4,18,7,45,750.5,86.0,0.7,19.5,417.5,411.25,314.1
2016,4,18,8,0,782.0,91.0,0.7,20.0,471.0,476.78,365.72
2016,4,18,8,15,805.0,94.5,0.8,20.5,522.0,538.19,413.13
2016,4,18,8,30,828.0,98.0,0.9,21.0,573.0,600.21,459.37
2016,4,18,8,45,844.5,101.5,1.0,22.0,619.5,658.32,500.38
2016,4,18,9,0,861.0,105.0,1.1,23.0,666.0,715.72,539.49
2016,4,18,9,15,873.5,107.5,1.2,23.5,707.5,763.37,570.9
2016,4,18,9,30,886.0,110.0,1.3,24.0,749.0,813.31,602.64
2016,4,18,9,45,899.0,110.0,1.45,24.5,785.5,859.14,631.81
2016,4,18,10,0,912.0,110.0,1.6,25.0,822.0,902.75,659.27
2016,4,18,10,15,918.5,111.5,1.65,25.5,850.5,939.64,680.94
2016,4,18,10,30,925.0,113.0,1.7,26.0,879.0,973.42,700.5
2016,4,18,10,45,929.0,113.5,1.75,26.5,900.0,1000.54,715.76
2016,4,18,11,0,933.0,114.0,1.8,27.0,921.0,1024.11,728.83
2016,4,18,11,15,935.0,115.0,1.8,27.0,934.0,1042.56,739.53
2016,4,18,11,30,937.0,116.0,1.8,27.0,947.0,1057.18,747.99
2016,4,18,11,45,937.5,116.0,1.8,27.5,952.5,1065.39,751.14
2016,4,18,12,0,938.0,116.0,1.8,28.0,958.0,1069.64,752.04
2016,4,18,12,15,937.0,116.0,1.75,28.0,955.0,1068.42,750.51
2016,4,18,12,30,936.0,116.0,1.7,28.0,952.0,1063.24,746.74
2016,4,18,12,45,929.5,117.5,1.65,28.0,940.0,1050.21,738.33
2016,4,18,13,0,923.0,119.0,1.6,28.0,928.0,1033.43,727.82
2016,4,18,13,15,918.5,118.0,1.55,28.0,909.5,1012.36,714.79
2016,4,18,13,30,914.0,117.0,1.5,28.0,891.0,987.72,699.65
2016,4,18,13,45,904.0,117.5,1.45,28.0,864.0,956.12,680.23
2016,4,18,14,0,894.0,118.0,1.4,28.0,837.0,921.52,658.95
2016,4,18,14,15,884.5,116.0,1.4,28.0,804.0,882.01,635.13
2016,4,18,14,30,875.0,114.0,1.4,28.0,771.0,839.9,609.43
2016,4,18,14,45,855.0,115.5,1.4,28.0,730.0,796.4,582.54
2016,4,18,15,0,835.0,117.0,1.4,28.0,689.0,745.41,550.27
2016,4,18,15,15,818.5,114.0,1.35,28.0,645.0,691.24,513.42
2016,4,18,15,30,802.0,111.0,1.3,28.0,601.0,636.18,474.75
2016,4,18,15,45,768.5,111.5,1.3,28.0,550.5,574.04,430.23
2016,4,18,16,0,735.0,112.0,1.3,28.0,500.0,513.57,385.55
2016,4,18,16,15,705.0,106.5,1.3,27.0,448.5,450.23,338.77
2016,4,18,16,30,675.0,101.0,1.3,26.0,397.0,388.87,291.48
2016,4,18,16,45,628.0,96.0,1.35,25.5,343.5,324.22,239.75
2016,4,18,17,0,581.0,91.0,1.4,25.0,290.0,264.27,190.38
2016,4,18,17,15,524.0,82.0,1.3,23.5,238.5,203.32,140.57
2016,4,18,17,30,467.0,73.0,1.2,22.0,187.0,149.13,96.8
2016,4,18,17,45,381.5,61.0,1.2,20.5,139.0,94.35,56.22
2016,4,18,18,0,296.0,49.0,1.2,19.0,91.0,52.55,30.13
2016,4,18,18,15,148.0,33.5,1.2,18.0,54.5,26.05,15.17
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,15.53,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,17.5,0.55,14.5,28.5,13.76,0.0
2016,4,19,6,0,223.0,35.0,0.5,15.0,57.0,27.27,17.01
2016,4,19,6,15,320.5,48.5,0.5,15.5,101.5,56.02,32.03
2016,4,19,6,30,418.0,62.0,0.5,16.0,146.0,104.47,64.02
2016,4,19,6,45,497.5,69.5,0.55,17.0,198.0,155.08,102.6
2016,4,19,7,0,577.0,77.0,0.6,18.0,250.0,215.52,151.85
2016,4,19,7,15,623.0,83.5,0.55,18.0,303.0,274.3,202.11
2016,4,19,7,30,669.0,90.0,0.5,18.0,356.0,337.96,255.55
2016,4,19,7,45,713.0,92.0,0.5,18.5,410.5,400.84,306.74
2016,4,19,8,0,757.0,94.0,0.5,19.0,465.0,467.89,359.25
2016,4,19,8,15,781.0,98.0,0.4,20.0,515.5,528.89,403.67
2016,4,19,8,30,805.0,102.0,0.3,21.0,566.0,590.68,446.28
2016,4,19,8,45,824.5,104.5,0.25,22.0,613.0,648.46,484.57
2016,4,19,9,0,844.0,107.0,0.2,23.0,660.0,705.87,520.88
2016,4,19,9,15,857.0,109.5,0.3,23.5,701.5,757.75,554.48
2016,4,19,9,30,870.0,112.0,0.4,24.0,743.0,802.53,582.21
2016,4,19,9,45,871.5,119.0,0.55,25.0,776.5,845.29,608.21
2016,4,19,10,0,873.0,126.0,0.7,26.0,810.0,885.05,632.04
2016,4,19,10,15,700.5,215.0,0.8,26.0,777.0,864.2,619.07
2016,4,19,10,30,528.0,304.0,0.9,26.0,744.0,812.72,583.13
2016,4,19,10,45,702.5,224.5,1.0,26.5,824.5,916.05,653.44
2016,4,19,11,0,877.0,145.0,1.1,27.0,905.0,1000.56,704.32
2016,4,19,11,15,879.5,145.5,1.2,27.0,918.0,1018.0,715.16
2016,4,19,11,30,882.0,146.0,1.3,27.0,931.0,1031.85,724.78
2016,4,19,11,45,673.5,255.5,1.4,27.0,857.0,962.57,682.93
2016,4,19,12,0,465.0,365.0,1.5,27.0,783.0,863.42,616.18
2016,4,19,12,15,408.5,391.0,1.55,27.0,757.5,832.15,595.98
2016,4,19,12,30,352.0,417.0,1.6,27.0,732.0,788.17,566.75
2016,4,19,12,45,407.0,385.0,1.65,27.5,745.5,817.87,587.66
2016,4,19,13,0,462.0,353.0,1.7,28.0,759.0,833.57,598.87
2016,4,19,13,15,443.0,352.5,1.75,27.5,735.5,805.29,581.84
2016,4,19,13,30,424.0,352.0,1.8,27.0,712.0,775.56,564.05
2016,4,19,13,45,351.5,366.0,1.9,27.0,659.0,699.41,512.87
2016,4,19,14,0,279.0,380.0,2.0,27.0,606.0,637.46,470.29
2016,4,19,14,15,156.5,342.0,2.0,26.5,468.0,472.13,353.54
2016,4,19,14,30,34.0,304.0,2.0,26.0,330.0,316.42,238.58
2016,4,19,14,45,53.0,305.5,2.05,25.5,343.0,330.68,251.33
2016,4,19,15,0,72.0,307.0,2.1,25.0,356.0,343.15,262.03
2016,4,19,15,15,59.5,280.5,2.15,24.5,319.5,304.55,233.75
2016,4,19,15,30,47.0,254.0,2.2,24.0,283.0,267.23,206.17
2016,4,19,15,45,78.0,242.5,2.3,23.5,286.0,271.17,210.67
2016,4,19,16,0,109.0,231.0,2.4,23.0,289.0,271.64,212.0
2016,4,19,16,15,78.0,202.5,2.45,22.0,242.0,222.99,174.64
2016,4,19,16,30,47.0,174.0,2.5,21.0,195.0,178.1,139.8
2016,4,19,16,45,40.0,153.0,2.6,20.0,169.5,152.58,119.88
2016,4,19,17,0,33.0,132.0,2.7,19.0,144.0,128.05,100.34
2016,4,19,17,15,25.5,110.5,2.6,18.5,118.5,104.02,80.7
2016,4,19,17,30,18.0,89.0,2.5,18.0,93.0,80.67,61.42
2016,4,19,17,45,161.0,69.5,2.45,17.5,93.5,77.56,52.48
2016,4,19,18,0,304.0,50.0,2.4,17.0,94.0,53.35,31.02
2016,4,19,18,15,192.5,33.0,2.15,16.5,57.0,25.7,15.21
2016,4,19,18,30,81.0,16.0,1.9,16.0,20.0,12.57,0.0
2016,4,19,18,45,40.5,8.0,1.7,15.5,10.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,152.0,16.5,0.95,12.5,32.0,13.15,0.0
2016,4,20,6,0,304.0,33.0,0.9,13.0,64.0,26.73,16.92
2016,4,20,6,15,404.5,44.5,1.0,13.5,111.0,58.37,31.75
2016,4,20,6,30,505.0,56.0,1.1,14.0,158.0,109.19,64.79
2016,4,20,6,45,576.0,62.5,1.25,15.0,212.0,162.89,106.89
2016,4,20,7,0,647.0,69.0,1.4,16.0,266.0,225.2,159.27
2016,4,20,7,15,689.5,74.5,1.35,16.5,320.0,286.14,212.51
2016,4,20,7,30,732.0,80.0,1.3,17.0,374.0,352.44,269.2
2016,4,20,7,45,765.0,83.5,1.3,18.0,427.5,415.44,321.38
2016,4,20,8,0,798.0,87.0,1.3,19.0,481.0,480.86,373.32
2016,4,20,8,15,819.5,90.5,1.35,19.5,531.5,542.13,421.1
2016,4,20,8,30,841.0,94.0,1.4,20.0,582.0,603.82,467.46
2016,4,20,8,45,856.0,97.0,1.5,20.5,628.0,660.9,509.27
2016,4,20,9,0,871.0,100.0,1.6,21.0,674.0,713.32,546.69
2016,4,20,9,15,882.5,102.5,1.65,21.0,714.5,764.49,581.49
2016,4,20,9,30,894.0,105.0,1.7,21.0,755.0,813.83,614.05
2016,4,20,9,45,905.0,105.5,1.8,21.5,790.5,858.63,642.48
2016,4,20,10,0,916.0,106.0,1.9,22.0,826.0,901.06,669.04
2016,4,20,10,15,921.5,107.5,1.95,22.0,854.5,937.0,691.88
2016,4,20,10,30,927.0,109.0,2.0,22.0,883.0,969.77,712.62
2016,4,20,10,45,922.0,115.5,2.05,22.5,901.0,994.45,726.71
2016,4,20,11,0,917.0,122.0,2.1,23.0,919.0,1015.16,738.32
2016,4,20,11,15,919.0,123.0,2.15,23.0,932.5,1033.19,749.73
2016,4,20,11,30,921.0,124.0,2.2,23.0,946.0,1047.46,758.86
2016,4,20,11,45,909.5,132.0,2.3,23.5,948.0,1051.49,760.75
2016,4,20,12,0,898.0,140.0,2.4,24.0,950.0,1051.47,760.24
2016,4,20,12,15,896.5,139.5,2.45,24.0,947.0,1049.16,759.34
2016,4,20,12,30,895.0,139.0,2.5,24.0,944.0,1043.07,756.16
2016,4,20,12,45,895.0,137.0,2.55,24.0,933.5,1033.22,750.7
2016,4,20,13,0,895.0,135.0,2.6,24.0,923.0,1019.62,742.94
2016,4,20,13,15,890.0,134.0,2.65,24.0,904.5,998.52,730.4
2016,4,20,13,30,885.0,133.0,2.7,24.0,886.0,973.98,715.67
2016,4,20,13,45,877.0,131.5,2.75,24.0,860.0,942.88,696.58
2016,4,20,14,0,869.0,130.0,2.8,24.0,834.0,908.78,675.41
2016,4,20,14,15,859.5,128.0,2.85,23.5,801.0,877.47,657.24
2016,4,20,14,30,850.0,126.0,2.9,23.0,768.0,835.53,631.5
2016,4,20,14,45,834.5,125.0,2.95,23.0,728.5,787.66,600.1
2016,4,20,15,0,819.0,124.0,3.0,23.0,689.0,738.23,567.03
2016,4,20,15,15,802.5,120.5,3.0,22.5,645.0,684.32,529.33
2016,4,20,15,30,786.0,117.0,3.0,22.0,601.0,629.57,489.89
2016,4,20,15,45,764.0,113.0,3.0,21.5,553.0,570.57,445.99
2016,4,20,16,0,742.0,109.0,3.0,21.0,505.0,511.99,400.93
2016,4,20,16,15,713.0,104.0,2.9,20.5,453.5,449.41,351.06
2016,4,20,16,30,684.0,99.0,2.8,20.0,402.0,388.68,301.07
2016,4,20,16,45,648.0,92.0,2.7,19.5,350.0,325.71,247.98
2016,4,20,17,0,612.0,85.0,2.6,19.0,298.0,266.13,196.48
2016,4,20,17,15,557.5,77.0,2.3,18.0,246.0,205.04,144.27
2016,4,20,17,30,503.0,69.0,2.0,17.0,194.0,150.32,98.4
2016,4,20,17,45,425.0,58.0,1.7,16.0,146.0,97.06,57.88
2016,4,20,18,0,347.0,47.0,1.4,15.0,98.0,53.78,30.73
2016,4,20,18,15,173.5,34.5,1.3,14.5,60.0,26.81,16.48
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,18.66,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,59.5,20.0,0.3,13.5,26.0,16.38,0.75
2016,4,21,6,0,119.0,40.0,0.4,14.0,52.0,31.86,21.39
2016,4,21,6,15,181.0,59.0,0.5,14.5,90.5,58.41,38.1
2016,4,21,6,30,243.0,78.0,0.6,15.0,129.0,96.1,64.93
2016,4,21,6,45,284.0,96.5,0.75,15.5,172.0,137.71,98.18
2016,4,21,7,0,325.0,115.0,0.9,16.0,215.0,184.55,137.15
2016,4,21,7,15,379.0,122.5,1.0,16.0,260.0,233.66,178.4
2016,4,21,7,30,433.0,130.0,1.1,16.0,305.0,286.47,222.8
2016,4,21,7,45,434.5,150.0,1.25,16.5,346.5,334.43,263.06
2016,4,21,8,0,436.0,170.0,1.4,17.0,388.0,381.98,301.73
2016,4,21,8,15,398.0,200.5,1.5,17.5,415.0,417.54,329.62
2016,4,21,8,30,360.0,231.0,1.6,18.0,442.0,441.17,347.41
2016,4,21,8,45,331.5,259.5,1.75,18.5,465.0,471.04,369.29
2016,4,21,9,0,303.0,288.0,1.9,19.0,488.0,497.44,387.86
2016,4,21,9,15,209.5,316.0,2.0,19.0,459.0,462.66,360.09
2016,4,21,9,30,116.0,344.0,2.1,19.0,430.0,427.84,331.77
2016,4,21,9,45,176.5,361.0,2.25,19.0,497.5,500.45,387.29
2016,4,21,10,0,237.0,378.0,2.4,19.0,565.0,577.01,444.27
2016,4,21,10,15,196.0,396.0,2.45,19.0,554.5,567.82,435.6
2016,4,21,10,30,155.0,414.0,2.5,19.0,544.0,555.45,425.09
2016,4,21,10,45,251.5,407.5,2.55,19.5,624.0,657.88,500.37
2016,4,21,11,0,348.0,401.0,2.6,20.0,704.0,750.58,566.21
2016,4,21,11,15,411.0,380.5,2.65,20.0,744.0,809.88,608.12
2016,4,21,11,30,474.0,360.0,2.7,20.0,784.0,858.45,642.7
2016,4,21,11,45,489.0,350.0,2.75,20.0,790.0,868.14,649.62
2016,4,21,12,0,504.0,340.0,2.8,20.0,796.0,875.43,655.31
2016,4,21,12,15,504.5,338.5,2.85,20.0,794.0,874.18,654.81
2016,4,21,12,30,505.0,337.0,2.9,20.0,792.0,870.39,652.71
2016,4,21,12,45,265.0,334.0,3.0,20.5,573.0,611.03,465.94
2016,4,21,13,0,25.0,331.0,3.1,21.0,354.0,342.39,261.64
2016,4,21,13,15,24.0,325.5,3.2,21.0,347.0,321.96,247.38
2016,4,21,13,30,23.0,320.0,3.3,21.0,340.0,315.11,242.5
2016,4,21,13,45,32.5,332.5,3.4,21.0,359.5,347.73,267.9
2016,4,21,14,0,42.0,345.0,3.5,21.0,379.0,367.09,283.12
2016,4,21,14,15,42.5,331.0,3.55,21.0,364.0,351.53,271.75
2016,4,21,14,30,43.0,317.0,3.6,21.0,349.0,335.86,260.36
2016,4,21,14,45,447.0,209.5,3.65,21.0,520.5,569.63,447.4
2016,4,21,15,0,851.0,102.0,3.7,21.0,692.0,733.28,572.36
2016,4,21,15,15,836.5,99.5,3.7,20.5,648.5,684.77,537.13
2016,4,21,15,30,822.0,97.0,3.7,20.0,605.0,630.9,497.47
2016,4,21,15,45,801.0,94.0,3.7,20.0,557.0,571.89,451.81
2016,4,21,16,0,780.0,91.0,3.7,20.0,509.0,513.06,404.96
2016,4,21,16,15,753.5,87.5,3.6,19.5,458.5,451.62,355.2
2016,4,21,16,30,727.0,84.0,3.5,19.0,408.0,391.63,304.97
2016,4,21,16,45,689.5,79.0,3.4,18.5,355.5,326.92,249.72
2016,4,21,17,0,652.0,74.0,3.3,18.0,303.0,266.57,196.85
2016,4,21,17,15,599.5,68.0,3.0,17.5,251.0,205.6,143.68
2016,4,21,17,30,547.0,62.0,2.7,17.0,199.0,150.62,96.89
2016,4,21,17,45,470.0,52.5,2.4,16.5,151.0,96.2,55.27
2016,4,21,18,0,393.0,43.0,2.1,16.0,103.0,51.52,27.78
2016,4,21,18,15,196.5,34.0,1.95,15.5,64.0,26.42,16.24
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,20.92,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,13.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,3.2,14.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,3.3,14.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,3.4,14.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.0,3.5,14.0,8.0,7.02,0.39
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.79,1.92
2016,4,22,7,15,0.0,12.0,3.65,14.0,12.0,10.55,3.43
2016,4,22,7,30,0.0,14.0,3.7,14.0,14.0,12.32,4.93
2016,4,22,7,45,1.0,86.0,3.75,14.5,87.0,76.56,59.43
2016,4,22,8,0,2.0,158.0,3.8,15.0,160.0,141.85,113.42
2016,4,22,8,15,1.0,156.0,3.9,15.0,157.0,139.77,111.26
2016,4,22,8,30,0.0,154.0,4.0,15.0,154.0,137.52,109.05
2016,4,22,8,45,0.0,92.5,4.1,15.0,92.5,82.02,62.97
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,27.41,17.36
2016,4,22,9,15,0.0,81.5,4.45,15.0,81.5,72.29,54.66
2016,4,22,9,30,0.0,132.0,4.7,15.0,132.0,117.8,91.96
2016,4,22,9,45,0.0,124.0,4.95,15.5,124.0,110.62,85.7
2016,4,22,10,0,0.0,116.0,5.2,16.0,116.0,103.44,79.55
2016,4,22,10,15,4.5,170.0,5.3,16.0,174.0,156.75,122.86
2016,4,22,10,30,9.0,224.0,5.4,16.0,232.0,211.06,166.4
2016,4,22,10,45,38.5,316.0,5.5,16.5,350.0,338.19,267.14
2016,4,22,11,0,68.0,408.0,5.6,17.0,468.0,460.49,361.19
2016,4,22,11,15,46.5,375.0,5.6,16.5,416.5,407.53,320.08
2016,4,22,11,30,25.0,342.0,5.6,16.0,365.0,353.89,278.37
2016,4,22,11,45,121.0,398.5,5.65,16.0,508.5,522.12,411.21
2016,4,22,12,0,217.0,455.0,5.7,16.0,652.0,676.7,529.29
2016,4,22,12,15,117.5,382.5,5.65,15.5,489.0,502.85,396.32
2016,4,22,12,30,18.0,310.0,5.6,15.0,326.0,302.28,238.56
2016,4,22,12,45,207.5,347.5,5.6,15.0,531.0,567.42,451.01
2016,4,22,13,0,397.0,385.0,5.6,15.0,736.0,786.54,618.55
2016,4,22,13,15,201.5,289.0,5.45,14.5,467.5,493.46,394.36
2016,4,22,13,30,6.0,193.0,5.3,14.0,199.0,179.75,141.76
2016,4,22,13,45,242.0,251.0,5.2,14.0,448.5,479.8,388.22
2016,4,22,14,0,478.0,309.0,5.1,14.0,698.0,750.02,596.68
2016,4,22,14,15,653.0,221.5,4.9,14.0,730.5,798.07,635.23
2016,4,22,14,30,828.0,134.0,4.7,14.0,763.0,823.17,654.97
2016,4,22,14,45,810.5,134.5,4.55,14.0,724.5,776.14,620.4
2016,4,22,15,0,793.0,135.0,4.4,14.0,686.0,727.74,584.3
2016,4,22,15,15,486.0,208.5,4.4,14.0,539.5,549.81,444.19
2016,4,22,15,30,179.0,282.0,4.4,14.0,393.0,384.12,310.16
2016,4,22,15,45,89.5,192.0,4.45,14.0,247.5,235.13,190.56
2016,4,22,16,0,0.0,102.0,4.5,14.0,102.0,90.48,70.69
2016,4,22,16,15,352.0,99.5,4.4,13.5,257.5,268.5,219.24
2016,4,22,16,30,704.0,97.0,4.3,13.0,413.0,393.08,314.61
2016,4,22,16,45,677.0,89.0,4.2,13.0,362.0,331.34,259.18
2016,4,22,17,0,650.0,81.0,4.1,13.0,311.0,271.89,205.26
2016,4,22,17,15,596.0,74.0,3.7,12.5,258.5,209.73,150.12
2016,4,22,17,30,542.0,67.0,3.3,12.0,206.0,153.81,101.74
2016,4,22,17,45,450.5,59.0,2.9,12.0,156.0,99.63,60.1
2016,4,22,18,0,359.0,51.0,2.5,12.0,106.0,55.35,32.44
2016,4,22,18,15,232.0,36.5,2.25,11.5,66.5,28.42,18.38
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,17.31,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
