Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,35.5,15.64,3.67
2016,4,23,6,0,264.0,40.0,1.9,12.0,71.0,31.05,21.12
2016,4,23,6,15,360.0,52.0,2.0,12.0,117.0,62.12,36.15
2016,4,23,6,30,456.0,64.0,2.1,12.0,163.0,111.76,69.72
2016,4,23,6,45,514.5,73.5,2.25,12.5,213.5,162.92,111.0
2016,4,23,7,0,573.0,83.0,2.4,13.0,264.0,221.22,161.12
2016,4,23,7,15,617.5,90.0,2.4,13.0,317.0,279.69,213.09
2016,4,23,7,30,662.0,97.0,2.4,13.0,370.0,342.84,268.58
2016,4,23,7,45,700.0,100.0,2.4,13.5,423.0,403.64,320.71
2016,4,23,8,0,738.0,103.0,2.4,14.0,476.0,467.52,373.7
2016,4,23,8,15,761.5,107.0,2.45,14.5,525.5,527.34,422.02
2016,4,23,8,30,785.0,111.0,2.5,15.0,575.0,587.54,469.03
2016,4,23,8,45,805.5,113.0,2.6,15.5,621.0,644.2,512.17
2016,4,23,9,0,826.0,115.0,2.7,16.0,667.0,700.59,553.91
2016,4,23,9,15,839.0,117.5,2.75,16.0,707.0,751.36,590.8
2016,4,23,9,30,852.0,120.0,2.8,16.0,747.0,800.56,624.79
2016,4,23,9,45,871.0,116.5,2.85,16.5,784.0,840.4,650.59
2016,4,23,10,0,890.0,113.0,2.9,17.0,821.0,884.19,678.91
2016,4,23,10,15,896.5,114.5,2.95,17.0,849.0,919.93,702.64
2016,4,23,10,30,903.0,116.0,3.0,17.0,877.0,952.65,724.27
2016,4,23,10,45,906.0,118.0,3.1,17.5,897.5,979.4,740.83
2016,4,23,11,0,909.0,120.0,3.2,18.0,918.0,1002.65,755.06
2016,4,23,11,15,911.5,120.5,3.2,18.0,931.0,1020.31,766.2
2016,4,23,11,30,914.0,121.0,3.2,18.0,944.0,1034.28,775.0
2016,4,23,11,45,913.5,121.5,3.2,18.5,948.5,1041.5,777.95
2016,4,23,12,0,913.0,122.0,3.2,19.0,953.0,1044.88,778.54
2016,4,23,12,15,912.0,122.0,3.2,19.0,950.0,1043.42,777.55
2016,4,23,12,30,911.0,122.0,3.2,19.0,947.0,1038.14,774.21
2016,4,23,12,45,905.0,123.5,3.25,19.0,935.5,1025.65,766.64
2016,4,23,13,0,899.0,125.0,3.3,19.0,924.0,1009.52,756.78
2016,4,23,13,15,894.0,124.0,3.35,19.0,905.5,988.31,743.57
2016,4,23,13,30,889.0,123.0,3.4,19.0,887.0,963.66,728.07
2016,4,23,13,45,876.0,125.5,3.5,19.0,859.5,931.94,708.03
2016,4,23,14,0,863.0,128.0,3.6,19.0,832.0,897.48,685.97
2016,4,23,14,15,853.5,126.0,3.65,18.5,799.5,859.04,661.89
2016,4,23,14,30,844.0,124.0,3.7,18.0,767.0,824.51,640.28
2016,4,23,14,45,826.0,124.0,3.8,18.0,727.5,776.1,607.4
2016,4,23,15,0,808.0,124.0,3.9,18.0,688.0,726.36,572.78
2016,4,23,15,15,791.5,121.0,3.85,17.5,644.5,673.6,534.35
2016,4,23,15,30,775.0,118.0,3.8,17.0,601.0,620.04,494.26
2016,4,23,15,45,745.0,117.0,3.8,17.0,552.0,560.44,447.55
2016,4,23,16,0,715.0,116.0,3.8,17.0,503.0,501.41,400.08
2016,4,23,16,15,685.5,111.0,3.75,16.5,452.5,440.25,350.3
2016,4,23,16,30,656.0,106.0,3.7,16.0,402.0,381.03,300.56
2016,4,23,16,45,611.5,101.0,3.65,15.5,350.0,318.8,247.29
2016,4,23,17,0,567.0,96.0,3.6,15.0,298.0,260.97,196.76
2016,4,23,17,15,511.5,87.5,3.35,14.5,247.0,202.16,145.7
2016,4,23,17,30,456.0,79.0,3.1,14.0,196.0,147.64,99.54
2016,4,23,17,45,365.5,68.0,2.85,13.5,148.0,96.49,60.76
2016,4,23,18,0,275.0,57.0,2.6,13.0,100.0,56.66,35.54
2016,4,23,18,15,173.0,39.5,2.45,12.5,63.0,30.62,20.29
2016,4,23,18,30,71.0,22.0,2.3,12.0,26.0,17.9,0.37
2016,4,23,18,45,35.5,11.0,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,1.9,10.5,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.2,11.0,4.0,3.64,0.0
2016,4,24,5,45,2.5,21.5,2.55,11.5,22.0,18.84,6.76
2016,4,24,6,0,5.0,39.0,2.9,12.0,40.0,33.46,23.3
2016,4,24,6,15,23.5,61.5,2.9,12.0,66.5,53.42,39.06
2016,4,24,6,30,42.0,84.0,2.9,12.0,93.0,77.25,58.77
2016,4,24,6,45,56.5,107.5,2.95,12.5,123.5,104.05,81.16
2016,4,24,7,0,71.0,131.0,3.0,13.0,154.0,133.05,105.45
2016,4,24,7,15,80.0,155.5,2.95,13.0,185.5,163.31,131.06
2016,4,24,7,30,89.0,180.0,2.9,13.0,217.0,194.88,157.49
2016,4,24,7,45,107.0,199.5,2.9,13.0,250.0,230.99,187.29
2016,4,24,8,0,125.0,219.0,2.9,13.0,283.0,265.88,215.8
2016,4,24,8,15,65.0,201.0,2.9,13.5,234.5,219.59,177.54
2016,4,24,8,30,5.0,183.0,2.9,14.0,186.0,166.81,133.27
2016,4,24,8,45,251.0,206.5,2.95,14.5,375.0,366.55,297.3
2016,4,24,9,0,497.0,230.0,3.0,15.0,564.0,582.94,465.62
2016,4,24,9,15,348.0,290.5,3.0,15.5,531.0,547.6,433.87
2016,4,24,9,30,199.0,351.0,3.0,16.0,498.0,497.95,391.9
2016,4,24,9,45,534.5,241.0,3.05,17.0,661.5,694.6,544.22
2016,4,24,10,0,870.0,131.0,3.1,18.0,825.0,884.37,678.97
2016,4,24,10,15,877.5,132.5,3.1,18.0,853.5,920.3,701.24
2016,4,24,10,30,885.0,134.0,3.1,18.0,882.0,953.33,722.67
2016,4,24,10,45,890.0,135.0,3.1,18.5,903.0,980.44,738.63
2016,4,24,11,0,895.0,136.0,3.1,19.0,924.0,1004.21,752.31
2016,4,24,11,15,608.0,281.5,3.25,19.0,820.5,903.12,682.14
2016,4,24,11,30,321.0,427.0,3.4,19.0,717.0,759.79,575.21
2016,4,24,11,45,380.0,403.0,3.6,19.0,748.0,797.12,605.09
2016,4,24,12,0,439.0,379.0,3.8,19.0,779.0,845.69,641.22
2016,4,24,12,15,667.5,260.5,3.95,19.0,867.5,958.01,726.42
2016,4,24,12,30,896.0,142.0,4.1,19.0,956.0,1041.82,784.09
2016,4,24,12,45,883.0,148.0,4.35,19.0,942.5,1026.88,775.18
2016,4,24,13,0,870.0,154.0,4.6,19.0,929.0,1020.09,773.27
2016,4,24,13,15,612.0,272.0,4.7,18.5,812.0,883.33,678.98
2016,4,24,13,30,354.0,390.0,4.8,18.0,695.0,731.28,565.62
2016,4,24,13,45,319.5,387.0,4.95,18.0,656.5,686.28,533.78
2016,4,24,14,0,285.0,384.0,5.1,18.0,618.0,641.73,501.23
2016,4,24,14,15,392.5,329.0,5.15,17.5,637.0,666.27,524.57
2016,4,24,14,30,500.0,274.0,5.2,17.0,656.0,693.25,548.94
2016,4,24,14,45,485.0,264.5,5.3,17.0,620.0,649.92,516.82
2016,4,24,15,0,470.0,255.0,5.4,17.0,584.0,606.19,484.16
2016,4,24,15,15,392.0,259.5,5.35,16.5,522.0,524.46,421.2
2016,4,24,15,30,314.0,264.0,5.3,16.0,460.0,458.18,369.17
2016,4,24,15,45,315.0,241.0,5.3,15.5,425.0,418.15,338.36
2016,4,24,16,0,316.0,218.0,5.3,15.0,390.0,377.47,306.11
2016,4,24,16,15,405.5,193.0,5.2,14.5,391.0,381.11,308.32
2016,4,24,16,30,495.0,168.0,5.1,14.0,392.0,368.2,295.33
2016,4,24,16,45,476.0,149.5,5.0,13.5,343.5,311.78,246.69
2016,4,24,17,0,457.0,131.0,4.9,13.0,295.0,257.14,198.64
2016,4,24,17,15,400.5,117.5,4.65,12.5,244.0,200.29,149.66
2016,4,24,17,30,344.0,104.0,4.4,12.0,193.0,150.19,107.53
2016,4,24,17,45,289.5,84.5,4.2,12.0,147.5,102.23,69.31
2016,4,24,18,0,235.0,65.0,4.0,12.0,102.0,61.63,40.93
2016,4,24,18,15,144.5,44.0,3.9,11.5,64.0,34.81,24.06
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,18.66,2.43
2016,4,24,18,45,27.0,11.5,3.75,10.5,13.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,82.0,11.0,2.0,7.0,12.0,10.01,0.0
2016,4,25,5,45,238.5,23.5,2.3,8.0,48.0,19.02,7.96
2016,4,25,6,0,395.0,36.0,2.6,9.0,84.0,28.84,19.68
2016,4,25,6,15,485.5,44.5,2.9,9.5,133.0,64.22,34.23
2016,4,25,6,30,576.0,53.0,3.2,10.0,182.0,116.47,69.03
2016,4,25,6,45,635.0,59.0,3.55,10.5,235.5,171.96,114.59
2016,4,25,7,0,694.0,65.0,3.9,11.0,289.0,236.04,171.01
2016,4,25,7,15,733.0,70.0,4.0,11.5,343.5,297.79,227.2
2016,4,25,7,30,772.0,75.0,4.1,12.0,398.0,363.34,286.02
2016,4,25,7,45,799.5,78.5,4.2,12.5,451.5,425.92,341.31
2016,4,25,8,0,827.0,82.0,4.3,13.0,505.0,490.21,396.32
2016,4,25,8,15,848.0,85.5,4.3,13.0,556.0,552.33,448.46
2016,4,25,8,30,869.0,89.0,4.3,13.0,607.0,612.73,497.74
2016,4,25,8,45,885.5,91.0,4.3,13.5,654.0,670.02,542.22
2016,4,25,9,0,902.0,93.0,4.3,14.0,701.0,726.44,584.66
2016,4,25,9,15,913.5,95.0,4.35,14.0,743.0,777.99,621.94
2016,4,25,9,30,925.0,97.0,4.4,14.0,785.0,827.64,657.16
2016,4,25,9,45,934.5,98.5,4.45,14.5,821.0,872.96,687.6
2016,4,25,10,0,944.0,100.0,4.5,15.0,857.0,915.7,715.85
2016,4,25,10,15,950.0,101.5,4.55,15.0,885.5,952.52,741.08
2016,4,25,10,30,956.0,103.0,4.6,15.0,914.0,986.11,763.99
2016,4,25,10,45,961.0,103.5,4.65,15.5,935.5,1014.33,781.62
2016,4,25,11,0,966.0,104.0,4.7,16.0,957.0,1038.94,796.75
2016,4,25,11,15,968.0,104.5,4.7,16.0,970.0,1056.9,808.41
2016,4,25,11,30,970.0,105.0,4.7,16.0,983.0,1070.92,817.51
2016,4,25,11,45,969.5,106.0,4.75,16.5,987.5,1078.99,821.56
2016,4,25,12,0,969.0,107.0,4.8,17.0,992.0,1083.01,823.01
2016,4,25,12,15,967.5,107.0,4.7,17.0,989.0,1080.94,820.6
2016,4,25,12,30,966.0,107.0,4.6,17.0,986.0,1074.83,815.6
2016,4,25,12,45,953.5,112.5,4.6,17.0,972.0,1059.52,805.51
2016,4,25,13,0,941.0,118.0,4.6,17.0,958.0,1040.49,793.04
2016,4,25,13,15,936.5,117.0,4.5,17.0,939.5,1019.02,778.03
2016,4,25,13,30,932.0,116.0,4.4,17.0,921.0,993.93,760.64
2016,4,25,13,45,924.5,115.0,4.3,17.5,894.0,962.64,737.76
2016,4,25,14,0,917.0,114.0,4.2,18.0,867.0,928.17,712.97
2016,4,25,14,15,908.5,112.5,4.15,17.5,834.0,889.37,688.05
2016,4,25,14,30,900.0,111.0,4.1,17.0,801.0,847.86,660.95
2016,4,25,14,45,887.5,109.0,4.05,17.0,761.5,800.28,627.98
2016,4,25,15,0,875.0,107.0,4.0,17.0,722.0,750.78,593.29
2016,4,25,15,15,860.0,104.5,3.95,17.0,677.0,700.96,556.44
2016,4,25,15,30,845.0,102.0,3.9,17.0,632.0,645.78,514.14
2016,4,25,15,45,825.5,98.5,3.9,17.0,583.5,586.15,467.51
2016,4,25,16,0,806.0,95.0,3.9,17.0,535.0,526.5,419.47
2016,4,25,16,15,779.5,91.0,3.75,16.5,482.5,463.36,367.72
2016,4,25,16,30,753.0,87.0,3.6,16.0,430.0,401.63,315.46
2016,4,25,16,45,716.5,82.0,3.5,15.5,376.5,335.91,258.72
2016,4,25,17,0,680.0,77.0,3.4,15.0,323.0,274.5,204.33
2016,4,25,17,15,628.0,71.0,3.15,14.0,269.5,212.24,149.79
2016,4,25,17,30,576.0,65.0,2.9,13.0,216.0,155.87,101.52
2016,4,25,17,45,493.5,56.5,2.65,12.5,165.5,100.33,58.93
2016,4,25,18,0,411.0,48.0,2.4,12.0,115.0,55.2,31.51
2016,4,25,18,15,289.5,35.5,2.25,11.5,74.0,28.67,18.96
2016,4,25,18,30,168.0,23.0,2.1,11.0,33.0,18.1,3.59
2016,4,25,18,45,84.0,11.5,2.0,10.5,16.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,8.0,12.0,10.91,0.0
2016,4,26,5,45,140.0,27.5,1.3,9.0,45.0,21.47,10.45
2016,4,26,6,0,280.0,43.0,1.4,10.0,78.0,33.25,23.56
2016,4,26,6,15,360.0,55.5,1.45,10.5,123.0,65.79,39.29
2016,4,26,6,30,440.0,68.0,1.5,11.0,168.0,114.14,72.73
2016,4,26,6,45,487.5,79.5,1.55,11.5,216.5,164.09,113.52
2016,4,26,7,0,535.0,91.0,1.6,12.0,265.0,219.79,161.55
2016,4,26,7,15,602.0,87.0,1.65,12.5,315.5,272.46,207.38
2016,4,26,7,30,669.0,83.0,1.7,13.0,366.0,332.1,258.96
2016,4,26,7,45,528.5,135.5,1.75,14.0,377.0,360.57,286.07
2016,4,26,8,0,388.0,188.0,1.8,15.0,388.0,374.51,298.58
2016,4,26,8,15,376.0,213.0,1.8,15.5,422.0,409.73,326.47
2016,4,26,8,30,364.0,238.0,1.8,16.0,456.0,448.62,355.93
2016,4,26,8,45,488.0,214.5,1.8,16.5,531.0,534.7,421.81
2016,4,26,9,0,612.0,191.0,1.8,17.0,606.0,627.98,491.07
2016,4,26,9,15,503.5,250.0,1.8,17.0,605.0,631.17,490.4
2016,4,26,9,30,395.0,309.0,1.8,17.0,604.0,618.04,478.18
2016,4,26,9,45,383.5,329.5,1.8,17.5,626.5,646.24,496.77
2016,4,26,10,0,372.0,350.0,1.8,18.0,649.0,672.34,513.18
2016,4,26,10,15,431.0,337.5,1.9,18.0,695.5,736.5,559.51
2016,4,26,10,30,490.0,325.0,2.0,18.0,742.0,792.69,599.63
2016,4,26,10,45,476.0,339.5,2.1,18.5,753.0,807.61,608.09
2016,4,26,11,0,462.0,354.0,2.2,19.0,764.0,819.8,615.02
2016,4,26,11,15,640.5,267.0,2.3,19.0,843.5,918.67,687.61
2016,4,26,11,30,819.0,180.0,2.4,19.0,923.0,1008.04,747.86
2016,4,26,11,45,604.5,291.5,2.55,19.0,842.0,920.62,687.78
2016,4,26,12,0,390.0,403.0,2.7,19.0,761.0,806.71,605.68
2016,4,26,12,15,393.0,400.0,2.8,19.0,760.0,806.33,607.12
2016,4,26,12,30,396.0,397.0,2.9,19.0,759.0,803.94,606.28
2016,4,26,12,45,374.0,405.0,3.05,19.0,744.0,786.19,594.28
2016,4,26,13,0,352.0,413.0,3.2,19.0,729.0,767.01,581.29
2016,4,26,13,15,566.0,301.0,3.3,19.0,796.5,863.22,655.9
2016,4,26,13,30,780.0,189.0,3.4,19.0,864.0,933.69,708.4
2016,4,26,13,45,784.5,179.0,3.5,19.0,841.5,907.48,691.16
2016,4,26,14,0,789.0,169.0,3.6,19.0,819.0,877.86,672.24
2016,4,26,14,15,779.0,166.5,3.65,18.5,787.5,840.04,648.38
2016,4,26,14,30,769.0,164.0,3.7,18.0,756.0,803.58,625.21
2016,4,26,14,45,763.5,157.0,3.75,18.0,720.0,760.01,595.02
2016,4,26,15,0,758.0,150.0,3.8,18.0,684.0,714.36,562.15
2016,4,26,15,15,740.5,146.0,3.8,17.5,641.0,661.73,523.99
2016,4,26,15,30,723.0,142.0,3.8,17.0,598.0,608.55,484.39
2016,4,26,15,45,708.5,134.5,3.8,16.5,552.5,553.42,442.17
2016,4,26,16,0,694.0,127.0,3.8,16.0,507.0,498.08,398.4
2016,4,26,16,15,664.5,121.5,3.75,15.5,457.0,437.7,349.14
2016,4,26,16,30,635.0,116.0,3.7,15.0,407.0,379.31,300.03
2016,4,26,16,45,604.5,107.0,3.65,14.5,356.5,319.63,248.61
2016,4,26,17,0,574.0,98.0,3.6,14.0,306.0,262.77,198.47
2016,4,26,17,15,520.5,89.0,3.4,13.5,255.0,203.8,147.11
2016,4,26,17,30,467.0,80.0,3.2,13.0,204.0,148.88,100.47
2016,4,26,17,45,388.5,69.0,3.0,12.5,156.5,98.55,61.94
2016,4,26,18,0,310.0,58.0,2.8,12.0,109.0,57.98,36.32
2016,4,26,18,15,207.0,41.5,2.65,11.5,70.5,32.12,22.01
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,20.29,5.97
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,4,27,5,45,175.5,27.0,2.35,11.5,47.5,21.09,10.57
2016,4,27,6,0,307.0,42.0,2.6,12.0,82.0,32.49,22.74
2016,4,27,6,15,395.0,52.5,2.65,12.0,128.5,66.85,38.78
2016,4,27,6,30,483.0,63.0,2.7,12.0,175.0,114.94,71.3
2016,4,27,6,45,241.5,64.5,2.75,12.5,120.5,103.55,72.82
2016,4,27,7,0,0.0,66.0,2.8,13.0,66.0,58.33,44.56
2016,4,27,7,15,0.0,81.5,2.85,13.0,81.5,72.03,56.19
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,85.82,67.71
2016,4,27,7,45,0.0,106.0,3.0,13.5,106.0,93.92,74.15
2016,4,27,8,0,0.0,115.0,3.1,14.0,115.0,102.04,80.53
2016,4,27,8,15,11.0,168.5,3.3,14.0,175.5,156.24,125.24
2016,4,27,8,30,22.0,222.0,3.5,14.0,236.0,212.33,170.76
2016,4,27,8,45,101.0,269.0,3.7,14.5,337.5,314.75,253.52
2016,4,27,9,0,180.0,316.0,3.9,15.0,439.0,428.33,342.88
2016,4,27,9,15,103.5,302.5,4.0,15.0,374.5,368.75,294.32
2016,4,27,9,30,27.0,289.0,4.1,15.0,310.0,292.29,232.09
2016,4,27,9,45,17.5,250.5,4.25,15.0,264.5,241.0,191.18
2016,4,27,10,0,8.0,212.0,4.4,15.0,219.0,197.97,156.4
2016,4,27,10,15,63.5,315.0,4.5,15.0,369.0,354.73,282.1
2016,4,27,10,30,119.0,418.0,4.6,15.0,519.0,522.73,411.61
2016,4,27,10,45,72.5,381.0,4.7,15.0,443.5,433.2,341.46
2016,4,27,11,0,26.0,344.0,4.8,15.0,368.0,353.81,278.71
2016,4,27,11,15,19.5,303.0,4.85,14.5,321.0,295.92,233.91
2016,4,27,11,30,13.0,262.0,4.9,14.0,274.0,251.26,198.88
2016,4,27,11,45,265.0,313.0,4.95,14.0,557.0,588.21,469.24
2016,4,27,12,0,517.0,364.0,5.0,14.0,840.0,905.26,706.15
2016,4,27,12,15,695.0,262.5,5.0,14.0,900.0,983.43,765.68
2016,4,27,12,30,873.0,161.0,5.0,14.0,960.0,1045.93,809.46
2016,4,27,12,45,853.0,172.5,5.0,14.5,945.5,1029.79,796.47
2016,4,27,13,0,833.0,184.0,5.0,15.0,931.0,1010.17,781.72
2016,4,27,13,15,558.5,299.5,4.95,14.5,796.0,853.35,667.87
2016,4,27,13,30,284.0,415.0,4.9,14.0,661.0,688.2,540.68
2016,4,27,13,45,553.5,292.0,4.9,14.0,754.5,811.84,641.25
2016,4,27,14,0,823.0,169.0,4.9,14.0,848.0,906.24,714.17
2016,4,27,14,15,477.5,269.5,4.85,14.0,660.0,687.17,547.41
2016,4,27,14,30,132.0,370.0,4.8,14.0,472.0,467.45,372.14
2016,4,27,14,45,343.0,297.5,4.8,14.0,544.5,560.4,450.61
2016,4,27,15,0,554.0,225.0,4.8,14.0,617.0,634.91,511.72
2016,4,27,15,15,445.0,243.5,4.7,14.0,546.0,550.68,444.43
2016,4,27,15,30,336.0,262.0,4.6,14.0,475.0,467.72,378.15
2016,4,27,15,45,308.5,252.5,4.55,14.0,436.0,423.09,342.6
2016,4,27,16,0,281.0,243.0,4.5,14.0,397.0,380.52,308.1
2016,4,27,16,15,401.5,188.0,4.35,13.5,385.5,372.41,301.25
2016,4,27,16,30,522.0,133.0,4.2,13.0,374.0,344.74,276.18
2016,4,27,16,45,310.5,140.0,4.05,13.0,278.5,239.61,190.23
2016,4,27,17,0,99.0,147.0,3.9,13.0,183.0,161.09,128.43
2016,4,27,17,15,78.5,126.5,3.7,12.5,152.0,128.76,101.55
2016,4,27,17,30,58.0,106.0,3.5,12.0,121.0,101.23,78.72
2016,4,27,17,45,43.0,83.0,3.3,12.0,93.0,75.1,56.9
2016,4,27,18,0,28.0,60.0,3.1,12.0,65.0,51.46,37.41
2016,4,27,18,15,14.0,39.0,3.0,11.5,41.5,33.0,22.86
2016,4,27,18,30,0.0,18.0,2.9,11.0,18.0,15.86,4.24
2016,4,27,18,45,0.0,9.0,2.8,11.0,9.0,8.19,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,7.0,1.8,9.5,8.0,6.37,0.0
2016,4,28,5,30,75.0,14.0,2.1,10.0,16.0,12.73,0.0
2016,4,28,5,45,206.5,28.0,2.4,10.5,51.5,21.89,11.71
2016,4,28,6,0,338.0,42.0,2.7,11.0,87.0,33.68,23.95
2016,4,28,6,15,424.5,52.0,2.75,11.5,134.5,68.27,39.05
2016,4,28,6,30,511.0,62.0,2.8,12.0,182.0,117.61,72.34
2016,4,28,6,45,565.0,69.5,2.85,12.5,233.0,169.49,114.65
2016,4,28,7,0,619.0,77.0,2.9,13.0,284.0,227.76,165.28
2016,4,28,7,15,659.5,83.0,2.9,13.5,336.5,286.54,217.59
2016,4,28,7,30,700.0,89.0,2.9,14.0,389.0,349.38,272.67
2016,4,28,7,45,732.5,92.0,2.9,14.5,441.5,409.59,324.52
2016,4,28,8,0,765.0,95.0,2.9,15.0,494.0,472.87,377.19
2016,4,28,8,15,787.0,98.5,2.9,15.5,543.5,531.99,424.96
2016,4,28,8,30,809.0,102.0,2.9,16.0,593.0,591.63,471.48
2016,4,28,8,45,827.5,104.0,2.9,17.0,638.5,647.67,512.85
2016,4,28,9,0,846.0,106.0,2.9,18.0,684.0,703.18,552.37
2016,4,28,9,15,858.5,108.5,2.9,18.0,724.5,749.6,585.36
2016,4,28,9,30,871.0,111.0,2.9,18.0,765.0,797.99,618.37
2016,4,28,9,45,891.0,107.0,2.95,18.5,802.5,844.06,648.41
2016,4,28,10,0,911.0,103.0,3.0,19.0,840.0,888.39,676.85
2016,4,28,10,15,918.0,104.0,3.05,19.5,868.5,924.3,699.2
2016,4,28,10,30,925.0,105.0,3.1,20.0,897.0,957.16,719.36
2016,4,28,10,45,927.5,107.5,3.15,20.5,917.5,984.11,735.45
2016,4,28,11,0,930.0,110.0,3.2,21.0,938.0,1007.48,749.16
2016,4,28,11,15,933.0,110.5,3.25,21.0,951.5,1025.63,760.9
2016,4,28,11,30,936.0,111.0,3.3,21.0,965.0,1040.04,770.31
2016,4,28,11,45,935.5,112.5,3.35,21.5,970.0,1048.19,774.23
2016,4,28,12,0,935.0,114.0,3.4,22.0,975.0,1052.44,775.76
2016,4,28,12,15,935.0,114.0,3.5,22.0,972.5,1051.78,776.11
2016,4,28,12,30,935.0,114.0,3.6,22.0,970.0,1047.22,774.05
2016,4,28,12,45,935.0,112.0,3.7,22.0,960.5,1036.77,768.2
2016,4,28,13,0,935.0,110.0,3.8,22.0,951.0,1022.45,759.89
2016,4,28,13,15,931.5,109.0,3.85,22.0,933.0,1002.02,747.22
2016,4,28,13,30,928.0,108.0,3.9,22.0,915.0,977.97,732.17
2016,4,28,13,45,921.0,108.0,3.95,22.0,889.5,948.29,713.29
2016,4,28,14,0,914.0,108.0,4.0,22.0,864.0,915.43,692.18
2016,4,28,14,15,906.0,106.5,4.0,21.5,831.5,877.24,668.29
2016,4,28,14,30,898.0,105.0,4.0,21.0,799.0,836.32,642.23
2016,4,28,14,45,885.5,104.0,4.05,21.0,760.0,789.97,610.98
2016,4,28,15,0,873.0,103.0,4.1,21.0,721.0,741.71,577.97
2016,4,28,15,15,858.5,100.5,4.1,20.5,677.5,688.97,540.65
2016,4,28,15,30,844.0,98.0,4.1,20.0,634.0,637.61,502.58
2016,4,28,15,45,820.0,97.0,4.1,19.5,585.0,578.21,457.21
2016,4,28,16,0,796.0,96.0,4.1,19.0,536.0,519.23,410.7
2016,4,28,16,15,771.0,92.0,4.05,18.0,484.5,457.58,361.21
2016,4,28,16,30,746.0,88.0,4.0,17.0,433.0,397.19,310.87
2016,4,28,16,45,702.5,85.0,3.95,16.5,379.0,331.52,254.46
2016,4,28,17,0,659.0,82.0,3.9,16.0,325.0,271.05,201.28
2016,4,28,17,15,609.5,75.5,3.75,15.0,273.0,210.4,148.39
2016,4,28,17,30,560.0,69.0,3.6,14.0,221.0,155.35,101.48
2016,4,28,17,45,470.5,61.5,3.5,13.5,170.0,101.3,60.68
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,58.56,35.25
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,31.0,21.11
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,20.39,7.86
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,82.0,35.5,2.45,11.0,47.0,28.29,17.2
2016,4,29,6,0,164.0,58.0,2.5,11.0,81.0,45.19,34.11
2016,4,29,6,15,244.0,76.0,2.55,11.0,126.0,76.55,51.95
2016,4,29,6,30,324.0,94.0,2.6,11.0,171.0,120.62,83.47
2016,4,29,6,45,393.0,105.5,2.65,11.5,221.5,167.44,120.67
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,222.6,166.96
2016,4,29,7,15,507.0,126.5,2.7,12.0,323.5,276.65,214.3
2016,4,29,7,30,552.0,136.0,2.7,12.0,375.0,335.49,265.41
2016,4,29,7,45,591.0,141.5,2.75,12.5,426.0,395.92,316.59
2016,4,29,8,0,630.0,147.0,2.8,13.0,477.0,456.64,366.78
2016,4,29,8,15,655.5,152.5,2.8,13.0,525.0,513.08,412.94
2016,4,29,8,30,681.0,158.0,2.8,13.0,573.0,570.7,458.78
2016,4,29,8,45,703.0,161.5,2.85,13.5,617.5,624.99,500.21
2016,4,29,9,0,725.0,165.0,2.9,14.0,662.0,679.41,540.63
2016,4,29,9,15,739.5,168.5,2.9,14.0,701.5,728.11,576.59
2016,4,29,9,30,754.0,172.0,2.9,14.0,741.0,775.65,610.99
2016,4,29,9,45,789.0,161.0,2.95,14.5,780.0,820.35,641.4
2016,4,29,10,0,824.0,150.0,3.0,15.0,819.0,867.98,672.88
2016,4,29,10,15,831.5,151.5,3.0,15.0,846.0,902.87,695.98
2016,4,29,10,30,839.0,153.0,3.0,15.0,873.0,935.0,717.13
2016,4,29,10,45,846.0,153.0,3.0,15.5,894.0,962.19,733.45
2016,4,29,11,0,853.0,153.0,3.0,16.0,915.0,986.22,747.57
2016,4,29,11,15,856.5,154.0,3.15,16.5,928.0,1004.58,759.13
2016,4,29,11,30,860.0,155.0,3.3,17.0,941.0,1019.42,768.4
2016,4,29,11,45,860.0,156.5,3.5,17.5,946.0,1027.7,773.74
2016,4,29,12,0,860.0,158.0,3.7,18.0,951.0,1032.29,776.69
2016,4,29,12,15,860.0,158.0,3.8,18.0,949.5,1031.62,776.95
2016,4,29,12,30,860.0,158.0,3.9,18.0,948.0,1027.25,774.85
2016,4,29,12,45,863.5,154.0,4.05,18.0,939.5,1006.72,762.22
2016,4,29,13,0,867.0,150.0,4.2,18.0,931.0,994.9,755.63
2016,4,29,13,15,863.5,148.5,4.2,17.5,913.5,975.18,744.1
2016,4,29,13,30,860.0,147.0,4.2,17.0,896.0,962.0,737.17
2016,4,29,13,45,851.0,147.5,4.25,17.0,871.0,932.06,717.44
2016,4,29,14,0,842.0,148.0,4.3,17.0,846.0,899.23,695.66
2016,4,29,14,15,833.0,145.5,4.3,17.0,814.0,860.73,669.55
2016,4,29,14,30,824.0,143.0,4.3,17.0,782.0,819.79,641.54
2016,4,29,14,45,810.0,141.0,4.35,17.0,743.0,773.31,609.55
2016,4,29,15,0,796.0,139.0,4.4,17.0,704.0,725.27,574.85
2016,4,29,15,15,779.5,135.5,4.35,16.5,661.0,672.78,536.19
2016,4,29,15,30,763.0,132.0,4.3,16.0,618.0,620.36,496.55
2016,4,29,15,45,735.0,130.0,4.25,16.0,569.0,561.13,449.63
2016,4,29,16,0,707.0,128.0,4.2,16.0,520.0,502.93,402.39
2016,4,29,16,15,678.5,122.5,4.1,15.5,470.0,442.52,352.87
2016,4,29,16,30,650.0,117.0,4.0,15.0,420.0,383.96,303.44
2016,4,29,16,45,611.5,110.5,3.95,15.0,368.0,323.17,250.69
2016,4,29,17,0,573.0,104.0,3.9,15.0,316.0,266.1,200.3
2016,4,29,17,15,519.5,95.0,3.7,14.5,264.5,207.41,149.5
2016,4,29,17,30,466.0,86.0,3.5,14.0,213.0,152.61,103.28
2016,4,29,17,45,389.5,74.5,3.3,13.5,165.0,102.26,64.94
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,61.39,39.26
2016,4,29,18,15,209.5,46.0,2.95,12.5,77.0,35.52,25.08
2016,4,29,18,30,106.0,29.0,2.8,12.0,37.0,23.36,10.63
2016,4,29,18,45,53.0,14.5,2.7,11.5,18.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,8.0,2.4,10.5,10.0,7.28,0.0
2016,4,30,5,30,106.0,16.0,2.6,11.0,20.0,12.6,0.0
2016,4,30,5,45,229.5,30.5,2.8,12.0,57.0,23.82,13.83
2016,4,30,6,0,353.0,45.0,3.0,13.0,94.0,36.13,26.0
2016,4,30,6,15,437.5,55.0,3.25,13.5,142.5,72.07,41.39
2016,4,30,6,30,522.0,65.0,3.5,14.0,191.0,122.01,75.04
2016,4,30,6,45,579.5,72.0,3.75,14.5,243.5,174.74,117.72
2016,4,30,7,0,637.0,79.0,4.0,15.0,296.0,234.26,169.11
2016,4,30,7,15,676.5,85.0,4.15,15.5,349.5,293.74,222.02
2016,4,30,7,30,716.0,91.0,4.3,16.0,403.0,357.13,277.69
2016,4,30,7,45,745.5,95.0,4.5,16.5,455.5,417.86,330.38
2016,4,30,8,0,775.0,99.0,4.7,17.0,508.0,481.31,383.83
2016,4,30,8,15,796.0,103.0,4.7,17.5,557.5,540.81,432.29
2016,4,30,8,30,817.0,107.0,4.7,18.0,607.0,600.69,479.48
2016,4,30,8,45,833.5,109.5,4.7,18.5,652.5,656.23,521.95
2016,4,30,9,0,850.0,112.0,4.7,19.0,698.0,711.03,562.62
2016,4,30,9,15,862.0,114.5,4.7,19.0,738.0,761.48,599.51
2016,4,30,9,30,874.0,117.0,4.7,19.0,778.0,804.94,629.65
2016,4,30,9,45,890.5,114.5,4.75,19.5,814.5,849.67,659.47
2016,4,30,10,0,907.0,112.0,4.8,20.0,851.0,892.43,687.52
2016,4,30,10,15,913.5,113.5,4.8,20.0,878.5,928.13,711.39
2016,4,30,10,30,920.0,115.0,4.8,20.0,906.0,960.76,733.04
2016,4,30,10,45,924.5,115.5,4.8,20.5,926.5,987.29,748.95
2016,4,30,11,0,929.0,116.0,4.8,21.0,947.0,1010.35,762.46
2016,4,30,11,15,931.0,116.5,4.75,21.0,959.5,1027.4,772.97
2016,4,30,11,30,933.0,117.0,4.7,21.0,972.0,1040.7,781.03
2016,4,30,11,45,934.0,116.5,4.7,21.5,977.0,1048.2,784.2
2016,4,30,12,0,935.0,116.0,4.7,22.0,982.0,1051.84,784.92
2016,4,30,12,15,934.0,116.0,4.65,22.0,978.5,1050.13,783.3
2016,4,30,12,30,933.0,116.0,4.6,22.0,975.0,1044.55,779.25
2016,4,30,12,45,930.5,115.5,4.55,22.0,964.0,1033.16,771.46
2016,4,30,13,0,928.0,115.0,4.5,22.0,953.0,1018.0,761.29
2016,4,30,13,15,923.5,114.0,4.45,22.0,934.5,996.75,747.13
2016,4,30,13,30,919.0,113.0,4.4,22.0,916.0,971.97,730.89
2016,4,30,13,45,914.5,111.0,4.35,22.5,890.5,942.77,710.23
2016,4,30,14,0,910.0,109.0,4.3,23.0,865.0,910.31,687.42
2016,4,30,14,15,901.5,107.5,4.2,23.0,832.5,871.89,661.56
2016,4,30,14,30,893.0,106.0,4.1,23.0,800.0,830.81,633.76
2016,4,30,14,45,883.0,103.5,4.05,23.0,761.5,785.14,602.75
2016,4,30,15,0,873.0,101.0,4.0,23.0,723.0,737.39,569.96
2016,4,30,15,15,859.0,98.5,3.9,23.0,679.0,685.11,531.88
2016,4,30,15,30,845.0,96.0,3.8,23.0,635.0,634.0,493.17
2016,4,30,15,45,829.0,92.0,3.7,23.0,588.0,576.28,448.64
2016,4,30,16,0,813.0,88.0,3.6,23.0,541.0,518.19,402.6
2016,4,30,16,15,789.0,84.5,3.4,22.5,490.0,456.8,353.22
2016,4,30,16,30,765.0,81.0,3.2,22.0,439.0,396.52,303.16
2016,4,30,16,45,734.5,76.0,3.0,21.5,386.5,333.96,249.99
2016,4,30,17,0,704.0,71.0,2.8,21.0,334.0,273.95,197.77
2016,4,30,17,15,657.5,65.5,2.6,20.0,281.0,210.84,143.69
2016,4,30,17,30,611.0,60.0,2.4,19.0,228.0,154.52,96.46
2016,4,30,17,45,544.0,52.5,2.2,18.5,178.5,99.78,55.23
2016,4,30,18,0,477.0,45.0,2.0,18.0,129.0,53.31,28.25
2016,4,30,18,15,364.5,34.5,1.95,17.5,86.0,27.37,17.69
2016,4,30,18,30,252.0,24.0,1.9,17.0,43.0,19.43,8.18
2016,4,30,18,45,126.0,12.0,1.85,16.5,21.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,7.73,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,13.4,0.0
2016,5,1,5,45,267.5,29.0,0.3,13.5,61.0,23.31,13.64
2016,5,1,6,0,397.0,41.0,0.2,14.0,99.0,32.46,22.87
2016,5,1,6,15,478.5,49.5,0.3,14.5,147.0,69.74,37.91
2016,5,1,6,30,560.0,58.0,0.4,15.0,195.0,120.5,71.5
2016,5,1,6,45,613.0,64.5,0.5,15.5,247.0,174.2,114.44
2016,5,1,7,0,666.0,71.0,0.6,16.0,299.0,234.06,165.22
2016,5,1,7,15,703.0,75.5,0.65,17.0,352.0,294.52,217.07
2016,5,1,7,30,740.0,80.0,0.7,18.0,405.0,356.67,269.21
2016,5,1,7,45,767.0,84.0,0.8,19.0,457.0,417.23,318.88
2016,5,1,8,0,794.0,88.0,0.9,20.0,509.0,479.48,367.98
2016,5,1,8,15,814.0,91.0,0.85,20.5,558.0,538.28,412.45
2016,5,1,8,30,834.0,94.0,0.8,21.0,607.0,597.3,455.18
2016,5,1,8,45,849.0,97.0,0.8,22.0,652.0,650.43,491.64
2016,5,1,9,0,864.0,100.0,0.8,23.0,697.0,704.56,527.3
2016,5,1,9,15,875.5,102.0,0.75,23.0,737.0,753.9,558.7
2016,5,1,9,30,887.0,104.0,0.7,23.0,777.0,801.45,587.61
2016,5,1,9,45,893.5,106.5,0.7,23.5,810.5,843.36,611.96
2016,5,1,10,0,900.0,109.0,0.7,24.0,844.0,882.62,634.29
2016,5,1,10,15,906.0,110.5,0.8,24.0,871.5,917.58,656.76
2016,5,1,10,30,912.0,112.0,0.9,24.0,899.0,949.48,677.33
2016,5,1,10,45,915.0,113.5,1.0,24.5,919.0,975.36,692.84
2016,5,1,11,0,918.0,115.0,1.1,25.0,939.0,997.74,706.24
2016,5,1,11,15,920.5,116.0,1.25,25.0,951.5,1015.55,719.13
2016,5,1,11,30,923.0,117.0,1.4,25.0,964.0,1029.66,729.82
2016,5,1,11,45,922.0,118.0,1.55,25.5,968.5,1036.57,734.67
2016,5,1,12,0,921.0,119.0,1.7,26.0,973.0,1039.66,737.21
2016,5,1,12,15,920.0,119.0,1.8,26.0,970.5,1037.93,737.55
2016,5,1,12,30,919.0,119.0,1.9,26.0,968.0,1032.4,735.63
2016,5,1,12,45,916.0,119.0,2.05,26.0,957.0,1021.14,730.79
2016,5,1,13,0,913.0,119.0,2.2,26.0,946.0,1006.19,723.59
2016,5,1,13,15,909.0,118.0,2.3,26.0,927.5,985.69,712.23
2016,5,1,13,30,905.0,117.0,2.4,26.0,909.0,961.69,698.59
2016,5,1,13,45,896.5,117.5,2.55,26.0,883.0,931.77,681.41
2016,5,1,14,0,888.0,118.0,2.7,26.0,857.0,898.87,662.02
2016,5,1,14,15,880.0,116.0,2.75,25.5,825.0,861.11,639.62
2016,5,1,14,30,872.0,114.0,2.8,25.0,793.0,820.73,615.12
2016,5,1,14,45,858.0,113.5,2.85,25.0,754.5,774.85,585.26
2016,5,1,15,0,844.0,113.0,2.9,25.0,716.0,731.45,556.61
2016,5,1,15,15,829.5,110.0,2.9,24.5,672.5,678.93,520.03
2016,5,1,15,30,815.0,107.0,2.9,24.0,629.0,625.36,481.6
2016,5,1,15,45,791.5,105.5,2.95,23.5,581.0,567.34,438.72
2016,5,1,16,0,768.0,104.0,3.0,23.0,533.0,509.75,394.66
2016,5,1,16,15,742.0,99.5,2.9,22.5,482.5,448.87,346.28
2016,5,1,16,30,716.0,95.0,2.8,22.0,432.0,388.28,296.61
2016,5,1,16,45,675.0,91.0,2.75,21.5,379.0,325.56,244.15
2016,5,1,17,0,634.0,87.0,2.7,21.0,326.0,266.69,193.79
2016,5,1,17,15,584.5,80.0,2.45,20.0,274.0,207.33,143.44
2016,5,1,17,30,535.0,73.0,2.2,19.0,222.0,153.59,98.92
2016,5,1,17,45,457.0,64.0,1.95,18.5,172.5,101.15,59.97
2016,5,1,18,0,379.0,55.0,1.7,18.0,123.0,58.53,34.8
2016,5,1,18,15,273.0,41.5,1.6,17.0,82.0,32.06,21.79
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.9,10.51
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,1.05,10.5,11.0,8.19,0.0
2016,5,2,5,30,75.0,18.0,1.2,11.0,22.0,14.81,0.0
2016,5,2,5,45,186.5,34.0,1.35,12.0,58.5,26.42,16.47
2016,5,2,6,0,298.0,50.0,1.5,13.0,95.0,38.38,28.11
2016,5,2,6,15,379.0,62.0,1.5,13.5,141.5,73.34,44.27
2016,5,2,6,30,460.0,74.0,1.5,14.0,188.0,122.74,78.26
2016,5,2,6,45,513.0,83.0,1.55,14.5,238.0,172.53,118.28
2016,5,2,7,0,566.0,92.0,1.6,15.0,288.0,228.66,165.95
2016,5,2,7,15,606.5,99.0,1.5,15.5,340.0,285.08,214.73
2016,5,2,7,30,647.0,106.0,1.4,16.0,392.0,345.63,266.05
2016,5,2,7,45,674.5,112.0,1.35,16.5,442.0,403.46,314.11
2016,5,2,8,0,702.0,118.0,1.3,17.0,492.0,463.21,361.95
2016,5,2,8,15,724.5,122.5,1.25,17.5,540.0,520.4,406.09
2016,5,2,8,30,747.0,127.0,1.2,18.0,588.0,578.3,449.05
2016,5,2,8,45,763.5,131.0,1.2,19.0,632.0,631.45,486.45
2016,5,2,9,0,780.0,135.0,1.2,20.0,676.0,684.43,522.33
2016,5,2,9,15,793.0,138.0,1.2,20.5,715.0,733.01,554.96
2016,5,2,9,30,806.0,141.0,1.2,21.0,754.0,780.15,584.95
2016,5,2,9,45,828.0,136.0,1.25,21.5,790.5,824.9,612.85
2016,5,2,10,0,850.0,131.0,1.3,22.0,827.0,860.96,634.66
2016,5,2,10,15,857.0,132.5,1.25,22.5,854.5,895.2,653.79
2016,5,2,10,30,864.0,134.0,1.2,23.0,882.0,926.6,670.78
2016,5,2,10,45,867.0,136.0,1.15,23.5,901.5,951.75,683.57
2016,5,2,11,0,870.0,138.0,1.1,24.0,921.0,973.59,694.21
2016,5,2,11,15,873.0,139.0,1.1,24.5,933.5,991.05,702.97
2016,5,2,11,30,876.0,140.0,1.1,25.0,946.0,1005.03,709.66
2016,5,2,11,45,873.0,142.5,1.1,25.5,950.0,1010.99,711.54
2016,5,2,12,0,870.0,145.0,1.1,26.0,954.0,1013.31,711.39
2016,5,2,12,15,869.0,145.0,1.2,26.0,951.0,1011.61,712.14
2016,5,2,12,30,868.0,145.0,1.3,26.0,948.0,1006.32,710.76
2016,5,2,12,45,861.0,147.0,1.4,26.0,936.0,993.54,704.77
2016,5,2,13,0,854.0,149.0,1.5,26.0,924.0,977.37,696.71
2016,5,2,13,15,849.0,148.0,1.6,25.5,905.5,956.96,687.25
2016,5,2,13,30,844.0,147.0,1.7,25.0,887.0,943.1,681.87
2016,5,2,13,45,701.5,219.5,1.85,25.0,823.0,870.94,637.58
2016,5,2,14,0,559.0,292.0,2.0,25.0,759.0,792.43,584.16
2016,5,2,14,15,680.0,218.5,2.1,24.5,764.5,805.14,599.02
2016,5,2,14,30,801.0,145.0,2.2,24.0,770.0,799.63,599.33
2016,5,2,14,45,779.5,146.0,2.35,24.0,730.5,751.44,568.3
2016,5,2,15,0,758.0,147.0,2.5,24.0,691.0,704.18,535.99
2016,5,2,15,15,741.0,143.5,2.55,23.5,648.5,652.78,500.45
2016,5,2,15,30,724.0,140.0,2.6,23.0,606.0,600.79,463.37
2016,5,2,15,45,617.5,158.0,2.7,22.5,534.0,517.94,401.71
2016,5,2,16,0,511.0,176.0,2.8,22.0,462.0,440.16,342.55
2016,5,2,16,15,411.5,178.5,2.8,21.0,395.5,364.99,284.76
2016,5,2,16,30,312.0,181.0,2.8,20.0,329.0,295.89,230.86
2016,5,2,16,45,270.0,163.5,2.85,19.5,281.0,244.48,189.44
2016,5,2,17,0,228.0,146.0,2.9,19.0,233.0,197.85,151.46
2016,5,2,17,15,192.0,130.0,2.85,18.0,195.5,158.83,119.75
2016,5,2,17,30,156.0,114.0,2.8,17.0,158.0,123.6,91.51
2016,5,2,17,45,123.5,92.0,2.75,16.5,122.5,89.66,64.81
2016,5,2,18,0,91.0,70.0,2.7,16.0,87.0,60.26,42.94
2016,5,2,18,15,52.5,48.5,2.55,15.5,57.5,39.27,28.17
2016,5,2,18,30,14.0,27.0,2.4,15.0,28.0,23.2,11.96
2016,5,2,18,45,7.0,13.5,2.25,14.5,14.0,12.28,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
