Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,12.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,0.6,12.0,12.0,10.55,0.0
2016,5,3,5,45,6.0,31.5,0.65,12.5,32.5,27.31,17.4
2016,5,3,6,0,12.0,51.0,0.7,13.0,53.0,43.37,32.57
2016,5,3,6,15,27.0,73.5,0.6,13.0,79.5,63.52,47.7
2016,5,3,6,30,42.0,96.0,0.5,13.0,106.0,87.19,67.09
2016,5,3,6,45,58.0,116.5,0.45,13.5,134.5,111.75,87.04
2016,5,3,7,0,74.0,137.0,0.4,14.0,163.0,138.5,108.77
2016,5,3,7,15,112.5,161.5,0.4,14.5,208.0,179.93,141.78
2016,5,3,7,30,151.0,186.0,0.4,15.0,253.0,224.82,177.31
2016,5,3,7,45,121.5,208.0,0.45,15.5,266.0,242.96,192.0
2016,5,3,8,0,92.0,230.0,0.5,16.0,279.0,253.25,199.9
2016,5,3,8,15,95.0,253.0,0.6,16.5,308.0,282.38,222.24
2016,5,3,8,30,98.0,276.0,0.7,17.0,337.0,311.81,244.3
2016,5,3,8,45,149.5,299.5,0.85,17.5,400.0,379.91,296.1
2016,5,3,9,0,201.0,323.0,1.0,18.0,463.0,446.8,345.85
2016,5,3,9,15,267.5,329.5,1.05,18.5,527.5,521.09,399.91
2016,5,3,9,30,334.0,336.0,1.1,19.0,592.0,592.43,450.65
2016,5,3,9,45,286.5,365.0,1.2,19.5,591.0,597.06,451.47
2016,5,3,10,0,239.0,394.0,1.3,20.0,590.0,586.99,442.52
2016,5,3,10,15,159.0,401.5,1.25,20.5,534.0,533.11,400.97
2016,5,3,10,30,79.0,409.0,1.2,21.0,478.0,462.0,347.04
2016,5,3,10,45,109.0,429.5,1.2,21.5,526.5,513.01,383.72
2016,5,3,11,0,139.0,450.0,1.2,22.0,575.0,577.7,428.16
2016,5,3,11,15,464.5,320.0,1.15,22.0,746.5,790.53,581.06
2016,5,3,11,30,790.0,190.0,1.1,22.0,918.0,980.75,705.47
2016,5,3,11,45,527.5,324.0,1.1,22.0,811.5,867.06,626.2
2016,5,3,12,0,265.0,458.0,1.1,22.0,705.0,731.3,530.64
2016,5,3,12,15,319.0,437.0,1.1,22.0,733.5,763.2,554.97
2016,5,3,12,30,373.0,416.0,1.1,22.0,762.0,793.06,575.96
2016,5,3,12,45,439.0,387.5,1.1,22.0,790.5,835.49,605.17
2016,5,3,13,0,505.0,359.0,1.1,22.0,819.0,864.18,625.27
2016,5,3,13,15,473.5,357.5,1.2,22.0,781.5,822.6,598.99
2016,5,3,13,30,442.0,356.0,1.3,22.0,744.0,780.02,572.32
2016,5,3,13,45,463.0,336.5,1.4,22.0,733.0,766.74,566.09
2016,5,3,14,0,484.0,317.0,1.5,22.0,722.0,750.4,557.29
2016,5,3,14,15,423.5,328.0,1.6,21.5,672.5,691.89,518.38
2016,5,3,14,30,363.0,339.0,1.7,21.0,623.0,627.43,474.74
2016,5,3,14,45,287.5,337.0,1.8,21.0,555.5,551.51,420.62
2016,5,3,15,0,212.0,335.0,1.9,21.0,488.0,472.57,363.08
2016,5,3,15,15,163.5,313.5,2.0,20.5,427.5,407.89,316.04
2016,5,3,15,30,115.0,292.0,2.1,20.0,367.0,347.45,271.0
2016,5,3,15,45,98.5,267.0,2.25,20.0,327.5,301.04,235.93
2016,5,3,16,0,82.0,242.0,2.4,20.0,288.0,262.81,206.55
2016,5,3,16,15,163.5,217.5,2.45,19.5,298.5,276.32,217.81
2016,5,3,16,30,245.0,193.0,2.5,19.0,309.0,279.12,219.09
2016,5,3,16,45,281.0,164.5,2.55,18.5,283.0,248.78,193.21
2016,5,3,17,0,317.0,136.0,2.6,18.0,257.0,214.18,162.63
2016,5,3,17,15,265.0,125.0,2.5,17.5,215.5,170.65,126.82
2016,5,3,17,30,213.0,114.0,2.4,17.0,174.0,133.14,96.87
2016,5,3,17,45,178.0,92.5,2.3,16.5,136.0,95.09,67.07
2016,5,3,18,0,143.0,71.0,2.2,16.0,98.0,61.8,43.13
2016,5,3,18,15,92.0,50.0,2.0,15.5,65.5,40.48,29.28
2016,5,3,18,30,41.0,29.0,1.8,15.0,33.0,24.2,13.1
2016,5,3,18,45,20.5,14.5,1.6,14.5,16.5,13.19,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,5,4,5,45,26.5,36.5,2.1,12.5,40.5,30.86,20.5
2016,5,4,6,0,53.0,58.0,2.2,13.0,66.0,46.51,35.31
2016,5,4,6,15,80.5,81.0,2.2,13.0,99.0,71.74,52.87
2016,5,4,6,30,108.0,104.0,2.2,13.0,132.0,101.66,76.48
2016,5,4,6,45,147.0,121.0,2.2,13.5,167.5,132.73,101.16
2016,5,4,7,0,186.0,138.0,2.2,14.0,203.0,168.57,130.48
2016,5,4,7,15,181.5,162.0,2.15,14.0,234.0,201.65,159.24
2016,5,4,7,30,177.0,186.0,2.1,14.0,265.0,234.27,187.05
2016,5,4,7,45,246.5,200.5,2.1,14.5,325.0,293.27,234.46
2016,5,4,8,0,316.0,215.0,2.1,15.0,385.0,356.86,285.03
2016,5,4,8,15,338.0,232.5,2.0,15.0,429.5,404.74,322.84
2016,5,4,8,30,360.0,250.0,1.9,15.0,474.0,454.32,361.13
2016,5,4,8,45,294.0,285.5,1.8,15.5,477.5,465.92,367.86
2016,5,4,9,0,228.0,321.0,1.7,16.0,481.0,463.03,363.25
2016,5,4,9,15,238.5,339.5,1.6,16.0,515.0,500.47,390.58
2016,5,4,9,30,249.0,358.0,1.5,16.0,549.0,547.16,423.71
2016,5,4,9,45,281.5,367.5,1.4,16.5,592.5,594.71,456.52
2016,5,4,10,0,314.0,377.0,1.3,17.0,636.0,643.57,489.38
2016,5,4,10,15,308.0,393.0,1.3,17.0,654.0,665.9,503.8
2016,5,4,10,30,302.0,409.0,1.3,17.0,672.0,686.68,517.29
2016,5,4,10,45,281.0,425.0,1.3,17.5,674.0,691.97,518.67
2016,5,4,11,0,260.0,441.0,1.3,18.0,676.0,695.09,518.73
2016,5,4,11,15,255.5,449.0,1.4,18.0,682.5,704.18,525.35
2016,5,4,11,30,251.0,457.0,1.5,18.0,689.0,711.8,530.93
2016,5,4,11,45,289.0,452.0,1.65,18.5,721.0,746.74,555.97
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,780.49,579.76
2016,5,4,12,15,293.5,452.0,1.85,19.5,726.0,752.1,558.57
2016,5,4,12,30,260.0,457.0,1.9,20.0,699.0,722.28,536.91
2016,5,4,12,45,305.0,439.0,2.0,20.5,719.5,744.75,553.83
2016,5,4,13,0,350.0,421.0,2.1,21.0,740.0,764.68,568.47
2016,5,4,13,15,389.5,391.5,2.15,21.0,740.0,764.98,570.56
2016,5,4,13,30,429.0,362.0,2.2,21.0,740.0,772.67,577.67
2016,5,4,13,45,381.5,371.5,2.3,21.0,700.5,716.55,538.91
2016,5,4,14,0,334.0,381.0,2.4,21.0,661.0,671.78,507.72
2016,5,4,14,15,329.0,366.5,2.5,21.0,633.5,640.35,486.75
2016,5,4,14,30,324.0,352.0,2.6,21.0,606.0,608.08,464.74
2016,5,4,14,45,371.5,318.5,2.75,21.0,596.5,596.52,458.8
2016,5,4,15,0,419.0,285.0,2.9,21.0,587.0,588.04,454.42
2016,5,4,15,15,386.0,275.0,2.95,20.5,540.0,527.07,410.29
2016,5,4,15,30,353.0,265.0,3.0,20.0,493.0,476.01,372.72
2016,5,4,15,45,312.0,251.0,3.05,20.0,442.0,418.95,329.07
2016,5,4,16,0,271.0,237.0,3.1,20.0,391.0,365.45,287.48
2016,5,4,16,15,292.5,210.0,3.15,19.0,362.0,332.84,262.55
2016,5,4,16,30,314.0,183.0,3.2,18.0,333.0,297.57,234.21
2016,5,4,16,45,333.5,157.5,3.3,17.5,300.0,260.29,202.54
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,222.89,169.55
2016,5,4,17,15,293.0,123.5,3.3,16.5,224.5,175.36,130.28
2016,5,4,17,30,233.0,115.0,3.2,16.0,182.0,136.98,99.66
2016,5,4,17,45,193.5,94.5,3.15,15.5,142.0,98.05,69.24
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,64.35,45.25
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,42.29,31.02
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,25.72,14.68
2016,5,4,18,45,23.0,15.5,2.55,13.5,17.5,13.22,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,10.0,1.4,12.0,10.0,9.1,0.0
2016,5,5,5,30,3.0,20.0,1.6,12.0,20.0,17.47,2.3
2016,5,5,5,45,59.5,40.0,1.85,12.5,49.5,32.73,22.24
2016,5,5,6,0,116.0,60.0,2.1,13.0,79.0,48.14,36.79
2016,5,5,6,15,155.0,81.0,2.15,13.5,115.5,75.66,53.61
2016,5,5,6,30,194.0,102.0,2.2,14.0,152.0,110.82,80.1
2016,5,5,6,45,242.0,115.0,2.3,14.5,192.0,146.15,107.98
2016,5,5,7,0,290.0,128.0,2.4,15.0,232.0,187.17,141.79
2016,5,5,7,15,145.0,133.0,2.4,15.0,185.0,165.0,129.49
2016,5,5,7,30,0.0,138.0,2.4,15.0,138.0,121.82,96.95
2016,5,5,7,45,26.0,179.0,2.45,15.5,193.0,172.06,137.67
2016,5,5,8,0,52.0,220.0,2.5,16.0,248.0,224.34,179.36
2016,5,5,8,15,43.5,233.0,2.5,16.0,258.5,235.68,187.97
2016,5,5,8,30,35.0,246.0,2.5,16.0,269.0,246.02,195.7
2016,5,5,8,45,108.5,286.5,2.55,16.5,362.0,340.59,270.38
2016,5,5,9,0,182.0,327.0,2.6,17.0,455.0,436.56,344.04
2016,5,5,9,15,104.5,311.0,2.6,17.0,385.0,374.48,294.45
2016,5,5,9,30,27.0,295.0,2.6,17.0,315.0,296.05,231.9
2016,5,5,9,45,24.0,297.0,2.6,17.5,316.0,288.66,225.57
2016,5,5,10,0,21.0,299.0,2.6,18.0,317.0,289.1,225.09
2016,5,5,10,15,165.5,353.5,2.6,18.0,497.5,490.51,381.48
2016,5,5,10,30,310.0,408.0,2.6,18.0,678.0,692.08,529.12
2016,5,5,10,45,160.0,316.0,2.6,18.5,455.5,459.16,355.26
2016,5,5,11,0,10.0,224.0,2.6,19.0,233.0,211.93,163.12
2016,5,5,11,15,72.5,344.5,2.6,19.0,412.0,397.6,307.52
2016,5,5,11,30,135.0,465.0,2.6,19.0,591.0,593.12,450.73
2016,5,5,11,45,124.0,465.5,2.6,19.5,581.5,584.38,441.9
2016,5,5,12,0,113.0,466.0,2.6,20.0,572.0,574.69,433.77
2016,5,5,12,15,66.0,393.5,2.6,20.0,455.5,442.0,336.72
2016,5,5,12,30,19.0,321.0,2.6,20.0,339.0,311.9,238.87
2016,5,5,12,45,155.5,380.0,2.65,20.0,522.5,527.17,403.9
2016,5,5,13,0,292.0,439.0,2.7,20.0,706.0,726.07,547.48
2016,5,5,13,15,149.5,314.5,2.7,19.5,451.0,450.15,346.91
2016,5,5,13,30,7.0,190.0,2.7,19.0,196.0,177.4,136.35
2016,5,5,13,45,7.0,198.0,2.7,19.0,204.0,184.42,142.56
2016,5,5,14,0,7.0,206.0,2.7,19.0,212.0,191.41,148.2
2016,5,5,14,15,6.5,198.5,2.65,18.5,204.0,183.74,142.6
2016,5,5,14,30,6.0,191.0,2.6,18.0,196.0,176.09,137.04
2016,5,5,14,45,5.0,189.5,2.6,18.0,193.5,173.58,135.27
2016,5,5,15,0,4.0,188.0,2.6,18.0,191.0,171.12,133.56
2016,5,5,15,15,2.0,140.0,2.6,17.5,141.5,126.03,97.82
2016,5,5,15,30,0.0,92.0,2.6,17.0,92.0,81.59,61.99
2016,5,5,15,45,0.0,59.0,2.65,17.0,59.0,52.21,37.93
2016,5,5,16,0,0.0,26.0,2.7,17.0,26.0,22.95,13.63
2016,5,5,16,15,0.0,53.5,2.6,17.0,53.5,47.28,34.11
2016,5,5,16,30,0.0,81.0,2.5,17.0,81.0,71.69,54.65
2016,5,5,16,45,0.0,69.5,2.45,17.0,69.5,61.45,46.24
2016,5,5,17,0,0.0,58.0,2.4,17.0,58.0,51.22,37.78
2016,5,5,17,15,0.0,49.0,2.15,16.5,49.0,43.23,31.19
2016,5,5,17,30,0.0,40.0,1.9,16.0,40.0,35.26,24.48
2016,5,5,17,45,0.0,31.5,1.65,15.5,31.5,27.74,18.05
2016,5,5,18,0,0.0,23.0,1.4,15.0,23.0,20.23,11.54
2016,5,5,18,15,0.0,15.5,1.25,14.5,15.5,13.62,6.23
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.02,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.5,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.35,11.0,7.0,6.37,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.32,0.96
2016,5,6,5,45,0.0,33.0,1.65,11.5,33.0,28.68,19.0
2016,5,6,6,0,0.0,52.0,1.8,12.0,52.0,44.36,33.68
2016,5,6,6,15,9.5,73.0,1.75,12.0,76.0,62.94,48.04
2016,5,6,6,30,19.0,94.0,1.7,12.0,100.0,83.18,65.08
2016,5,6,6,45,30.0,114.5,1.7,12.5,125.0,104.82,82.96
2016,5,6,7,0,41.0,135.0,1.7,13.0,150.0,128.43,102.37
2016,5,6,7,15,20.5,83.0,1.7,13.0,90.5,80.55,62.73
2016,5,6,7,30,0.0,31.0,1.7,13.0,31.0,27.33,17.83
2016,5,6,7,45,3.5,103.5,1.7,13.5,105.5,93.14,73.37
2016,5,6,8,0,7.0,176.0,1.7,14.0,180.0,159.67,127.85
2016,5,6,8,15,3.5,170.0,1.75,14.0,172.0,153.13,121.96
2016,5,6,8,30,0.0,164.0,1.8,14.0,164.0,146.07,115.83
2016,5,6,8,45,0.0,154.5,1.85,14.5,154.5,137.67,108.48
2016,5,6,9,0,0.0,145.0,1.9,15.0,145.0,129.23,101.17
2016,5,6,9,15,0.0,127.0,1.95,15.0,127.0,113.1,87.84
2016,5,6,9,30,0.0,109.0,2.0,15.0,109.0,96.98,74.55
2016,5,6,9,45,14.0,216.5,2.05,15.5,228.5,206.05,162.41
2016,5,6,10,0,28.0,324.0,2.1,16.0,348.0,328.11,256.87
2016,5,6,10,15,14.0,223.0,2.1,16.0,235.0,213.29,166.73
2016,5,6,10,30,0.0,122.0,2.1,16.0,122.0,109.0,83.36
2016,5,6,10,45,0.0,77.0,2.15,16.5,77.0,68.54,50.55
2016,5,6,11,0,0.0,32.0,2.2,17.0,32.0,28.45,17.74
2016,5,6,11,15,5.5,138.0,2.15,17.0,143.5,129.02,99.42
2016,5,6,11,30,11.0,244.0,2.1,17.0,255.0,231.87,180.39
2016,5,6,11,45,10.0,227.5,2.1,17.5,238.0,215.75,167.13
2016,5,6,12,0,9.0,211.0,2.1,18.0,221.0,199.58,154.22
2016,5,6,12,15,15.5,275.0,2.05,18.0,290.5,265.36,205.37
2016,5,6,12,30,22.0,339.0,2.0,18.0,360.0,331.69,255.73
2016,5,6,12,45,15.5,277.5,2.0,18.0,292.5,267.31,206.44
2016,5,6,13,0,9.0,216.0,2.0,18.0,225.0,203.7,157.4
2016,5,6,13,15,8.0,207.5,1.95,17.5,215.5,194.65,150.85
2016,5,6,13,30,7.0,199.0,1.9,17.0,206.0,185.62,144.13
2016,5,6,13,45,3.5,156.0,1.85,17.0,159.5,142.91,110.33
2016,5,6,14,0,0.0,113.0,1.8,17.0,113.0,100.76,76.63
2016,5,6,14,15,0.0,119.5,1.8,16.5,119.5,106.55,81.64
2016,5,6,14,30,0.0,126.0,1.8,16.0,126.0,112.33,86.61
2016,5,6,14,45,6.0,179.0,1.8,16.0,183.5,164.74,129.19
2016,5,6,15,0,12.0,232.0,1.8,16.0,241.0,216.92,170.98
2016,5,6,15,15,6.0,149.5,1.7,16.0,154.0,137.24,107.31
2016,5,6,15,30,0.0,67.0,1.6,16.0,67.0,59.34,43.82
2016,5,6,15,45,0.5,115.5,1.55,16.0,116.0,102.81,79.95
2016,5,6,16,0,1.0,164.0,1.5,16.0,165.0,146.25,115.64
2016,5,6,16,15,0.5,141.0,1.35,16.0,141.5,125.2,98.67
2016,5,6,16,30,0.0,118.0,1.2,16.0,118.0,104.38,81.87
2016,5,6,16,45,0.0,106.5,1.1,16.0,106.5,94.04,73.59
2016,5,6,17,0,0.0,95.0,1.0,16.0,95.0,83.74,65.22
2016,5,6,17,15,0.0,80.0,0.85,15.5,80.0,70.46,54.34
2016,5,6,17,30,0.0,65.0,0.7,15.0,65.0,57.29,43.34
2016,5,6,17,45,0.0,51.5,0.55,15.0,51.5,45.48,33.22
2016,5,6,18,0,0.0,38.0,0.4,15.0,38.0,33.51,22.83
2016,5,6,18,15,0.0,26.0,0.45,14.5,26.0,22.9,14.38
2016,5,6,18,30,0.0,14.0,0.5,14.0,14.0,12.3,4.38
2016,5,6,18,45,0.0,7.0,0.55,13.5,7.0,6.14,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,10.5,6.5,5.91,0.0
2016,5,7,5,30,0.0,13.0,1.4,11.0,13.0,11.43,1.19
2016,5,7,5,45,0.0,29.5,1.65,12.0,29.5,25.99,16.75
2016,5,7,6,0,0.0,46.0,1.9,13.0,46.0,39.89,29.64
2016,5,7,6,15,0.0,66.5,1.95,13.0,66.5,57.33,43.43
2016,5,7,6,30,0.0,87.0,2.0,13.0,87.0,75.19,58.91
2016,5,7,6,45,7.5,107.0,2.1,13.5,110.0,94.33,74.77
2016,5,7,7,0,15.0,127.0,2.2,14.0,133.0,114.59,91.36
2016,5,7,7,15,8.5,136.5,2.25,14.0,140.0,122.51,98.03
2016,5,7,7,30,2.0,146.0,2.3,14.0,147.0,129.51,103.72
2016,5,7,7,45,114.0,189.5,2.35,14.5,251.5,222.33,178.63
2016,5,7,8,0,226.0,233.0,2.4,15.0,356.0,324.28,259.79
2016,5,7,8,15,239.0,254.5,2.4,15.0,395.5,370.49,296.19
2016,5,7,8,30,252.0,276.0,2.4,15.0,435.0,413.35,329.57
2016,5,7,8,45,151.0,287.0,2.4,15.5,384.5,367.57,292.08
2016,5,7,9,0,50.0,298.0,2.4,16.0,334.0,310.1,244.85
2016,5,7,9,15,75.0,330.0,2.35,16.5,387.0,362.1,284.78
2016,5,7,9,30,100.0,362.0,2.3,17.0,440.0,416.34,325.21
2016,5,7,9,45,50.0,252.5,2.3,17.5,291.5,275.42,215.62
2016,5,7,10,0,0.0,143.0,2.3,18.0,143.0,127.82,97.9
2016,5,7,10,15,4.5,179.5,2.25,18.0,183.5,165.06,127.78
2016,5,7,10,30,9.0,216.0,2.2,18.0,224.0,202.83,157.4
2016,5,7,10,45,13.5,265.0,2.2,18.5,277.5,252.67,195.65
2016,5,7,11,0,18.0,314.0,2.2,19.0,331.0,303.14,233.62
2016,5,7,11,15,24.0,343.0,2.15,19.0,365.5,348.87,267.91
2016,5,7,11,30,30.0,372.0,2.1,19.0,400.0,383.93,293.82
2016,5,7,11,45,20.5,307.0,2.05,19.5,326.5,300.06,230.0
2016,5,7,12,0,11.0,242.0,2.0,20.0,253.0,230.17,176.35
2016,5,7,12,15,9.0,215.0,1.95,20.0,224.0,203.21,155.72
2016,5,7,12,30,7.0,188.0,1.9,20.0,195.0,176.32,134.88
2016,5,7,12,45,23.0,289.0,1.9,20.0,311.0,295.51,227.04
2016,5,7,13,0,39.0,390.0,1.9,20.0,427.0,409.12,311.66
2016,5,7,13,15,32.0,364.0,1.9,20.0,393.5,375.66,286.37
2016,5,7,13,30,25.0,338.0,1.9,20.0,360.0,342.48,261.87
2016,5,7,13,45,23.0,323.0,1.95,20.0,343.0,314.45,241.27
2016,5,7,14,0,21.0,308.0,2.0,20.0,326.0,297.75,229.04
2016,5,7,14,15,12.5,245.0,2.0,19.5,256.0,231.32,178.69
2016,5,7,14,30,4.0,182.0,2.0,19.0,186.0,166.23,128.33
2016,5,7,14,45,3.5,179.5,2.05,19.0,183.0,163.27,126.38
2016,5,7,15,0,3.0,177.0,2.1,19.0,180.0,160.34,124.33
2016,5,7,15,15,3.0,179.5,2.1,19.0,182.5,162.3,126.18
2016,5,7,15,30,3.0,182.0,2.1,19.0,185.0,164.22,128.02
2016,5,7,15,45,1.5,153.0,2.1,19.0,154.5,136.93,106.46
2016,5,7,16,0,0.0,124.0,2.1,19.0,124.0,110.01,85.01
2016,5,7,16,15,5.5,145.0,2.05,18.5,147.5,131.03,102.64
2016,5,7,16,30,11.0,166.0,2.0,18.0,171.0,151.06,119.36
2016,5,7,16,45,5.5,144.0,1.95,17.5,146.5,128.64,101.57
2016,5,7,17,0,0.0,122.0,1.9,17.0,122.0,107.05,84.35
2016,5,7,17,15,0.0,103.5,1.8,16.5,103.5,90.53,70.93
2016,5,7,17,30,0.0,85.0,1.7,16.0,85.0,74.17,57.38
2016,5,7,17,45,0.0,67.0,1.65,16.0,67.0,58.41,43.97
2016,5,7,18,0,0.0,49.0,1.6,16.0,49.0,42.9,30.59
2016,5,7,18,15,0.0,34.0,1.45,15.5,34.0,29.99,20.45
2016,5,7,18,30,0.0,19.0,1.3,15.0,19.0,16.72,8.03
2016,5,7,18,45,0.0,9.5,1.2,14.5,9.5,8.35,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,12.5,2.0,1.82,0.0
2016,5,8,5,30,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,5,8,5,45,0.0,8.5,1.15,13.5,8.5,7.46,0.77
2016,5,8,6,0,0.0,13.0,1.3,14.0,13.0,11.41,4.46
2016,5,8,6,15,0.0,19.0,1.35,14.0,19.0,16.7,8.69
2016,5,8,6,30,0.0,25.0,1.4,14.0,25.0,22.0,13.32
2016,5,8,6,45,0.0,31.0,1.45,14.5,31.0,27.3,17.86
2016,5,8,7,0,0.0,37.0,1.5,15.0,37.0,32.61,22.32
2016,5,8,7,15,0.0,77.5,1.45,15.5,77.5,68.55,52.62
2016,5,8,7,30,0.0,118.0,1.4,16.0,118.0,104.22,82.01
2016,5,8,7,45,64.0,178.5,1.4,16.5,214.0,187.52,149.11
2016,5,8,8,0,128.0,239.0,1.4,17.0,310.0,281.94,223.39
2016,5,8,8,15,163.5,261.5,1.4,17.0,360.0,330.76,261.14
2016,5,8,8,30,199.0,284.0,1.4,17.0,410.0,383.17,301.36
2016,5,8,8,45,236.0,300.5,1.45,17.5,460.0,434.21,339.52
2016,5,8,9,0,273.0,317.0,1.5,18.0,510.0,495.54,384.5
2016,5,8,9,15,185.0,339.5,1.55,18.0,473.5,459.25,355.56
2016,5,8,9,30,97.0,362.0,1.6,18.0,437.0,413.63,319.59
2016,5,8,9,45,154.0,382.5,1.7,18.5,508.0,493.79,379.59
2016,5,8,10,0,211.0,403.0,1.8,19.0,579.0,568.88,433.9
2016,5,8,10,15,183.0,419.0,1.9,19.0,575.0,568.24,432.07
2016,5,8,10,30,155.0,435.0,2.0,19.0,571.0,565.28,429.09
2016,5,8,10,45,162.5,439.0,2.1,19.5,584.0,581.26,440.04
2016,5,8,11,0,170.0,443.0,2.2,20.0,597.0,596.74,450.46
2016,5,8,11,15,210.0,451.5,2.3,20.0,645.5,647.28,487.37
2016,5,8,11,30,250.0,460.0,2.4,20.0,694.0,710.15,532.09
2016,5,8,11,45,543.0,311.0,2.5,20.5,821.0,863.68,645.66
2016,5,8,12,0,836.0,162.0,2.6,21.0,948.0,1000.6,738.69
2016,5,8,12,15,835.5,162.0,2.65,21.0,945.5,999.3,736.98
2016,5,8,12,30,835.0,162.0,2.7,21.0,943.0,994.46,734.43
2016,5,8,12,45,837.5,158.0,2.8,21.0,934.0,984.97,729.38
2016,5,8,13,0,840.0,154.0,2.9,21.0,925.0,971.91,722.04
2016,5,8,13,15,836.0,153.0,2.9,20.5,907.5,952.23,710.89
2016,5,8,13,30,832.0,152.0,2.9,20.0,890.0,929.3,697.58
2016,5,8,13,45,822.0,152.0,2.95,20.0,864.5,898.9,678.22
2016,5,8,14,0,812.0,152.0,3.0,20.0,839.0,865.83,656.95
2016,5,8,14,15,803.0,150.0,3.0,20.0,807.5,829.15,632.71
2016,5,8,14,30,794.0,148.0,3.0,20.0,776.0,790.18,606.68
2016,5,8,14,45,789.0,141.5,3.0,20.0,740.5,747.74,577.92
2016,5,8,15,0,784.0,135.0,3.0,20.0,705.0,703.13,546.0
2016,5,8,15,15,768.5,131.5,2.95,19.5,663.0,652.48,509.56
2016,5,8,15,30,753.0,128.0,2.9,19.0,621.0,601.04,471.56
2016,5,8,15,45,734.5,123.5,2.9,19.0,575.5,546.35,429.32
2016,5,8,16,0,716.0,119.0,2.9,19.0,530.0,491.44,385.71
2016,5,8,16,15,690.0,114.0,2.85,18.5,481.0,433.01,338.71
2016,5,8,16,30,664.0,109.0,2.8,18.0,432.0,376.11,291.47
2016,5,8,16,45,635.5,101.5,2.8,18.0,382.0,317.88,241.51
2016,5,8,17,0,607.0,94.0,2.8,18.0,332.0,262.13,192.72
2016,5,8,17,15,561.0,87.0,2.75,17.5,281.5,205.71,144.23
2016,5,8,17,30,515.0,80.0,2.7,17.0,231.0,154.46,101.35
2016,5,8,17,45,459.0,69.0,2.65,16.5,184.0,104.11,63.09
2016,5,8,18,0,403.0,58.0,2.6,16.0,137.0,60.73,36.76
2016,5,8,18,15,308.5,46.0,2.45,15.5,95.5,35.36,25.11
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,26.49,16.16
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,12.73,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,22.62,9.85
2016,5,9,5,45,225.0,42.5,2.1,11.5,75.0,32.85,22.85
2016,5,9,6,0,335.0,57.0,2.2,12.0,114.0,43.48,33.01
2016,5,9,6,15,409.0,68.0,2.2,12.0,161.5,80.65,49.58
2016,5,9,6,30,483.0,79.0,2.2,12.0,209.0,130.09,84.17
2016,5,9,6,45,241.5,74.0,2.25,12.5,139.0,111.42,79.53
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,61.0,46.77
2016,5,9,7,15,0.0,92.0,2.3,13.0,92.0,81.23,63.87
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,101.58,80.79
2016,5,9,7,45,0.0,116.0,2.3,13.5,116.0,102.67,81.24
2016,5,9,8,0,0.0,117.0,2.3,14.0,117.0,103.7,81.66
2016,5,9,8,15,2.0,150.0,2.3,14.5,151.0,134.32,106.5
2016,5,9,8,30,4.0,183.0,2.3,15.0,185.0,165.42,131.27
2016,5,9,8,45,5.5,193.5,2.35,15.5,197.0,176.3,139.43
2016,5,9,9,0,7.0,204.0,2.4,16.0,209.0,187.34,147.7
2016,5,9,9,15,14.0,243.0,2.4,16.0,253.5,228.58,180.29
2016,5,9,9,30,21.0,282.0,2.4,16.0,298.0,270.72,213.1
2016,5,9,9,45,21.5,294.0,2.45,16.5,311.0,283.34,222.07
2016,5,9,10,0,22.0,306.0,2.5,17.0,324.0,295.96,231.09
2016,5,9,10,15,59.5,365.0,2.55,17.5,417.0,396.26,307.88
2016,5,9,10,30,97.0,424.0,2.6,18.0,510.0,490.38,377.55
2016,5,9,10,45,274.0,397.5,2.65,18.5,646.0,654.09,500.14
2016,5,9,11,0,451.0,371.0,2.7,19.0,782.0,812.32,613.27
2016,5,9,11,15,678.5,248.0,2.75,19.0,876.0,921.49,693.53
2016,5,9,11,30,906.0,125.0,2.8,19.0,970.0,1010.85,752.7
2016,5,9,11,45,907.0,125.0,2.85,19.5,974.5,1018.37,755.61
2016,5,9,12,0,908.0,125.0,2.9,20.0,979.0,1022.21,756.99
2016,5,9,12,15,907.0,125.0,2.95,20.0,976.5,1020.39,756.23
2016,5,9,12,30,906.0,125.0,3.0,20.0,974.0,1014.87,753.2
2016,5,9,12,45,902.5,125.5,3.05,20.0,963.0,1003.77,746.58
2016,5,9,13,0,899.0,126.0,3.1,20.0,952.0,989.08,737.7
2016,5,9,13,15,895.0,125.0,3.15,20.0,934.0,968.97,725.26
2016,5,9,13,30,891.0,124.0,3.2,20.0,916.0,945.46,710.56
2016,5,9,13,45,884.5,123.0,3.25,20.0,891.0,916.45,692.1
2016,5,9,14,0,878.0,122.0,3.3,20.0,866.0,884.42,671.5
2016,5,9,14,15,870.5,120.5,3.3,20.0,834.5,848.24,647.59
2016,5,9,14,30,863.0,119.0,3.3,20.0,803.0,809.46,621.7
2016,5,9,14,45,852.5,116.5,3.35,20.0,765.5,765.06,591.84
2016,5,9,15,0,842.0,114.0,3.4,20.0,728.0,722.58,562.51
2016,5,9,15,15,828.5,111.0,3.35,19.5,686.0,671.34,525.51
2016,5,9,15,30,815.0,108.0,3.3,19.0,644.0,618.97,486.66
2016,5,9,15,45,798.0,104.5,3.3,19.0,597.5,563.27,443.39
2016,5,9,16,0,781.0,101.0,3.3,19.0,551.0,507.37,398.69
2016,5,9,16,15,757.5,97.5,3.2,18.5,501.0,448.57,350.91
2016,5,9,16,30,734.0,94.0,3.1,18.0,451.0,389.48,301.42
2016,5,9,16,45,702.0,89.0,3.05,17.5,399.5,328.56,249.28
2016,5,9,17,0,670.0,84.0,3.0,17.0,348.0,270.39,198.34
2016,5,9,17,15,625.5,78.0,2.85,16.5,296.5,211.57,147.13
2016,5,9,17,30,581.0,72.0,2.7,16.0,245.0,157.63,101.48
2016,5,9,17,45,510.5,64.5,2.55,15.5,195.0,104.97,61.94
2016,5,9,18,0,440.0,57.0,2.4,15.0,145.0,61.02,36.37
2016,5,9,18,15,341.5,45.5,2.1,14.0,102.0,36.2,26.05
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,26.51,16.51
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.35,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,12.73,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.89,10.02
2016,5,10,5,45,237.5,42.5,2.0,11.5,77.0,32.83,22.91
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,43.48,33.04
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,81.22,49.44
2016,5,10,6,30,497.0,78.0,2.0,13.0,213.0,130.88,83.87
2016,5,10,6,45,248.5,70.5,1.95,13.5,138.0,109.59,77.35
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,55.66,42.04
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,71.18,55.02
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,86.65,67.67
2016,5,10,7,45,0.0,112.5,1.75,15.5,112.5,99.57,78.01
2016,5,10,8,0,0.0,127.0,1.7,16.0,127.0,112.57,88.27
2016,5,10,8,15,0.0,146.0,1.55,16.5,146.0,129.65,101.7
2016,5,10,8,30,0.0,165.0,1.4,17.0,165.0,146.85,115.01
2016,5,10,8,45,6.5,200.5,1.3,17.5,205.0,183.22,143.5
2016,5,10,9,0,13.0,236.0,1.2,18.0,245.0,220.5,172.1
2016,5,10,9,15,15.0,252.0,1.2,18.5,263.0,237.46,184.46
2016,5,10,9,30,17.0,268.0,1.2,19.0,281.0,254.62,196.94
2016,5,10,9,45,57.0,332.5,1.25,20.0,380.0,356.87,274.01
2016,5,10,10,0,97.0,397.0,1.3,21.0,479.0,455.9,345.4
2016,5,10,10,15,204.5,404.0,1.35,21.5,582.5,571.14,428.78
2016,5,10,10,30,312.0,411.0,1.4,22.0,686.0,692.57,513.24
2016,5,10,10,45,576.5,287.5,1.45,22.5,809.5,837.41,615.63
2016,5,10,11,0,841.0,164.0,1.5,23.0,933.0,972.61,703.57
2016,5,10,11,15,844.0,165.0,1.55,23.0,945.5,989.83,713.13
2016,5,10,11,30,847.0,166.0,1.6,23.0,958.0,1003.62,722.05
2016,5,10,11,45,851.0,164.0,1.7,23.5,963.5,1011.88,726.93
2016,5,10,12,0,855.0,162.0,1.8,24.0,969.0,1016.58,729.67
2016,5,10,12,15,854.5,162.0,1.9,24.0,965.5,1015.26,730.13
2016,5,10,12,30,854.0,162.0,2.0,24.0,962.0,1010.33,728.43
2016,5,10,12,45,862.0,154.0,2.15,24.5,954.5,990.57,716.48
2016,5,10,13,0,870.0,146.0,2.3,25.0,947.0,979.37,710.09
2016,5,10,13,15,865.5,145.0,2.4,25.0,929.0,959.34,698.71
2016,5,10,13,30,861.0,144.0,2.5,25.0,911.0,936.03,685.21
2016,5,10,13,45,854.0,142.5,2.6,25.0,885.5,906.89,667.75
2016,5,10,14,0,847.0,141.0,2.7,25.0,860.0,882.65,653.44
2016,5,10,14,15,838.5,139.0,2.75,25.0,828.5,845.41,629.83
2016,5,10,14,30,830.0,137.0,2.8,25.0,797.0,805.73,604.4
2016,5,10,14,45,819.5,134.0,2.9,25.0,759.5,761.34,575.67
2016,5,10,15,0,809.0,131.0,3.0,25.0,722.0,715.12,544.01
2016,5,10,15,15,794.5,127.5,3.05,24.5,680.0,664.16,508.57
2016,5,10,15,30,780.0,124.0,3.1,24.0,638.0,612.26,471.33
2016,5,10,15,45,764.0,119.0,3.2,23.5,592.0,557.4,430.8
2016,5,10,16,0,748.0,114.0,3.3,23.0,546.0,501.68,388.15
2016,5,10,16,15,723.0,109.5,3.35,22.5,496.5,442.65,341.33
2016,5,10,16,30,698.0,105.0,3.4,22.0,447.0,384.97,294.02
2016,5,10,16,45,669.0,98.5,3.45,21.5,396.5,325.71,244.15
2016,5,10,17,0,640.0,92.0,3.5,21.0,346.0,268.92,195.21
2016,5,10,17,15,595.0,85.0,3.45,20.0,294.5,210.88,145.9
2016,5,10,17,30,550.0,78.0,3.4,19.0,243.0,157.84,101.92
2016,5,10,17,45,488.0,69.0,3.35,18.5,194.5,106.63,63.55
2016,5,10,18,0,426.0,60.0,3.3,18.0,146.0,63.11,37.96
2016,5,10,18,15,330.5,48.0,3.1,17.0,103.0,36.88,26.32
2016,5,10,18,30,235.0,36.0,2.9,16.0,60.0,28.04,17.65
2016,5,10,18,45,117.5,18.0,2.7,15.5,30.0,14.12,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.0,1.65,11.5,21.0,11.82,0.0
2016,5,11,5,30,204.0,26.0,1.9,12.0,42.0,20.39,9.4
2016,5,11,5,45,312.5,38.0,2.15,12.5,83.0,30.38,20.75
2016,5,11,6,0,421.0,50.0,2.4,13.0,124.0,39.23,29.18
2016,5,11,6,15,492.0,58.5,2.35,13.5,172.5,79.25,45.26
2016,5,11,6,30,563.0,67.0,2.3,14.0,221.0,129.29,79.32
2016,5,11,6,45,281.5,70.0,2.25,14.5,147.0,115.26,80.44
2016,5,11,7,0,0.0,73.0,2.2,15.0,73.0,64.53,49.37
2016,5,11,7,15,0.0,96.0,2.1,15.5,96.0,84.71,66.14
2016,5,11,7,30,0.0,119.0,2.0,16.0,119.0,105.06,82.69
2016,5,11,7,45,0.0,140.0,1.95,16.5,140.5,123.82,97.65
2016,5,11,8,0,0.0,161.0,1.9,17.0,162.0,142.73,112.5
2016,5,11,8,15,2.5,174.0,1.85,17.5,176.5,155.98,122.59
2016,5,11,8,30,5.0,187.0,1.8,18.0,191.0,169.52,132.83
2016,5,11,8,45,6.5,199.0,1.75,18.5,204.0,181.81,141.97
2016,5,11,9,0,8.0,211.0,1.7,19.0,217.0,194.27,151.16
2016,5,11,9,15,20.0,260.5,1.65,19.5,276.0,248.8,193.18
2016,5,11,9,30,32.0,310.0,1.6,20.0,335.0,312.79,241.26
2016,5,11,9,45,151.0,352.5,1.6,20.5,478.0,460.94,353.26
2016,5,11,10,0,270.0,395.0,1.6,21.0,621.0,618.54,466.17
2016,5,11,10,15,374.0,369.5,1.6,21.5,693.0,694.88,519.23
2016,5,11,10,30,478.0,344.0,1.6,22.0,765.0,785.63,581.09
2016,5,11,10,45,679.5,243.0,1.6,22.5,856.5,889.3,652.9
2016,5,11,11,0,881.0,142.0,1.6,23.0,948.0,977.09,707.13
2016,5,11,11,15,883.5,142.5,1.65,23.0,960.5,993.39,716.71
2016,5,11,11,30,886.0,143.0,1.7,23.0,973.0,1006.2,725.02
2016,5,11,11,45,888.0,142.5,1.8,23.5,978.0,1014.04,729.59
2016,5,11,12,0,890.0,142.0,1.9,24.0,983.0,1018.3,732.01
2016,5,11,12,15,889.0,141.5,1.95,24.0,979.5,1016.02,731.18
2016,5,11,12,30,888.0,141.0,2.0,24.0,976.0,1010.13,728.24
2016,5,11,12,45,894.0,135.0,2.05,24.5,967.5,1002.17,722.69
2016,5,11,13,0,900.0,129.0,2.1,25.0,959.0,990.41,714.83
2016,5,11,13,15,896.0,128.0,2.15,25.0,940.5,970.35,703.12
2016,5,11,13,30,892.0,127.0,2.2,25.0,922.0,946.89,689.28
2016,5,11,13,45,887.0,124.5,2.3,25.0,897.0,917.81,672.2
2016,5,11,14,0,882.0,122.0,2.4,25.0,872.0,885.64,652.91
2016,5,11,14,15,873.5,120.5,2.45,24.5,840.0,848.6,630.97
2016,5,11,14,30,865.0,119.0,2.5,24.0,808.0,809.04,606.99
2016,5,11,14,45,853.0,117.0,2.55,24.0,770.0,764.04,577.71
2016,5,11,15,0,841.0,115.0,2.6,24.0,732.0,721.03,548.85
2016,5,11,15,15,827.0,112.0,2.6,23.5,689.0,669.64,512.97
2016,5,11,15,30,813.0,109.0,2.6,23.0,646.0,617.17,475.24
2016,5,11,15,45,794.0,106.0,2.6,23.0,599.0,561.08,432.73
2016,5,11,16,0,775.0,103.0,2.6,23.0,552.0,504.98,388.96
2016,5,11,16,15,751.0,99.0,2.55,22.5,502.0,445.94,342.19
2016,5,11,16,30,727.0,95.0,2.5,22.0,452.0,386.64,293.71
2016,5,11,16,45,695.5,90.0,2.45,21.5,400.5,326.44,243.22
2016,5,11,17,0,664.0,85.0,2.4,21.0,349.0,268.94,193.84
2016,5,11,17,15,620.0,78.5,2.25,20.0,297.5,210.29,144.04
2016,5,11,17,30,576.0,72.0,2.1,19.0,246.0,156.45,99.43
2016,5,11,17,45,513.5,64.0,1.95,18.5,197.0,104.57,60.72
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,60.36,35.11
2016,5,11,18,15,357.0,45.0,1.6,17.0,105.0,35.55,25.22
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,27.52,17.36
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.33,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,13.19,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,22.64,11.52
2016,5,12,5,45,232.5,44.5,2.0,12.5,78.5,34.29,24.2
2016,5,12,6,0,323.0,60.0,2.3,13.0,117.0,45.58,34.81
2016,5,12,6,15,394.0,71.5,2.3,13.5,164.0,82.5,51.34
2016,5,12,6,30,465.0,83.0,2.3,14.0,211.0,129.02,83.44
2016,5,12,6,45,232.5,85.0,2.35,14.5,149.0,118.53,85.25
2016,5,12,7,0,0.0,87.0,2.4,15.0,87.0,76.65,59.6
2016,5,12,7,15,0.0,107.0,2.4,15.0,107.0,94.27,74.28
2016,5,12,7,30,0.0,127.0,2.4,15.0,127.0,112.04,88.83
2016,5,12,7,45,0.5,146.0,2.4,15.5,146.5,129.3,102.57
2016,5,12,8,0,1.0,165.0,2.4,16.0,166.0,146.73,116.27
2016,5,12,8,15,6.5,189.5,2.35,16.5,194.0,171.93,136.1
2016,5,12,8,30,12.0,214.0,2.3,17.0,222.0,197.87,156.25
2016,5,12,8,45,25.0,252.0,2.3,17.5,270.0,241.54,190.29
2016,5,12,9,0,38.0,290.0,2.3,18.0,318.0,293.1,229.81
2016,5,12,9,15,77.0,330.0,2.25,18.5,389.5,361.97,282.33
2016,5,12,9,30,116.0,370.0,2.2,19.0,461.0,442.77,342.37
2016,5,12,9,45,255.5,362.0,2.2,19.5,573.0,562.76,432.3
2016,5,12,10,0,395.0,354.0,2.2,20.0,685.0,683.17,519.28
2016,5,12,10,15,619.0,251.0,2.15,20.5,788.5,805.71,607.47
2016,5,12,10,30,843.0,148.0,2.1,21.0,892.0,919.2,682.73
2016,5,12,10,45,845.5,150.5,2.1,21.5,911.0,944.11,696.02
2016,5,12,11,0,848.0,153.0,2.1,22.0,930.0,965.76,708.03
2016,5,12,11,15,851.0,153.5,2.1,22.0,942.5,971.42,711.05
2016,5,12,11,30,854.0,154.0,2.1,22.0,955.0,984.31,719.04
2016,5,12,11,45,852.5,156.0,2.1,22.5,959.0,990.82,721.51
2016,5,12,12,0,851.0,158.0,2.1,23.0,963.0,1006.03,729.72
2016,5,12,12,15,850.5,157.5,2.1,23.0,960.0,992.12,720.66
2016,5,12,12,30,850.0,157.0,2.1,23.0,957.0,998.82,725.25
2016,5,12,12,45,832.0,166.5,2.15,23.5,942.5,982.98,714.42
2016,5,12,13,0,814.0,176.0,2.2,24.0,928.0,963.92,701.79
2016,5,12,13,15,809.5,174.5,2.25,24.0,910.5,943.8,689.89
2016,5,12,13,30,805.0,173.0,2.3,24.0,893.0,920.55,675.91
2016,5,12,13,45,803.0,168.5,2.4,24.0,869.5,893.6,659.89
2016,5,12,14,0,801.0,164.0,2.5,24.0,846.0,863.66,641.71
2016,5,12,14,15,792.0,161.5,2.55,23.5,815.0,827.0,619.63
2016,5,12,14,30,783.0,159.0,2.6,23.0,784.0,788.09,595.7
2016,5,12,14,45,776.5,153.0,2.7,23.0,748.5,745.66,567.5
2016,5,12,15,0,770.0,147.0,2.8,23.0,713.0,701.23,536.7
2016,5,12,15,15,754.0,143.5,2.8,22.5,671.0,652.07,502.06
2016,5,12,15,30,738.0,140.0,2.8,22.0,629.0,600.77,464.9
2016,5,12,15,45,724.5,133.0,2.85,22.0,584.0,547.08,424.21
2016,5,12,16,0,711.0,126.0,2.9,22.0,539.0,493.05,382.02
2016,5,12,16,15,685.0,121.0,2.9,21.0,490.0,435.12,336.75
2016,5,12,16,30,659.0,116.0,2.9,20.0,441.0,378.73,291.07
2016,5,12,16,45,630.0,108.5,2.95,19.5,391.5,320.85,242.39
2016,5,12,17,0,601.0,101.0,3.0,19.0,342.0,265.51,194.74
2016,5,12,17,15,555.0,93.0,3.0,18.0,291.0,208.77,146.63
2016,5,12,17,30,509.0,85.0,3.0,17.0,240.0,157.2,103.91
2016,5,12,17,45,445.5,75.0,3.05,16.5,192.0,105.8,65.13
2016,5,12,18,0,382.0,65.0,3.1,16.0,144.0,64.01,39.98
2016,5,12,18,15,292.5,51.5,3.0,15.0,102.0,39.38,28.8
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,29.47,19.26
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.86,0.96
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
