Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,12.0,19.0,15.41,0.0
2016,5,23,5,30,29.0,35.0,2.3,12.0,38.0,29.71,19.42
2016,5,23,5,45,57.0,55.0,2.5,12.5,65.0,44.35,33.41
2016,5,23,6,0,85.0,75.0,2.7,13.0,92.0,59.37,47.25
2016,5,23,6,15,104.5,96.5,2.75,13.0,124.0,84.96,63.59
2016,5,23,6,30,124.0,118.0,2.8,13.0,156.0,113.79,86.18
2016,5,23,6,45,145.0,137.5,2.85,13.5,189.5,144.04,110.67
2016,5,23,7,0,166.0,157.0,2.9,14.0,223.0,176.92,137.84
2016,5,23,7,15,137.5,180.5,2.9,14.5,240.0,200.53,158.8
2016,5,23,7,30,109.0,204.0,2.9,15.0,257.0,220.91,176.26
2016,5,23,7,45,105.5,226.5,2.9,15.5,282.5,245.09,195.74
2016,5,23,8,0,102.0,249.0,2.9,16.0,308.0,270.88,216.02
2016,5,23,8,15,117.5,273.5,2.9,16.0,346.5,312.18,248.63
2016,5,23,8,30,133.0,298.0,2.9,16.0,385.0,351.69,279.39
2016,5,23,8,45,452.5,220.0,2.95,16.5,545.0,501.33,398.4
2016,5,23,9,0,772.0,142.0,3.0,17.0,705.0,668.95,526.98
2016,5,23,9,15,784.0,145.0,3.0,17.0,743.0,715.13,560.26
2016,5,23,9,30,796.0,148.0,3.0,17.0,781.0,759.86,592.62
2016,5,23,9,45,811.5,146.5,3.05,17.5,815.0,801.3,620.03
2016,5,23,10,0,827.0,145.0,3.1,18.0,849.0,840.97,645.85
2016,5,23,10,15,833.5,146.5,3.15,18.0,875.0,873.84,667.93
2016,5,23,10,30,840.0,148.0,3.2,18.0,901.0,903.97,688.1
2016,5,23,10,45,844.5,149.0,3.25,18.5,920.0,919.52,696.92
2016,5,23,11,0,849.0,150.0,3.3,19.0,939.0,940.66,709.71
2016,5,23,11,15,852.0,150.5,3.3,18.5,951.0,956.75,721.4
2016,5,23,11,30,855.0,151.0,3.3,18.0,963.0,969.54,731.01
2016,5,23,11,45,860.0,148.0,3.35,18.0,969.0,977.71,736.59
2016,5,23,12,0,865.0,145.0,3.4,18.0,975.0,982.51,740.05
2016,5,23,12,15,864.5,145.5,3.45,18.0,972.5,981.83,739.93
2016,5,23,12,30,864.0,146.0,3.5,18.0,970.0,977.73,737.65
2016,5,23,12,45,656.0,265.5,3.55,18.0,888.0,906.12,688.18
2016,5,23,13,0,448.0,385.0,3.6,18.0,806.0,814.37,618.91
2016,5,23,13,15,620.5,282.5,3.55,18.0,853.0,867.76,662.26
2016,5,23,13,30,793.0,180.0,3.5,18.0,900.0,905.33,690.58
2016,5,23,13,45,787.5,177.5,3.5,18.0,876.5,878.05,672.0
2016,5,23,14,0,782.0,175.0,3.5,18.0,853.0,848.05,651.96
2016,5,23,14,15,773.0,172.5,3.45,17.5,822.5,812.6,628.93
2016,5,23,14,30,764.0,170.0,3.4,17.0,792.0,774.98,603.94
2016,5,23,14,45,756.5,164.0,3.35,17.0,757.0,733.23,573.74
2016,5,23,15,0,749.0,158.0,3.3,17.0,722.0,691.17,542.75
2016,5,23,15,15,734.0,154.5,3.2,17.0,681.0,642.82,506.24
2016,5,23,15,30,719.0,151.0,3.1,17.0,640.0,593.72,468.46
2016,5,23,15,45,704.5,144.0,3.05,17.0,595.5,541.12,427.36
2016,5,23,16,0,690.0,137.0,3.0,17.0,551.0,488.31,385.04
2016,5,23,16,15,665.0,132.0,2.95,16.5,503.5,432.64,339.99
2016,5,23,16,30,640.0,127.0,2.9,16.0,456.0,378.4,294.77
2016,5,23,16,45,616.0,117.5,2.9,16.0,407.5,322.14,246.37
2016,5,23,17,0,592.0,108.0,2.9,16.0,359.0,267.85,198.76
2016,5,23,17,15,549.5,100.5,2.8,15.5,309.5,213.44,151.88
2016,5,23,17,30,507.0,93.0,2.7,15.0,260.0,163.7,110.14
2016,5,23,17,45,459.0,82.0,2.6,15.0,213.0,113.43,71.22
2016,5,23,18,0,411.0,71.0,2.5,15.0,166.0,70.86,44.67
2016,5,23,18,15,331.5,58.5,2.35,14.5,123.0,44.38,33.56
2016,5,23,18,30,252.0,46.0,2.2,14.0,80.0,35.42,25.11
2016,5,23,18,45,155.5,30.5,2.1,14.0,48.5,23.77,13.07
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,12.4,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.5,2.35,12.0,30.0,14.49,0.0
2016,5,24,5,30,221.0,37.0,2.5,12.0,60.0,28.77,18.71
2016,5,24,5,45,321.0,48.0,2.7,12.5,102.0,36.84,26.85
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,45.92,35.34
2016,5,24,6,15,484.5,67.5,2.9,13.0,192.0,84.57,50.49
2016,5,24,6,30,548.0,76.0,2.9,13.0,240.0,132.46,83.1
2016,5,24,6,45,591.0,83.0,2.95,13.5,290.0,182.82,124.07
2016,5,24,7,0,634.0,90.0,3.0,14.0,340.0,237.98,171.77
2016,5,24,7,15,667.0,95.5,3.0,14.0,391.0,293.25,221.06
2016,5,24,7,30,700.0,101.0,3.0,14.0,442.0,351.53,272.5
2016,5,24,7,45,435.5,176.5,3.05,14.5,396.5,348.23,276.2
2016,5,24,8,0,171.0,252.0,3.1,15.0,351.0,309.42,247.3
2016,5,24,8,15,480.0,184.0,3.1,15.5,493.0,431.55,344.88
2016,5,24,8,30,789.0,116.0,3.1,16.0,635.0,577.18,458.81
2016,5,24,8,45,805.5,118.5,3.15,16.5,678.5,629.67,498.38
2016,5,24,9,0,822.0,121.0,3.2,17.0,722.0,681.52,536.88
2016,5,24,9,15,833.5,123.5,3.2,17.0,760.5,728.84,571.9
2016,5,24,9,30,845.0,126.0,3.2,17.0,799.0,769.77,600.67
2016,5,24,9,45,845.0,133.0,3.25,17.5,829.5,813.67,629.8
2016,5,24,10,0,845.0,140.0,3.3,18.0,860.0,849.91,653.16
2016,5,24,10,15,852.0,141.5,3.35,18.0,887.0,876.12,670.65
2016,5,24,10,30,859.0,143.0,3.4,18.0,914.0,906.43,691.04
2016,5,24,10,45,864.5,144.0,3.45,18.5,934.0,931.99,706.75
2016,5,24,11,0,870.0,145.0,3.5,19.0,954.0,954.44,720.32
2016,5,24,11,15,873.5,145.5,3.5,19.0,966.5,971.33,731.17
2016,5,24,11,30,877.0,146.0,3.5,19.0,979.0,984.85,739.86
2016,5,24,11,45,879.5,145.0,3.55,19.0,985.0,992.62,745.14
2016,5,24,12,0,882.0,144.0,3.6,19.0,991.0,996.94,748.24
2016,5,24,12,15,882.0,144.0,3.6,19.0,988.5,996.29,747.79
2016,5,24,12,30,882.0,144.0,3.6,19.0,986.0,992.16,745.14
2016,5,24,12,45,876.0,146.0,3.65,19.0,975.0,980.69,738.01
2016,5,24,13,0,870.0,148.0,3.7,19.0,964.0,965.88,728.73
2016,5,24,13,15,866.0,147.0,3.7,19.0,946.5,946.88,716.36
2016,5,24,13,30,862.0,146.0,3.7,19.0,929.0,924.66,701.83
2016,5,24,13,45,856.5,144.0,3.7,19.0,904.5,897.06,683.61
2016,5,24,14,0,851.0,142.0,3.7,19.0,880.0,866.53,663.33
2016,5,24,14,15,842.5,140.0,3.7,18.5,849.0,837.36,645.17
2016,5,24,14,30,834.0,138.0,3.7,18.0,818.0,798.4,619.84
2016,5,24,14,45,827.5,133.0,3.7,18.0,782.5,755.79,590.49
2016,5,24,15,0,821.0,128.0,3.7,18.0,747.0,711.05,557.87
2016,5,24,15,15,807.0,125.5,3.65,18.0,705.0,661.88,520.89
2016,5,24,15,30,793.0,123.0,3.6,18.0,663.0,611.68,482.31
2016,5,24,15,45,780.0,117.5,3.6,18.0,618.0,558.41,440.63
2016,5,24,16,0,767.0,112.0,3.6,18.0,573.0,504.59,397.32
2016,5,24,16,15,744.0,107.5,3.55,17.5,524.0,446.85,350.32
2016,5,24,16,30,721.0,103.0,3.5,17.0,475.0,388.49,301.4
2016,5,24,16,45,695.5,97.0,3.45,17.0,425.0,330.58,251.06
2016,5,24,17,0,670.0,91.0,3.4,17.0,375.0,274.63,201.5
2016,5,24,17,15,630.0,85.0,3.3,16.5,324.5,217.67,151.91
2016,5,24,17,30,590.0,79.0,3.2,16.0,274.0,164.94,107.22
2016,5,24,17,45,536.5,71.0,3.15,15.5,225.0,113.6,67.97
2016,5,24,18,0,483.0,63.0,3.1,15.0,176.0,68.67,40.98
2016,5,24,18,15,400.5,53.0,2.95,14.5,131.5,41.39,30.95
2016,5,24,18,30,318.0,43.0,2.8,14.0,87.0,34.51,24.36
2016,5,24,18,45,197.0,29.5,2.65,13.5,53.0,23.03,12.73
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.59,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,19.0,2.25,12.0,30.5,14.88,0.69
2016,5,25,5,30,220.0,38.0,2.4,12.0,61.0,29.53,19.43
2016,5,25,5,45,319.0,49.0,2.55,12.5,103.0,37.58,27.52
2016,5,25,6,0,418.0,60.0,2.7,13.0,145.0,46.72,36.07
2016,5,25,6,15,209.0,53.5,2.7,13.0,96.0,55.09,34.67
2016,5,25,6,30,0.0,47.0,2.7,13.0,47.0,41.46,30.14
2016,5,25,6,45,0.0,56.5,2.7,13.5,56.5,49.89,37.28
2016,5,25,7,0,0.0,66.0,2.7,14.0,66.0,58.33,44.29
2016,5,25,7,15,0.0,84.5,2.7,14.0,84.5,74.71,58.01
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,90.99,71.48
2016,5,25,7,45,0.0,125.0,2.75,14.5,125.0,110.45,87.28
2016,5,25,8,0,0.0,147.0,2.8,15.0,147.0,130.05,102.95
2016,5,25,8,15,2.5,169.0,2.9,15.5,171.0,151.11,119.64
2016,5,25,8,30,5.0,191.0,3.0,16.0,195.0,172.57,136.45
2016,5,25,8,45,180.0,249.5,3.1,16.5,381.5,344.97,275.34
2016,5,25,9,0,355.0,308.0,3.2,17.0,568.0,532.68,419.8
2016,5,25,9,15,591.0,220.5,3.25,17.0,680.5,648.17,509.44
2016,5,25,9,30,827.0,133.0,3.3,17.0,793.0,766.79,599.56
2016,5,25,9,45,848.5,127.5,3.35,17.5,828.5,804.52,623.81
2016,5,25,10,0,870.0,122.0,3.4,18.0,864.0,845.84,650.91
2016,5,25,10,15,876.0,123.5,3.45,18.0,890.5,878.76,673.09
2016,5,25,10,30,882.0,125.0,3.5,18.0,917.0,908.81,693.26
2016,5,25,10,45,885.5,126.5,3.55,18.0,936.0,933.57,709.77
2016,5,25,11,0,889.0,128.0,3.6,18.0,955.0,955.06,724.1
2016,5,25,11,15,891.5,128.5,3.6,17.5,967.5,971.31,735.99
2016,5,25,11,30,894.0,129.0,3.6,17.0,980.0,984.11,745.66
2016,5,25,11,45,898.0,127.5,3.6,17.0,985.5,992.97,751.38
2016,5,25,12,0,902.0,126.0,3.6,17.0,991.0,998.32,754.85
2016,5,25,12,15,901.0,126.0,3.6,17.0,988.5,996.73,753.74
2016,5,25,12,30,900.0,126.0,3.6,17.0,986.0,991.57,750.38
2016,5,25,12,45,890.0,130.5,3.65,17.5,974.0,978.58,740.76
2016,5,25,13,0,880.0,135.0,3.7,18.0,962.0,962.28,729.03
2016,5,25,13,15,876.5,134.0,3.75,18.0,944.5,943.61,717.14
2016,5,25,13,30,873.0,133.0,3.8,18.0,927.0,921.66,703.01
2016,5,25,13,45,872.0,128.5,3.85,18.5,904.0,895.42,684.58
2016,5,25,14,0,871.0,124.0,3.9,19.0,881.0,865.95,663.93
2016,5,25,14,15,863.5,122.5,3.95,18.5,850.5,830.91,641.76
2016,5,25,14,30,856.0,121.0,4.0,18.0,820.0,793.35,617.53
2016,5,25,14,45,851.0,116.0,4.05,18.0,784.5,751.98,589.09
2016,5,25,15,0,846.0,111.0,4.1,18.0,749.0,708.28,557.93
2016,5,25,15,15,833.5,108.5,4.1,18.0,708.0,659.88,521.39
2016,5,25,15,30,821.0,106.0,4.1,18.0,667.0,612.01,484.34
2016,5,25,15,45,807.0,102.0,4.1,18.0,622.0,558.41,442.03
2016,5,25,16,0,793.0,98.0,4.1,18.0,577.0,504.29,398.12
2016,5,25,16,15,772.0,94.5,4.05,17.5,528.5,447.2,351.24
2016,5,25,16,30,751.0,91.0,4.0,17.0,480.0,390.88,303.5
2016,5,25,16,45,724.5,86.5,3.95,16.5,430.0,332.81,253.13
2016,5,25,17,0,698.0,82.0,3.9,16.0,380.0,274.48,201.6
2016,5,25,17,15,660.0,77.0,3.8,15.5,329.5,217.37,151.28
2016,5,25,17,30,622.0,72.0,3.7,15.0,279.0,164.18,105.68
2016,5,25,17,45,564.0,66.0,3.6,15.0,229.0,112.26,65.81
2016,5,25,18,0,506.0,60.0,3.5,15.0,179.0,67.22,39.08
2016,5,25,18,15,424.0,51.5,3.35,14.5,134.5,40.06,29.79
2016,5,25,18,30,342.0,43.0,3.2,14.0,90.0,34.46,24.36
2016,5,25,18,45,208.0,30.0,3.05,13.5,55.5,23.41,13.23
2016,5,25,19,0,74.0,17.0,2.9,13.0,21.0,13.99,0.0
2016,5,25,19,15,37.0,8.5,2.9,12.5,10.5,7.73,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,15.64,1.62
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,31.02,20.65
2016,5,26,5,45,279.5,53.0,2.9,13.0,101.5,40.52,30.05
2016,5,26,6,0,372.0,66.0,3.0,13.0,143.0,49.76,38.77
2016,5,26,6,15,436.0,76.0,3.0,13.5,190.0,86.66,53.92
2016,5,26,6,30,500.0,86.0,3.0,14.0,237.0,134.63,86.75
2016,5,26,6,45,549.0,92.5,3.0,14.5,287.0,182.64,125.16
2016,5,26,7,0,598.0,99.0,3.0,15.0,337.0,236.23,170.81
2016,5,26,7,15,632.5,105.0,2.95,15.5,387.0,290.25,218.07
2016,5,26,7,30,667.0,111.0,2.9,16.0,437.0,347.52,267.52
2016,5,26,7,45,696.0,114.5,2.9,16.5,486.5,403.1,314.75
2016,5,26,8,0,725.0,118.0,2.9,17.0,536.0,460.63,362.2
2016,5,26,8,15,745.0,121.5,2.85,17.5,583.0,515.05,405.73
2016,5,26,8,30,765.0,125.0,2.8,18.0,630.0,570.21,448.36
2016,5,26,8,45,782.0,127.5,2.8,18.5,673.0,621.83,487.19
2016,5,26,9,0,799.0,130.0,2.8,19.0,716.0,672.9,524.48
2016,5,26,9,15,811.0,133.0,2.75,19.0,754.0,720.06,558.68
2016,5,26,9,30,823.0,136.0,2.7,19.0,792.0,765.7,590.6
2016,5,26,9,45,824.0,142.5,2.7,19.5,823.0,804.27,615.24
2016,5,26,10,0,825.0,149.0,2.7,20.0,854.0,840.1,637.7
2016,5,26,10,15,832.5,150.5,2.7,20.5,880.5,873.72,658.4
2016,5,26,10,30,840.0,152.0,2.7,21.0,907.0,904.67,677.1
2016,5,26,10,45,844.5,153.5,2.7,21.5,926.5,930.06,691.92
2016,5,26,11,0,849.0,155.0,2.7,22.0,946.0,942.07,697.83
2016,5,26,11,15,852.5,155.5,2.7,22.0,959.0,958.63,708.28
2016,5,26,11,30,856.0,156.0,2.7,22.0,972.0,971.92,716.59
2016,5,26,11,45,857.5,156.0,2.75,22.5,977.0,979.53,720.32
2016,5,26,12,0,859.0,156.0,2.8,23.0,982.0,983.77,721.98
2016,5,26,12,15,859.0,156.0,2.85,23.0,980.0,983.19,722.01
2016,5,26,12,30,859.0,156.0,2.9,23.0,978.0,979.24,719.97
2016,5,26,12,45,868.5,148.0,2.95,23.5,971.5,973.6,715.55
2016,5,26,13,0,878.0,140.0,3.0,24.0,965.0,964.23,708.79
2016,5,26,13,15,874.5,139.0,3.05,24.0,948.0,945.66,697.43
2016,5,26,13,30,871.0,138.0,3.1,24.0,931.0,923.81,683.96
2016,5,26,13,45,867.0,135.5,3.15,24.0,907.5,896.95,667.11
2016,5,26,14,0,863.0,133.0,3.2,24.0,884.0,867.04,648.15
2016,5,26,14,15,855.5,131.5,3.25,23.5,853.5,832.32,626.99
2016,5,26,14,30,848.0,130.0,3.3,23.0,823.0,795.08,603.82
2016,5,26,14,45,837.0,128.0,3.4,23.0,786.5,757.02,578.84
2016,5,26,15,0,826.0,126.0,3.5,23.0,750.0,711.81,547.07
2016,5,26,15,15,813.0,123.5,3.5,22.5,709.0,663.23,512.48
2016,5,26,15,30,800.0,121.0,3.5,22.0,668.0,613.51,476.03
2016,5,26,15,45,781.5,118.0,3.55,22.0,622.0,559.34,434.42
2016,5,26,16,0,763.0,115.0,3.6,22.0,576.0,505.14,391.59
2016,5,26,16,15,740.5,111.0,3.55,21.5,527.5,447.08,345.12
2016,5,26,16,30,718.0,107.0,3.5,21.0,479.0,390.98,298.73
2016,5,26,16,45,687.0,102.0,3.5,20.5,428.5,332.35,249.28
2016,5,26,17,0,656.0,97.0,3.5,20.0,378.0,276.28,200.96
2016,5,26,17,15,615.5,91.0,3.4,19.0,327.5,220.06,152.98
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,168.14,109.69
2016,5,26,17,45,514.0,77.5,3.25,17.5,227.5,117.39,71.47
2016,5,26,18,0,453.0,70.0,3.2,17.0,178.0,74.01,45.62
2016,5,26,18,15,371.0,59.0,3.05,16.0,133.5,44.77,33.75
2016,5,26,18,30,289.0,48.0,2.9,15.0,89.0,36.96,26.44
2016,5,26,18,45,173.5,33.0,2.75,14.5,54.5,25.7,15.18
2016,5,26,19,0,58.0,18.0,2.6,14.0,20.0,14.76,0.0
2016,5,26,19,15,29.0,9.0,2.6,13.5,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,16.02,2.4
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,31.79,21.47
2016,5,27,5,45,283.5,54.0,2.25,12.5,104.0,41.28,30.81
2016,5,27,6,0,380.0,67.0,2.3,13.0,146.0,50.51,39.46
2016,5,27,6,15,444.5,77.0,2.25,13.5,193.5,87.7,54.57
2016,5,27,6,30,509.0,87.0,2.2,14.0,241.0,136.24,87.65
2016,5,27,6,45,563.5,92.5,2.15,14.5,292.5,184.86,126.16
2016,5,27,7,0,618.0,98.0,2.1,15.0,344.0,239.71,172.45
2016,5,27,7,15,652.0,103.5,2.0,15.5,395.0,294.24,219.88
2016,5,27,7,30,686.0,109.0,1.9,16.0,446.0,351.91,269.25
2016,5,27,7,45,716.0,112.5,1.8,17.0,496.5,408.91,316.29
2016,5,27,8,0,746.0,116.0,1.7,18.0,547.0,467.92,363.11
2016,5,27,8,15,765.0,119.5,1.6,18.5,593.5,523.67,406.35
2016,5,27,8,30,784.0,123.0,1.5,19.0,640.0,578.44,447.15
2016,5,27,8,45,801.5,124.5,1.4,20.0,683.5,630.27,483.34
2016,5,27,9,0,819.0,126.0,1.3,21.0,727.0,681.54,517.54
2016,5,27,9,15,830.0,128.5,1.25,21.5,765.0,728.3,548.62
2016,5,27,9,30,841.0,131.0,1.2,22.0,803.0,773.41,576.97
2016,5,27,9,45,854.5,130.0,1.2,23.0,836.5,809.63,597.43
2016,5,27,10,0,868.0,129.0,1.2,24.0,870.0,848.77,619.5
2016,5,27,10,15,874.0,130.5,1.2,24.5,896.5,881.6,638.27
2016,5,27,10,30,880.0,132.0,1.2,25.0,923.0,911.58,655.08
2016,5,27,10,45,886.0,131.5,1.3,26.0,943.0,936.65,668.87
2016,5,27,11,0,892.0,131.0,1.4,27.0,963.0,958.58,680.63
2016,5,27,11,15,894.5,131.5,1.55,27.0,975.0,974.88,692.29
2016,5,27,11,30,897.0,132.0,1.7,27.0,987.0,987.74,701.88
2016,5,27,11,45,899.5,131.5,1.85,27.5,992.5,996.16,707.36
2016,5,27,12,0,902.0,131.0,2.0,28.0,998.0,1001.07,710.67
2016,5,27,12,15,901.0,130.5,2.15,28.0,995.0,999.06,711.11
2016,5,27,12,30,900.0,130.0,2.3,28.0,992.0,993.52,709.37
2016,5,27,12,45,897.0,130.0,2.45,28.5,981.5,983.01,703.09
2016,5,27,13,0,894.0,130.0,2.6,29.0,971.0,969.03,694.6
2016,5,27,13,15,890.0,129.0,2.7,29.0,953.5,949.77,683.66
2016,5,27,13,30,886.0,128.0,2.8,29.0,936.0,927.2,670.56
2016,5,27,13,45,878.5,128.0,2.95,29.0,911.0,899.32,654.25
2016,5,27,14,0,871.0,128.0,3.1,29.0,886.0,868.54,635.84
2016,5,27,14,15,863.5,126.0,3.15,28.5,855.5,833.16,614.76
2016,5,27,14,30,856.0,124.0,3.2,28.0,825.0,795.24,591.67
2016,5,27,14,45,844.0,122.5,3.3,28.0,788.0,752.12,563.73
2016,5,27,15,0,832.0,121.0,3.4,28.0,751.0,710.79,535.52
2016,5,27,15,15,819.0,118.5,3.4,27.5,710.0,662.05,501.51
2016,5,27,15,30,806.0,116.0,3.4,27.0,669.0,612.15,465.68
2016,5,27,15,45,788.0,113.0,3.45,27.0,623.0,558.07,424.96
2016,5,27,16,0,770.0,110.0,3.5,27.0,577.0,503.89,382.97
2016,5,27,16,15,748.0,106.5,3.45,26.5,529.0,447.6,338.69
2016,5,27,16,30,726.0,103.0,3.4,26.0,481.0,390.49,292.42
2016,5,27,16,45,696.0,98.5,3.35,25.5,430.5,332.31,244.17
2016,5,27,17,0,666.0,94.0,3.3,25.0,380.0,276.55,196.92
2016,5,27,17,15,626.5,88.0,3.15,24.0,329.5,220.03,149.53
2016,5,27,17,30,587.0,82.0,3.0,23.0,279.0,167.67,106.62
2016,5,27,17,45,532.0,74.5,2.85,22.0,230.0,116.83,68.93
2016,5,27,18,0,477.0,67.0,2.7,21.0,181.0,72.59,42.97
2016,5,27,18,15,397.5,56.5,2.35,20.0,136.5,44.19,32.69
2016,5,27,18,30,318.0,46.0,2.0,19.0,92.0,35.45,24.74
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.5,24.94,14.48
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,14.15,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,120.5,18.5,0.8,14.5,32.0,14.46,1.98
2016,5,28,5,30,241.0,37.0,0.9,15.0,64.0,28.74,18.69
2016,5,28,5,45,332.0,48.5,1.05,16.0,106.0,37.18,26.84
2016,5,28,6,0,423.0,60.0,1.2,17.0,148.0,46.55,35.37
2016,5,28,6,15,484.5,68.5,1.3,17.5,195.5,84.2,49.53
2016,5,28,6,30,546.0,77.0,1.4,18.0,243.0,131.57,80.74
2016,5,28,6,45,591.5,83.5,1.55,18.5,293.5,181.57,120.16
2016,5,28,7,0,637.0,90.0,1.7,19.0,344.0,236.64,166.43
2016,5,28,7,15,670.0,95.5,1.75,19.5,395.0,291.83,213.9
2016,5,28,7,30,703.0,101.0,1.8,20.0,446.0,350.03,263.24
2016,5,28,7,45,728.5,105.0,1.85,21.0,495.5,406.41,309.6
2016,5,28,8,0,754.0,109.0,1.9,22.0,545.0,465.58,356.47
2016,5,28,8,15,773.0,112.5,1.9,22.5,592.0,520.44,399.09
2016,5,28,8,30,792.0,116.0,1.9,23.0,639.0,575.51,440.41
2016,5,28,8,45,807.0,119.0,1.9,24.0,682.5,627.51,477.22
2016,5,28,9,0,822.0,122.0,1.9,25.0,726.0,678.74,512.14
2016,5,28,9,15,833.5,124.5,1.9,25.5,764.5,725.93,544.13
2016,5,28,9,30,845.0,127.0,1.9,26.0,803.0,766.83,570.25
2016,5,28,9,45,853.5,129.0,1.95,27.0,835.5,806.92,594.0
2016,5,28,10,0,862.0,131.0,2.0,28.0,868.0,844.69,615.8
2016,5,28,10,15,868.5,133.0,2.0,28.0,895.0,878.24,636.59
2016,5,28,10,30,875.0,135.0,2.0,28.0,922.0,908.96,655.46
2016,5,28,10,45,878.5,136.5,2.05,28.5,941.5,933.54,669.51
2016,5,28,11,0,882.0,138.0,2.1,29.0,961.0,954.88,681.52
2016,5,28,11,15,885.0,139.0,2.1,29.0,974.0,971.97,691.72
2016,5,28,11,30,888.0,140.0,2.1,29.0,987.0,985.66,699.86
2016,5,28,11,45,888.0,141.0,2.15,29.5,992.0,993.04,703.3
2016,5,28,12,0,888.0,142.0,2.2,30.0,997.0,996.92,704.7
2016,5,28,12,15,887.5,142.0,2.25,30.0,994.5,995.91,704.57
2016,5,28,12,30,887.0,142.0,2.3,30.0,992.0,991.41,702.41
2016,5,28,12,45,874.5,148.5,2.4,30.0,979.0,978.06,695.27
2016,5,28,13,0,862.0,155.0,2.5,30.0,966.0,961.49,686.15
2016,5,28,13,15,857.5,154.0,2.55,30.0,949.0,942.39,674.97
2016,5,28,13,30,853.0,153.0,2.6,30.0,932.0,929.4,667.75
2016,5,28,13,45,845.5,152.5,2.7,30.0,907.0,901.22,651.03
2016,5,28,14,0,838.0,152.0,2.8,30.0,882.0,870.21,632.41
2016,5,28,14,15,829.5,150.0,2.85,29.5,851.5,834.29,611.24
2016,5,28,14,30,821.0,148.0,2.9,29.0,821.0,795.99,588.17
2016,5,28,14,45,808.5,146.0,3.0,29.0,784.0,752.55,559.89
2016,5,28,15,0,796.0,144.0,3.1,29.0,747.0,707.48,529.0
2016,5,28,15,15,704.0,167.0,3.15,28.5,679.0,633.4,476.61
2016,5,28,15,30,612.0,190.0,3.2,28.0,611.0,563.52,426.17
2016,5,28,15,45,600.5,177.0,3.25,28.0,567.0,512.43,388.4
2016,5,28,16,0,589.0,164.0,3.3,28.0,523.0,461.11,349.32
2016,5,28,16,15,636.5,141.5,3.3,27.0,500.0,428.0,323.63
2016,5,28,16,30,684.0,119.0,3.3,26.0,477.0,388.56,291.27
2016,5,28,16,45,655.5,112.5,3.3,25.5,427.0,331.31,244.09
2016,5,28,17,0,627.0,106.0,3.3,25.0,377.0,276.42,197.89
2016,5,28,17,15,585.5,99.0,3.05,24.0,326.5,220.79,151.6
2016,5,28,17,30,544.0,92.0,2.8,23.0,276.0,169.64,110.0
2016,5,28,17,45,491.0,82.5,2.6,22.0,227.5,119.85,73.03
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,74.71,45.55
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.55,34.75
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,38.42,27.3
2016,5,28,18,45,179.0,34.5,1.55,18.0,56.0,26.83,16.15
2016,5,28,19,0,78.0,19.0,1.3,17.0,22.0,15.57,0.0
2016,5,28,19,15,39.0,9.5,1.3,16.5,11.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,7.28,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,18.04,4.38
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,29.51,19.53
2016,5,29,5,45,336.0,49.5,2.4,14.0,108.0,37.94,27.72
2016,5,29,6,0,429.0,61.0,2.5,15.0,150.0,47.4,36.41
2016,5,29,6,15,491.5,69.5,2.45,15.5,198.5,85.15,50.62
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,133.0,82.36
2016,5,29,6,45,600.0,84.0,2.35,16.5,298.0,183.08,122.18
2016,5,29,7,0,646.0,90.0,2.3,17.0,349.0,238.28,169.0
2016,5,29,7,15,679.0,95.0,2.25,17.5,400.0,293.48,217.02
2016,5,29,7,30,712.0,100.0,2.2,18.0,451.0,351.67,266.89
2016,5,29,7,45,737.5,104.0,2.15,19.0,500.5,408.49,314.02
2016,5,29,8,0,763.0,108.0,2.1,20.0,550.0,468.11,361.54
2016,5,29,8,15,782.0,111.5,2.1,20.5,597.0,523.4,404.97
2016,5,29,8,30,801.0,115.0,2.1,21.0,644.0,578.87,447.07
2016,5,29,8,45,815.5,117.5,2.1,21.5,687.5,630.46,484.97
2016,5,29,9,0,830.0,120.0,2.1,22.0,731.0,681.21,521.09
2016,5,29,9,15,841.5,122.5,2.15,22.5,769.0,728.71,554.16
2016,5,29,9,30,853.0,125.0,2.2,23.0,807.0,770.03,581.34
2016,5,29,9,45,862.5,126.0,2.3,23.5,840.5,810.24,607.15
2016,5,29,10,0,872.0,127.0,2.4,24.0,874.0,848.19,631.16
2016,5,29,10,15,878.0,128.5,2.45,24.5,900.5,881.13,651.23
2016,5,29,10,30,884.0,130.0,2.5,25.0,927.0,911.2,669.28
2016,5,29,10,45,887.5,131.5,2.65,25.5,946.0,935.99,684.62
2016,5,29,11,0,891.0,133.0,2.8,26.0,965.0,957.53,697.84
2016,5,29,11,15,893.5,134.0,2.85,26.0,977.5,974.31,708.58
2016,5,29,11,30,896.0,135.0,2.9,26.0,990.0,987.64,717.19
2016,5,29,11,45,895.0,136.5,2.95,26.0,994.5,994.62,721.81
2016,5,29,12,0,894.0,138.0,3.0,26.0,999.0,998.06,724.3
2016,5,29,12,15,894.0,138.0,3.0,26.0,997.0,997.56,723.96
2016,5,29,12,30,894.0,138.0,3.0,26.0,995.0,993.56,721.49
2016,5,29,12,45,881.5,144.5,3.05,26.5,982.5,980.22,712.09
2016,5,29,13,0,869.0,151.0,3.1,27.0,970.0,963.64,700.72
2016,5,29,13,15,865.5,150.0,3.15,27.0,953.0,945.39,689.72
2016,5,29,13,30,862.0,149.0,3.2,27.0,936.0,923.91,676.61
2016,5,29,13,45,856.0,147.5,3.25,27.0,912.5,896.64,659.64
2016,5,29,14,0,850.0,146.0,3.3,27.0,889.0,873.98,645.72
2016,5,29,14,15,842.5,144.5,3.3,26.5,858.5,839.07,624.39
2016,5,29,14,30,835.0,143.0,3.3,26.0,828.0,801.67,601.18
2016,5,29,14,45,826.0,139.5,3.3,26.0,792.0,758.95,572.66
2016,5,29,15,0,817.0,136.0,3.3,26.0,756.0,714.28,541.18
2016,5,29,15,15,803.0,133.0,3.25,25.5,715.0,665.09,506.55
2016,5,29,15,30,789.0,130.0,3.2,25.0,674.0,614.88,470.23
2016,5,29,15,45,774.5,125.5,3.15,25.0,629.0,562.22,430.21
2016,5,29,16,0,760.0,121.0,3.1,25.0,584.0,509.13,388.78
2016,5,29,16,15,737.0,116.5,3.05,24.5,535.0,450.67,342.88
2016,5,29,16,30,714.0,112.0,3.0,24.0,486.0,394.21,297.07
2016,5,29,16,45,687.0,106.0,2.95,23.5,436.0,336.35,248.98
2016,5,29,17,0,660.0,100.0,2.9,23.0,386.0,280.62,201.58
2016,5,29,17,15,619.5,93.5,2.75,22.0,335.0,223.79,153.84
2016,5,29,17,30,579.0,87.0,2.6,21.0,284.0,171.26,110.65
2016,5,29,17,45,525.5,79.0,2.5,20.5,234.5,120.62,72.63
2016,5,29,18,0,472.0,71.0,2.4,20.0,185.0,76.42,46.17
2016,5,29,18,15,390.5,60.0,2.25,19.0,140.0,45.49,34.0
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.69,26.83
2016,5,29,18,45,198.0,34.5,2.0,17.0,59.5,26.84,16.36
2016,5,29,19,0,87.0,20.0,1.9,16.0,24.0,16.36,0.0
2016,5,29,19,15,43.5,10.0,2.0,15.5,12.0,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,1.5,11.0,10.0,8.19,0.0
2016,5,30,5,15,154.5,23.0,1.65,11.5,39.5,18.05,4.82
2016,5,30,5,30,277.0,37.0,1.8,12.0,69.0,28.78,19.05
2016,5,30,5,45,370.5,47.5,1.95,13.0,112.0,37.58,27.55
2016,5,30,6,0,464.0,58.0,2.1,14.0,155.0,44.85,34.32
2016,5,30,6,15,526.0,65.5,2.05,14.5,204.0,83.39,48.3
2016,5,30,6,30,588.0,73.0,2.0,15.0,253.0,132.33,80.6
2016,5,30,6,45,632.0,78.5,2.0,16.0,304.0,183.55,121.32
2016,5,30,7,0,676.0,84.0,2.0,17.0,355.0,239.6,168.78
2016,5,30,7,15,708.0,89.0,2.0,17.5,406.5,296.13,218.04
2016,5,30,7,30,740.0,94.0,2.0,18.0,458.0,357.49,270.54
2016,5,30,7,45,764.0,97.5,2.0,19.0,508.0,414.34,317.8
2016,5,30,8,0,788.0,101.0,2.0,20.0,558.0,472.47,364.36
2016,5,30,8,15,806.5,104.0,2.0,20.5,605.5,528.23,408.17
2016,5,30,8,30,825.0,107.0,2.0,21.0,653.0,584.08,450.51
2016,5,30,8,45,838.5,110.0,2.05,22.0,696.5,636.6,488.33
2016,5,30,9,0,852.0,113.0,2.1,23.0,740.0,685.43,522.3
2016,5,30,9,15,863.0,115.0,2.1,23.5,778.5,732.26,554.5
2016,5,30,9,30,874.0,117.0,2.1,24.0,817.0,777.34,583.34
2016,5,30,9,45,880.5,119.5,2.15,25.0,849.5,817.35,607.2
2016,5,30,10,0,887.0,122.0,2.2,26.0,882.0,854.83,629.0
2016,5,30,10,15,892.5,123.5,2.25,26.5,908.5,887.79,648.79
2016,5,30,10,30,898.0,125.0,2.3,27.0,935.0,917.82,666.54
2016,5,30,10,45,902.5,126.0,2.35,27.5,954.5,943.37,681.32
2016,5,30,11,0,907.0,127.0,2.4,28.0,974.0,965.67,693.99
2016,5,30,11,15,909.0,127.5,2.4,28.0,986.0,981.78,703.65
2016,5,30,11,30,911.0,128.0,2.4,28.0,998.0,994.38,711.2
2016,5,30,11,45,911.5,128.5,2.45,28.5,1003.0,1002.0,714.78
2016,5,30,12,0,912.0,129.0,2.5,29.0,1008.0,1006.05,716.24
2016,5,30,12,15,911.0,129.0,2.5,29.0,1005.5,1004.62,715.31
2016,5,30,12,30,910.0,129.0,2.5,29.0,1003.0,999.62,712.29
2016,5,30,12,45,904.5,131.0,2.55,29.5,991.5,988.68,704.69
2016,5,30,13,0,899.0,133.0,2.6,30.0,980.0,974.3,695.05
2016,5,30,13,15,895.0,132.0,2.65,30.0,963.0,955.13,683.82
2016,5,30,13,30,891.0,131.0,2.7,30.0,946.0,932.64,670.48
2016,5,30,13,45,886.5,129.0,2.8,30.5,922.0,905.55,653.19
2016,5,30,14,0,882.0,127.0,2.9,31.0,898.0,875.4,633.84
2016,5,30,14,15,874.5,125.5,2.95,30.5,867.0,840.34,613.32
2016,5,30,14,30,867.0,124.0,3.0,30.0,836.0,802.71,590.79
2016,5,30,14,45,858.5,121.0,3.1,30.0,800.0,760.55,563.95
2016,5,30,15,0,850.0,118.0,3.2,30.0,764.0,716.31,534.37
2016,5,30,15,15,837.0,115.5,3.25,29.5,722.5,670.37,502.84
2016,5,30,15,30,824.0,113.0,3.3,29.0,681.0,619.85,467.14
2016,5,30,15,45,809.0,109.0,3.4,29.0,635.5,565.83,427.02
2016,5,30,16,0,794.0,105.0,3.5,29.0,590.0,511.37,385.3
2016,5,30,16,15,773.0,101.5,3.45,28.0,541.5,454.47,341.58
2016,5,30,16,30,752.0,98.0,3.4,27.0,493.0,398.32,296.83
2016,5,30,16,45,726.0,92.5,3.4,26.5,442.5,337.57,246.72
2016,5,30,17,0,700.0,87.0,3.4,26.0,392.0,280.52,198.4
2016,5,30,17,15,662.0,82.0,3.15,25.0,341.0,223.42,150.4
2016,5,30,17,30,624.0,77.0,2.9,24.0,290.0,170.21,106.68
2016,5,30,17,45,573.5,70.0,2.7,23.0,240.5,118.11,67.85
2016,5,30,18,0,523.0,63.0,2.5,22.0,191.0,71.97,40.7
2016,5,30,18,15,444.5,54.0,2.2,21.0,145.0,41.86,30.6
2016,5,30,18,30,366.0,45.0,1.9,20.0,99.0,35.87,25.08
2016,5,30,18,45,249.0,32.5,1.6,19.0,63.0,25.34,15.09
2016,5,30,19,0,132.0,20.0,1.3,18.0,27.0,15.74,0.0
2016,5,30,19,15,66.0,10.0,1.3,17.5,13.5,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,8.19,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,18.05,5.07
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,30.0,19.94
2016,5,31,5,45,379.0,47.0,1.95,14.5,113.0,37.11,26.97
2016,5,31,6,0,472.0,57.0,2.1,15.0,156.0,43.98,33.4
2016,5,31,6,15,533.0,64.5,2.0,15.5,205.0,82.55,47.28
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,131.71,79.52
2016,5,31,6,45,638.0,77.0,1.85,17.0,305.0,182.78,119.89
2016,5,31,7,0,682.0,82.0,1.8,18.0,356.0,238.66,166.97
2016,5,31,7,15,713.5,86.5,1.75,19.0,407.5,294.85,215.29
2016,5,31,7,30,745.0,91.0,1.7,20.0,459.0,355.78,266.48
2016,5,31,7,45,768.5,94.5,1.7,21.0,508.5,412.62,313.26
2016,5,31,8,0,792.0,98.0,1.7,22.0,558.0,470.69,359.25
2016,5,31,8,15,810.0,101.5,1.7,22.5,605.5,526.81,402.79
2016,5,31,8,30,828.0,105.0,1.7,23.0,653.0,582.98,444.79
2016,5,31,8,45,841.5,107.5,1.75,24.0,696.0,635.1,481.85
2016,5,31,9,0,855.0,110.0,1.8,25.0,739.0,683.7,515.23
2016,5,31,9,15,865.5,112.0,1.85,25.5,777.5,730.27,547.15
2016,5,31,9,30,876.0,114.0,1.9,26.0,816.0,775.04,575.73
2016,5,31,9,45,887.0,114.0,1.95,27.0,850.0,816.28,600.11
2016,5,31,10,0,898.0,114.0,2.0,28.0,884.0,855.28,622.62
2016,5,31,10,15,904.0,115.0,2.1,28.5,910.5,888.53,642.79
2016,5,31,10,30,910.0,116.0,2.2,29.0,937.0,918.83,660.98
2016,5,31,10,45,914.0,117.5,2.3,29.5,956.5,944.71,676.27
2016,5,31,11,0,918.0,119.0,2.4,30.0,976.0,967.26,689.45
2016,5,31,11,15,920.5,119.5,2.4,30.0,989.0,984.04,699.44
2016,5,31,11,30,923.0,120.0,2.4,30.0,1002.0,997.28,707.32
2016,5,31,11,45,924.0,120.0,2.45,30.5,1007.5,1005.04,710.93
2016,5,31,12,0,925.0,120.0,2.5,31.0,1013.0,1009.18,712.42
2016,5,31,12,15,925.0,120.0,2.5,31.5,1010.5,1008.74,710.67
2016,5,31,12,30,925.0,120.0,2.5,32.0,1008.0,1004.67,706.82
2016,5,31,12,45,925.5,118.0,2.5,32.5,999.5,995.53,699.95
2016,5,31,13,0,926.0,116.0,2.5,33.0,991.0,982.75,690.96
2016,5,31,13,15,923.0,115.5,2.55,33.0,974.0,964.56,680.55
2016,5,31,13,30,920.0,115.0,2.6,33.0,957.0,942.92,668.0
2016,5,31,13,45,915.5,114.0,2.7,33.0,933.5,916.12,652.54
2016,5,31,14,0,911.0,113.0,2.8,33.0,910.0,886.17,634.93
2016,5,31,14,15,904.5,111.5,2.8,33.0,879.5,851.09,613.15
2016,5,31,14,30,898.0,110.0,2.8,33.0,849.0,813.29,589.45
2016,5,31,14,45,889.0,108.0,2.85,33.0,812.5,770.62,562.56
2016,5,31,15,0,880.0,106.0,2.9,33.0,776.0,725.82,533.46
2016,5,31,15,15,868.5,104.0,2.9,32.5,735.0,677.48,500.75
2016,5,31,15,30,857.0,102.0,2.9,32.0,694.0,627.7,466.02
2016,5,31,15,45,841.0,99.5,2.95,31.5,648.0,574.62,427.92
2016,5,31,16,0,825.0,97.0,3.0,31.0,602.0,519.58,387.06
2016,5,31,16,15,805.5,94.0,2.9,30.5,553.5,462.31,342.8
2016,5,31,16,30,786.0,91.0,2.8,30.0,505.0,405.57,297.48
2016,5,31,16,45,759.0,87.0,2.75,29.5,454.0,346.12,248.97
2016,5,31,17,0,732.0,83.0,2.7,29.0,403.0,288.65,200.93
2016,5,31,17,15,695.5,78.0,2.45,27.5,351.0,227.76,150.81
2016,5,31,17,30,659.0,73.0,2.2,26.0,299.0,172.87,106.31
2016,5,31,17,45,607.0,67.0,1.95,25.0,248.5,119.41,66.85
2016,5,31,18,0,555.0,61.0,1.7,24.0,198.0,72.03,39.4
2016,5,31,18,15,476.5,52.5,1.5,22.5,151.0,40.6,29.33
2016,5,31,18,30,398.0,44.0,1.3,21.0,104.0,34.97,24.23
2016,5,31,18,45,277.5,32.5,1.15,20.0,66.5,26.28,15.88
2016,5,31,19,0,157.0,21.0,1.0,19.0,29.0,16.55,0.0
2016,5,31,19,15,78.5,10.5,1.05,18.5,14.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,41.0,10.0,2.8,13.0,11.0,9.1,0.0
2016,6,1,5,15,173.0,24.0,2.9,13.5,42.0,18.86,5.82
2016,6,1,5,30,305.0,38.0,3.0,14.0,73.0,30.94,20.74
2016,6,1,5,45,397.5,48.0,3.2,15.0,117.5,38.03,27.7
2016,6,1,6,0,490.0,58.0,3.4,16.0,162.0,44.88,34.04
2016,6,1,6,15,552.0,65.5,3.4,16.5,211.5,84.11,47.93
2016,6,1,6,30,614.0,73.0,3.4,17.0,261.0,134.49,80.8
2016,6,1,6,45,659.0,78.0,3.4,17.5,313.5,186.9,122.46
2016,6,1,7,0,704.0,83.0,3.4,18.0,366.0,244.23,171.35
2016,6,1,7,15,735.0,87.5,3.35,18.5,418.0,301.53,221.62
2016,6,1,7,30,766.0,92.0,3.3,19.0,470.0,363.51,275.09
2016,6,1,7,45,790.5,95.5,3.3,20.0,521.0,421.91,324.1
2016,6,1,8,0,815.0,99.0,3.3,21.0,572.0,481.62,372.43
2016,6,1,8,15,832.5,102.0,3.25,21.5,620.0,538.18,417.35
2016,6,1,8,30,850.0,105.0,3.2,22.0,668.0,594.68,460.66
2016,6,1,8,45,864.0,107.5,3.2,23.0,712.0,646.32,498.21
2016,6,1,9,0,878.0,110.0,3.2,24.0,756.0,698.11,534.5
2016,6,1,9,15,888.5,112.0,3.2,24.5,795.0,745.65,567.67
2016,6,1,9,30,899.0,114.0,3.2,25.0,834.0,791.34,597.24
2016,6,1,9,45,909.5,114.0,3.2,25.5,868.5,833.02,623.41
2016,6,1,10,0,920.0,114.0,3.2,26.0,903.0,872.37,647.65
2016,6,1,10,15,925.5,115.5,3.2,26.5,930.0,906.33,668.0
2016,6,1,10,30,931.0,117.0,3.2,27.0,957.0,937.25,686.16
2016,6,1,10,45,933.5,119.0,3.25,27.5,976.5,962.75,700.99
2016,6,1,11,0,936.0,121.0,3.3,28.0,996.0,984.79,713.57
2016,6,1,11,15,938.0,121.5,3.35,28.0,1008.5,1001.39,724.09
2016,6,1,11,30,940.0,122.0,3.4,28.0,1021.0,1014.39,732.4
2016,6,1,11,45,939.0,123.5,3.5,28.5,1025.5,1021.81,736.14
2016,6,1,12,0,938.0,125.0,3.6,29.0,1030.0,1025.54,737.62
2016,6,1,12,15,937.5,125.0,3.65,29.0,1028.0,1024.65,737.39
2016,6,1,12,30,937.0,125.0,3.7,29.0,1026.0,1020.09,734.93
2016,6,1,12,45,921.5,133.0,3.75,29.0,1011.5,1005.21,725.91
2016,6,1,13,0,906.0,141.0,3.8,29.0,997.0,986.97,714.83
2016,6,1,13,15,902.0,140.5,3.8,29.0,980.0,968.27,703.2
2016,6,1,13,30,898.0,140.0,3.8,29.0,963.0,946.23,689.41
2016,6,1,13,45,889.5,140.0,3.8,29.0,937.5,917.48,671.2
2016,6,1,14,0,881.0,140.0,3.8,29.0,912.0,885.85,651.05
2016,6,1,14,15,737.5,202.5,3.75,29.0,833.5,811.63,601.04
2016,6,1,14,30,594.0,265.0,3.7,29.0,755.0,730.38,542.51
2016,6,1,14,45,717.5,199.5,3.7,29.0,765.5,737.04,550.28
2016,6,1,15,0,841.0,134.0,3.7,29.0,776.0,728.61,546.51
