Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,827.5,131.5,3.65,28.5,734.0,679.39,511.98
2016,6,1,15,30,814.0,129.0,3.6,28.0,692.0,629.01,475.91
2016,6,1,15,45,796.0,125.5,3.55,27.5,645.5,574.29,435.61
2016,6,1,16,0,778.0,122.0,3.5,27.0,599.0,519.43,393.95
2016,6,1,16,15,755.5,117.5,3.35,26.5,550.0,460.37,347.7
2016,6,1,16,30,733.0,113.0,3.2,26.0,501.0,403.23,301.53
2016,6,1,16,45,487.0,142.5,3.1,25.5,389.5,298.1,221.51
2016,6,1,17,0,241.0,172.0,3.0,25.0,278.0,219.72,164.11
2016,6,1,17,15,216.5,156.0,2.8,24.0,242.0,183.16,135.15
2016,6,1,17,30,192.0,140.0,2.6,23.0,206.0,149.73,108.9
2016,6,1,17,45,175.5,118.5,2.45,22.0,171.0,116.1,82.97
2016,6,1,18,0,159.0,97.0,2.3,21.0,136.0,84.81,60.65
2016,6,1,18,15,131.0,76.5,2.05,20.0,104.0,60.53,46.87
2016,6,1,18,30,103.0,56.0,1.8,19.0,72.0,45.18,33.2
2016,6,1,18,45,55.0,38.0,1.6,18.0,46.0,31.19,20.17
2016,6,1,19,0,7.0,20.0,1.4,17.0,20.0,17.36,0.93
2016,6,1,19,15,3.5,10.0,1.4,16.5,10.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.5,5.0,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,49.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,2,5,15,183.5,24.0,1.75,11.5,43.5,18.86,6.18
2016,6,2,5,30,318.0,38.0,1.9,12.0,75.0,30.93,20.97
2016,6,2,5,45,413.0,47.5,2.1,13.0,120.0,37.59,27.58
2016,6,2,6,0,508.0,57.0,2.3,14.0,165.0,44.05,33.61
2016,6,2,6,15,569.5,64.0,2.2,14.5,215.0,83.41,47.28
2016,6,2,6,30,631.0,71.0,2.1,15.0,265.0,134.28,80.43
2016,6,2,6,45,675.0,76.0,2.05,16.0,318.0,187.45,122.59
2016,6,2,7,0,719.0,81.0,2.0,17.0,371.0,245.4,171.68
2016,6,2,7,15,749.5,85.5,1.95,18.0,423.5,305.65,223.66
2016,6,2,7,30,780.0,90.0,1.9,19.0,476.0,365.9,274.77
2016,6,2,7,45,803.5,93.5,1.9,20.0,527.0,424.61,323.38
2016,6,2,8,0,827.0,97.0,1.9,21.0,578.0,484.5,371.08
2016,6,2,8,15,844.0,100.0,1.85,21.5,626.0,541.38,415.3
2016,6,2,8,30,861.0,103.0,1.8,22.0,674.0,598.12,457.71
2016,6,2,8,45,874.0,105.5,1.8,23.0,718.0,649.74,494.28
2016,6,2,9,0,887.0,108.0,1.8,24.0,762.0,701.29,529.4
2016,6,2,9,15,897.0,110.0,1.8,24.5,801.0,748.84,561.58
2016,6,2,9,30,907.0,112.0,1.8,25.0,840.0,794.47,590.09
2016,6,2,9,45,908.5,117.0,1.8,26.0,871.5,834.12,612.79
2016,6,2,10,0,910.0,122.0,1.8,27.0,903.0,870.81,633.14
2016,6,2,10,15,915.5,123.0,1.85,27.5,929.5,904.0,652.72
2016,6,2,10,30,921.0,124.0,1.9,28.0,956.0,934.19,670.25
2016,6,2,10,45,924.0,125.5,1.95,29.0,975.5,959.43,683.2
2016,6,2,11,0,927.0,127.0,2.0,30.0,995.0,981.27,693.96
2016,6,2,11,15,929.0,127.5,2.0,30.0,1007.5,997.75,703.6
2016,6,2,11,30,931.0,128.0,2.0,30.0,1020.0,1010.66,711.13
2016,6,2,11,45,931.0,129.0,2.05,30.5,1024.5,1018.52,714.82
2016,6,2,12,0,931.0,130.0,2.1,31.0,1029.0,1022.73,716.38
2016,6,2,12,15,930.0,130.0,2.15,31.0,1026.0,1021.41,716.12
2016,6,2,12,30,929.0,130.0,2.2,31.0,1023.0,1016.46,713.75
2016,6,2,12,45,933.0,125.0,2.3,31.5,1014.5,1007.92,708.36
2016,6,2,13,0,937.0,120.0,2.4,32.0,1006.0,995.59,700.69
2016,6,2,13,15,933.0,119.5,2.4,32.0,988.5,976.43,689.25
2016,6,2,13,30,929.0,119.0,2.4,32.0,971.0,953.82,675.72
2016,6,2,13,45,922.5,118.0,2.45,32.5,946.0,925.2,657.49
2016,6,2,14,0,916.0,117.0,2.5,33.0,921.0,893.49,637.29
2016,6,2,14,15,908.5,115.5,2.5,32.5,889.5,857.57,616.43
2016,6,2,14,30,901.0,114.0,2.5,32.0,858.0,818.98,593.58
2016,6,2,14,45,891.0,112.5,2.55,32.0,821.0,776.06,566.68
2016,6,2,15,0,881.0,111.0,2.6,32.0,784.0,731.08,537.44
2016,6,2,15,15,868.5,108.5,2.6,31.5,742.0,681.68,504.12
2016,6,2,15,30,856.0,106.0,2.6,31.0,700.0,630.92,468.83
2016,6,2,15,45,839.5,103.5,2.65,31.0,653.5,577.81,429.95
2016,6,2,16,0,823.0,101.0,2.7,31.0,607.0,522.68,388.41
2016,6,2,16,15,802.0,97.5,2.7,30.5,557.5,464.43,343.88
2016,6,2,16,30,781.0,94.0,2.7,30.0,508.0,406.88,298.32
2016,6,2,16,45,753.5,90.0,2.7,29.5,456.5,347.6,250.15
2016,6,2,17,0,726.0,86.0,2.7,29.0,405.0,287.97,200.64
2016,6,2,17,15,689.0,81.0,2.55,27.5,353.0,229.67,152.65
2016,6,2,17,30,652.0,76.0,2.4,26.0,301.0,175.09,108.45
2016,6,2,17,45,599.5,69.5,2.3,25.0,250.5,121.55,68.83
2016,6,2,18,0,547.0,63.0,2.2,24.0,200.0,74.17,41.02
2016,6,2,18,15,470.0,54.5,1.9,22.5,153.5,42.15,30.68
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,36.6,25.66
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,27.51,17.05
2016,6,2,19,0,162.0,22.0,1.1,19.0,31.0,17.32,1.81
2016,6,2,19,15,81.0,11.0,1.05,18.5,15.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.8,15.0,12.0,9.1,0.0
2016,6,3,5,15,193.5,23.0,0.9,15.5,43.0,18.69,6.11
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,29.05,19.05
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,35.79,25.57
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,42.3,31.54
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,80.93,44.73
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,131.07,76.76
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.0,183.3,117.69
2016,6,3,7,0,702.0,80.0,1.1,20.0,363.0,239.78,165.04
2016,6,3,7,15,732.0,84.0,1.05,21.0,414.0,298.34,214.52
2016,6,3,7,30,762.0,88.0,1.0,22.0,465.0,356.87,263.01
2016,6,3,7,45,783.5,92.0,0.95,23.0,515.0,414.15,309.08
2016,6,3,8,0,805.0,96.0,0.9,24.0,565.0,472.43,353.92
2016,6,3,8,15,822.0,98.5,0.85,25.0,611.5,527.62,394.57
2016,6,3,8,30,839.0,101.0,0.8,26.0,658.0,582.72,433.27
2016,6,3,8,45,852.0,103.5,0.8,27.0,701.0,633.34,467.65
2016,6,3,9,0,865.0,106.0,0.8,28.0,744.0,683.85,500.59
2016,6,3,9,15,875.0,108.0,0.85,29.0,782.0,730.44,530.29
2016,6,3,9,30,885.0,110.0,0.9,30.0,820.0,775.18,556.57
2016,6,3,9,45,899.5,107.5,0.95,31.5,854.0,817.06,579.16
2016,6,3,10,0,914.0,105.0,1.0,33.0,888.0,856.91,599.96
2016,6,3,10,15,919.0,106.0,0.95,33.5,914.5,889.8,617.03
2016,6,3,10,30,924.0,107.0,0.9,34.0,941.0,919.66,632.02
2016,6,3,10,45,926.0,108.5,0.9,35.0,960.0,944.12,643.12
2016,6,3,11,0,928.0,110.0,0.9,36.0,979.0,965.15,652.12
2016,6,3,11,15,719.5,247.5,1.0,36.0,926.5,932.99,634.1
2016,6,3,11,30,511.0,385.0,1.1,36.0,874.0,874.84,594.9
2016,6,3,11,45,721.0,249.0,1.2,36.0,943.0,950.88,648.55
2016,6,3,12,0,931.0,113.0,1.3,36.0,1012.0,1005.93,681.86
2016,6,3,12,15,930.0,113.5,1.4,36.0,1010.0,1005.13,682.29
2016,6,3,12,30,929.0,114.0,1.5,36.0,1008.0,1000.7,681.24
2016,6,3,12,45,911.5,123.5,1.6,36.5,993.5,985.62,672.46
2016,6,3,13,0,894.0,133.0,1.7,37.0,979.0,967.23,661.76
2016,6,3,13,15,890.0,132.0,1.8,36.5,961.5,948.38,653.46
2016,6,3,13,30,886.0,131.0,1.9,36.0,944.0,926.22,642.99
2016,6,3,13,45,879.0,130.5,2.0,36.0,919.5,898.73,627.72
2016,6,3,14,0,872.0,130.0,2.1,36.0,895.0,868.33,610.46
2016,6,3,14,15,864.0,128.0,2.15,36.0,864.5,832.96,589.41
2016,6,3,14,30,856.0,126.0,2.2,36.0,834.0,795.08,566.53
2016,6,3,14,45,846.0,124.0,2.3,36.0,797.5,753.42,541.21
2016,6,3,15,0,836.0,122.0,2.4,36.0,761.0,713.32,515.36
2016,6,3,15,15,615.5,198.5,2.4,35.5,655.0,603.89,438.91
2016,6,3,15,30,395.0,275.0,2.4,35.0,549.0,499.46,364.73
2016,6,3,15,45,320.0,270.5,2.4,35.0,483.5,431.3,316.15
2016,6,3,16,0,245.0,266.0,2.4,35.0,418.0,369.66,271.45
2016,6,3,16,15,488.0,184.5,2.35,34.5,454.5,396.32,290.34
2016,6,3,16,30,731.0,103.0,2.3,34.0,491.0,393.65,284.09
2016,6,3,16,45,702.0,98.5,2.3,33.5,441.0,335.84,237.97
2016,6,3,17,0,673.0,94.0,2.3,33.0,391.0,280.3,192.79
2016,6,3,17,15,635.0,88.0,2.05,31.5,340.5,223.92,147.46
2016,6,3,17,30,597.0,82.0,1.8,30.0,290.0,171.48,105.96
2016,6,3,17,45,544.0,75.0,1.6,29.0,241.0,120.72,69.15
2016,6,3,18,0,491.0,68.0,1.4,28.0,192.0,76.24,43.23
2016,6,3,18,15,416.0,58.5,1.3,26.5,147.0,45.36,32.85
2016,6,3,18,30,341.0,49.0,1.2,25.0,102.0,37.63,26.08
2016,6,3,18,45,235.5,35.5,1.1,24.0,66.0,27.58,16.84
2016,6,3,19,0,130.0,22.0,1.0,23.0,30.0,17.26,2.46
2016,6,3,19,15,65.0,11.0,0.95,22.5,15.0,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,19.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,19.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,12.0,0.85,19.5,12.0,10.55,0.98
2016,6,4,5,30,0.0,21.0,0.8,20.0,21.0,18.48,9.87
2016,6,4,5,45,0.0,33.5,0.75,21.0,33.5,29.53,19.78
2016,6,4,6,0,0.0,46.0,0.7,22.0,46.0,40.6,29.55
2016,6,4,6,15,0.0,60.5,0.95,22.5,60.5,53.11,38.52
2016,6,4,6,30,0.0,75.0,1.2,23.0,75.0,65.68,48.83
2016,6,4,6,45,0.0,90.5,1.45,23.5,90.5,79.2,59.73
2016,6,4,7,0,0.0,106.0,1.7,24.0,106.0,92.85,70.53
2016,6,4,7,15,62.0,157.5,1.7,24.0,188.5,155.68,119.04
2016,6,4,7,30,124.0,209.0,1.7,24.0,271.0,227.96,174.74
2016,6,4,7,45,154.5,232.0,1.7,24.5,317.0,269.93,206.65
2016,6,4,8,0,185.0,255.0,1.7,25.0,363.0,315.25,240.84
2016,6,4,8,15,350.5,234.0,1.7,25.0,459.0,398.23,303.76
2016,6,4,8,30,516.0,213.0,1.7,25.0,555.0,498.8,378.9
2016,6,4,8,45,357.0,278.0,1.7,25.5,522.5,481.91,364.25
2016,6,4,9,0,198.0,343.0,1.7,26.0,490.0,449.21,337.59
2016,6,4,9,15,155.0,361.5,1.75,26.0,480.0,446.65,335.01
2016,6,4,9,30,112.0,380.0,1.8,26.0,470.0,440.1,329.11
2016,6,4,9,45,108.5,395.5,1.9,26.5,486.0,450.56,335.8
2016,6,4,10,0,105.0,411.0,2.0,27.0,502.0,467.33,346.79
2016,6,4,10,15,72.5,396.5,2.05,27.0,460.5,430.4,319.37
2016,6,4,10,30,40.0,382.0,2.1,27.0,419.0,391.13,290.23
2016,6,4,10,45,53.5,409.0,2.15,27.5,459.0,430.89,318.51
2016,6,4,11,0,67.0,436.0,2.2,28.0,499.0,471.14,346.39
2016,6,4,11,15,183.0,447.5,2.25,28.0,622.5,602.8,441.25
2016,6,4,11,30,299.0,459.0,2.3,28.0,746.0,736.35,533.64
2016,6,4,11,45,349.0,438.0,2.4,28.5,774.5,766.75,553.78
2016,6,4,12,0,399.0,417.0,2.5,29.0,803.0,795.84,573.71
2016,6,4,12,15,341.5,442.0,2.5,29.5,772.0,764.98,550.26
2016,6,4,12,30,284.0,467.0,2.5,30.0,741.0,732.51,526.16
2016,6,4,12,45,174.5,453.0,2.5,30.5,621.0,602.73,435.72
2016,6,4,13,0,65.0,439.0,2.5,31.0,501.0,473.73,343.7
2016,6,4,13,15,261.0,404.5,2.45,31.5,645.5,637.54,462.12
2016,6,4,13,30,457.0,370.0,2.4,32.0,790.0,781.48,560.36
2016,6,4,13,45,447.0,360.5,2.4,32.5,762.5,750.95,538.29
2016,6,4,14,0,437.0,351.0,2.4,33.0,735.0,719.09,516.6
2016,6,4,14,15,632.5,242.5,2.35,33.0,777.5,763.11,550.88
2016,6,4,14,30,828.0,134.0,2.3,33.0,820.0,785.96,568.78
2016,6,4,14,45,822.5,129.5,2.3,33.0,785.5,745.53,542.68
2016,6,4,15,0,817.0,125.0,2.3,33.0,751.0,702.91,514.02
2016,6,4,15,15,804.0,122.5,2.3,32.5,710.5,655.3,482.07
2016,6,4,15,30,791.0,120.0,2.3,32.0,670.0,606.56,448.39
2016,6,4,15,45,777.0,115.5,2.3,32.0,626.0,554.49,410.45
2016,6,4,16,0,763.0,111.0,2.3,32.0,582.0,501.93,371.05
2016,6,4,16,15,741.5,107.5,2.3,31.5,534.5,446.66,329.14
2016,6,4,16,30,720.0,104.0,2.3,31.0,487.0,390.43,285.14
2016,6,4,16,45,693.0,99.0,2.3,30.5,438.0,333.5,239.36
2016,6,4,17,0,666.0,94.0,2.3,30.0,389.0,278.64,194.14
2016,6,4,17,15,629.0,88.0,2.25,29.0,339.0,222.92,148.57
2016,6,4,17,30,592.0,82.0,2.2,28.0,289.0,171.02,106.83
2016,6,4,17,45,542.0,74.5,2.15,27.0,240.5,120.46,69.65
2016,6,4,18,0,492.0,67.0,2.1,26.0,192.0,75.8,43.1
2016,6,4,18,15,420.0,57.5,2.0,24.5,147.5,44.41,32.36
2016,6,4,18,30,348.0,48.0,1.9,23.0,103.0,38.12,26.74
2016,6,4,18,45,245.5,35.0,1.85,22.0,67.0,27.19,16.74
2016,6,4,19,0,143.0,22.0,1.8,21.0,31.0,17.26,3.21
2016,6,4,19,15,71.5,11.0,1.95,20.0,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,12.0,9.1,0.0
2016,6,5,5,15,181.0,23.5,1.7,13.5,42.5,18.44,6.34
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,29.87,19.93
2016,6,5,5,45,388.5,47.0,1.95,15.0,116.0,37.0,26.85
2016,6,5,6,0,476.0,57.0,2.1,16.0,159.0,43.86,33.17
2016,6,5,6,15,535.0,64.5,2.1,16.5,207.5,80.49,45.94
2016,6,5,6,30,594.0,72.0,2.1,17.0,256.0,129.18,77.27
2016,6,5,6,45,333.0,116.0,2.1,18.0,222.5,157.3,111.38
2016,6,5,7,0,72.0,160.0,2.1,19.0,189.0,154.19,119.58
2016,6,5,7,15,62.5,178.5,2.05,19.5,206.5,173.13,135.18
2016,6,5,7,30,53.0,197.0,2.0,20.0,224.0,191.0,149.45
2016,6,5,7,45,100.0,226.5,2.0,21.0,283.5,240.43,187.33
2016,6,5,8,0,147.0,256.0,2.0,22.0,343.0,298.15,231.12
2016,6,5,8,15,484.5,181.5,2.0,22.5,498.0,424.35,327.77
2016,6,5,8,30,822.0,107.0,2.0,23.0,653.0,577.11,442.3
2016,6,5,8,45,835.5,110.0,2.05,24.0,696.0,629.33,479.04
2016,6,5,9,0,849.0,113.0,2.1,25.0,739.0,678.06,512.79
2016,6,5,9,15,859.5,114.5,2.2,25.5,777.0,723.85,544.77
2016,6,5,9,30,870.0,116.0,2.3,26.0,815.0,767.87,573.75
2016,6,5,9,45,885.0,114.0,2.45,26.5,849.5,810.11,600.97
2016,6,5,10,0,900.0,112.0,2.6,27.0,884.0,850.4,626.63
2016,6,5,10,15,905.5,113.0,2.7,27.0,910.5,883.32,648.11
2016,6,5,10,30,911.0,114.0,2.8,27.0,937.0,913.28,667.65
2016,6,5,10,45,913.5,115.5,2.9,27.5,956.0,937.92,682.35
2016,6,5,11,0,916.0,117.0,3.0,28.0,975.0,959.2,694.88
2016,6,5,11,15,918.5,117.5,3.05,28.0,988.0,976.07,705.6
2016,6,5,11,30,921.0,118.0,3.1,28.0,1001.0,989.44,714.17
2016,6,5,11,45,921.0,119.0,3.15,28.5,1006.0,997.34,717.91
2016,6,5,12,0,921.0,120.0,3.2,29.0,1011.0,1001.65,719.46
2016,6,5,12,15,921.0,120.0,3.25,29.0,1009.0,1001.43,719.66
2016,6,5,12,30,921.0,120.0,3.3,29.0,1007.0,997.61,717.7
2016,6,5,12,45,912.5,124.0,3.35,29.0,995.5,985.96,710.8
2016,6,5,13,0,904.0,128.0,3.4,29.0,984.0,970.91,701.81
2016,6,5,13,15,901.0,127.0,3.4,29.0,968.0,952.91,690.64
2016,6,5,13,30,898.0,126.0,3.4,29.0,952.0,931.55,677.32
2016,6,5,13,45,894.0,124.5,3.4,29.0,928.5,905.57,660.99
2016,6,5,14,0,890.0,123.0,3.4,29.0,905.0,876.47,642.58
2016,6,5,14,15,883.0,121.5,3.4,29.0,875.0,841.95,620.47
2016,6,5,14,30,876.0,120.0,3.4,29.0,845.0,804.81,596.46
2016,6,5,14,45,867.5,117.5,3.4,29.0,809.5,763.17,569.18
2016,6,5,15,0,859.0,115.0,3.4,29.0,774.0,719.42,539.39
2016,6,5,15,15,847.0,112.5,3.35,28.5,733.5,671.48,505.96
2016,6,5,15,30,835.0,110.0,3.3,28.0,693.0,623.93,471.83
2016,6,5,15,45,820.5,107.0,3.3,27.5,648.0,571.0,432.94
2016,6,5,16,0,806.0,104.0,3.3,27.0,603.0,517.51,392.34
2016,6,5,16,15,785.5,100.5,3.25,26.5,554.5,460.52,347.67
2016,6,5,16,30,765.0,97.0,3.2,26.0,506.0,404.19,302.06
2016,6,5,16,45,739.5,92.5,3.15,25.5,455.5,346.13,253.88
2016,6,5,17,0,714.0,88.0,3.1,25.0,405.0,287.47,204.21
2016,6,5,17,15,678.0,82.5,2.95,24.0,353.5,229.7,155.52
2016,6,5,17,30,642.0,77.0,2.8,23.0,302.0,175.56,110.71
2016,6,5,17,45,593.0,70.5,2.7,22.5,252.5,123.0,70.9
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,76.15,42.56
2016,6,5,18,15,470.5,55.0,2.5,21.0,156.5,42.36,31.1
2016,6,5,18,30,397.0,46.0,2.4,20.0,110.0,36.37,25.64
2016,6,5,18,45,288.0,34.5,2.3,19.0,72.0,27.77,17.53
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,18.09,4.38
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,14.0,12.0,9.1,0.0
2016,6,6,5,15,185.5,23.0,2.95,14.5,42.0,18.05,6.14
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,28.94,19.04
2016,6,6,5,45,390.0,45.5,3.05,15.5,114.5,35.65,25.6
2016,6,6,6,0,474.0,55.0,3.1,16.0,157.0,42.12,31.63
2016,6,6,6,15,530.5,62.0,3.05,16.5,204.0,77.65,43.84
2016,6,6,6,30,587.0,69.0,3.0,17.0,251.0,125.25,74.4
2016,6,6,6,45,310.0,110.0,3.0,17.5,207.5,147.93,104.99
2016,6,6,7,0,33.0,151.0,3.0,18.0,164.0,137.62,108.04
2016,6,6,7,15,108.0,179.5,2.95,18.5,231.5,188.15,146.93
2016,6,6,7,30,183.0,208.0,2.9,19.0,299.0,247.54,193.26
2016,6,6,7,45,471.5,153.5,2.9,20.0,420.5,335.79,260.02
2016,6,6,8,0,760.0,99.0,2.9,21.0,542.0,451.93,349.49
2016,6,6,8,15,777.0,102.0,2.95,21.5,587.5,505.17,391.85
2016,6,6,8,30,794.0,105.0,3.0,22.0,633.0,558.43,433.16
2016,6,6,8,45,808.5,107.0,3.05,22.5,674.5,608.91,471.18
2016,6,6,9,0,823.0,109.0,3.1,23.0,716.0,656.25,505.9
2016,6,6,9,15,833.0,111.0,3.1,23.5,753.5,701.02,537.6
2016,6,6,9,30,843.0,113.0,3.1,24.0,791.0,744.07,566.28
2016,6,6,9,45,851.0,114.5,3.15,24.5,822.5,783.14,591.44
2016,6,6,10,0,859.0,116.0,3.2,25.0,854.0,819.91,614.75
2016,6,6,10,15,865.0,117.5,3.25,25.0,880.0,852.5,636.23
2016,6,6,10,30,871.0,119.0,3.3,25.0,906.0,882.3,655.77
2016,6,6,10,45,875.0,120.0,3.35,25.5,925.5,906.9,670.47
2016,6,6,11,0,879.0,121.0,3.4,26.0,945.0,928.35,683.07
2016,6,6,11,15,882.0,121.5,3.4,26.0,957.5,945.13,693.62
2016,6,6,11,30,885.0,122.0,3.4,26.0,970.0,958.57,702.06
2016,6,6,11,45,886.0,122.0,3.45,26.5,975.0,966.24,705.74
2016,6,6,12,0,887.0,122.0,3.5,27.0,980.0,970.47,707.29
2016,6,6,12,15,886.5,122.0,3.5,27.0,978.5,969.82,706.84
2016,6,6,12,30,886.0,122.0,3.5,27.0,977.0,965.72,704.26
2016,6,6,12,45,877.0,126.5,3.55,27.0,965.5,954.4,697.39
2016,6,6,13,0,868.0,131.0,3.6,27.0,954.0,939.82,688.48
2016,6,6,13,15,865.0,130.0,3.6,27.0,938.0,922.47,677.49
2016,6,6,13,30,862.0,129.0,3.6,27.0,922.0,901.88,664.4
2016,6,6,13,45,856.0,128.0,3.65,27.0,899.0,875.54,647.74
2016,6,6,14,0,850.0,127.0,3.7,27.0,876.0,846.32,629.09
2016,6,6,14,15,843.0,125.5,3.7,26.5,847.0,813.09,608.57
2016,6,6,14,30,836.0,124.0,3.7,26.0,818.0,777.37,586.12
2016,6,6,14,45,826.5,122.0,3.75,26.0,783.0,737.01,559.22
2016,6,6,15,0,817.0,120.0,3.8,26.0,748.0,698.11,531.9
2016,6,6,15,15,805.0,117.5,3.8,25.5,708.5,651.3,498.72
2016,6,6,15,30,793.0,115.0,3.8,25.0,669.0,603.27,463.73
2016,6,6,15,45,777.0,112.5,3.8,25.0,625.0,552.02,424.44
2016,6,6,16,0,761.0,110.0,3.8,25.0,581.0,500.45,383.86
2016,6,6,16,15,740.5,106.0,3.75,24.0,534.5,445.37,340.78
2016,6,6,16,30,720.0,102.0,3.7,23.0,488.0,389.22,295.39
2016,6,6,16,45,694.0,97.5,3.65,22.5,439.5,333.19,248.22
2016,6,6,17,0,668.0,93.0,3.6,22.0,391.0,279.08,201.65
2016,6,6,17,15,631.5,87.5,3.55,21.0,341.5,223.86,154.64
2016,6,6,17,30,595.0,82.0,3.5,20.0,292.0,172.36,111.59
2016,6,6,17,45,548.0,74.5,3.45,19.5,244.0,121.94,72.82
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,77.04,44.88
2016,6,6,18,15,428.5,57.5,3.3,18.0,151.0,44.29,33.21
2016,6,6,18,30,356.0,48.0,3.2,17.0,106.0,37.98,27.39
2016,6,6,18,45,255.0,35.5,3.1,16.5,69.5,27.56,17.61
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,18.04,4.96
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,9.1,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,18.81,6.75
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,29.49,19.62
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.0,37.78,27.59
2016,6,7,6,0,454.0,58.0,2.5,15.0,155.0,44.61,33.97
2016,6,7,6,15,513.0,65.5,2.45,15.5,202.5,79.21,46.02
2016,6,7,6,30,572.0,73.0,2.4,16.0,250.0,126.43,76.33
2016,6,7,6,45,286.0,88.0,2.4,17.0,176.5,125.12,87.25
2016,6,7,7,0,0.0,103.0,2.4,18.0,103.0,90.29,70.12
2016,6,7,7,15,3.5,133.0,2.4,18.5,135.0,117.39,92.04
2016,6,7,7,30,7.0,163.0,2.4,19.0,167.0,145.17,114.09
2016,6,7,7,45,12.0,183.5,2.4,19.5,190.5,166.05,130.27
2016,6,7,8,0,17.0,204.0,2.4,20.0,214.0,187.6,146.82
2016,6,7,8,15,29.0,235.5,2.4,20.5,254.0,225.47,176.05
2016,6,7,8,30,41.0,267.0,2.4,21.0,294.0,263.21,204.72
2016,6,7,8,45,109.5,306.0,2.4,22.0,385.5,348.83,269.74
2016,6,7,9,0,178.0,345.0,2.4,23.0,477.0,436.78,334.59
2016,6,7,9,15,513.5,231.5,2.45,23.5,638.5,590.85,452.12
2016,6,7,9,30,849.0,118.0,2.5,24.0,800.0,752.43,569.87
2016,6,7,9,45,864.0,115.5,2.6,24.5,834.0,793.43,595.4
2016,6,7,10,0,879.0,113.0,2.7,25.0,868.0,832.56,620.32
2016,6,7,10,15,885.0,114.5,2.8,25.5,894.5,865.77,641.04
2016,6,7,10,30,891.0,116.0,2.9,26.0,921.0,896.13,659.76
2016,6,7,10,45,892.0,119.0,3.0,26.5,940.0,920.44,674.4
2016,6,7,11,0,893.0,122.0,3.1,27.0,959.0,941.39,686.85
2016,6,7,11,15,896.0,122.5,3.2,27.0,972.0,958.42,698.14
2016,6,7,11,30,899.0,123.0,3.3,27.0,985.0,972.06,707.32
2016,6,7,11,45,900.5,123.0,3.4,27.0,990.5,980.35,713.12
2016,6,7,12,0,902.0,123.0,3.5,27.0,996.0,985.15,716.78
2016,6,7,12,15,902.0,123.0,3.55,27.0,994.5,985.02,717.0
2016,6,7,12,30,902.0,123.0,3.6,27.0,993.0,981.38,715.07
2016,6,7,12,45,903.0,121.0,3.65,27.0,985.0,973.29,710.33
2016,6,7,13,0,904.0,119.0,3.7,27.0,977.0,961.65,703.36
2016,6,7,13,15,901.5,118.5,3.75,26.5,961.0,944.68,694.33
2016,6,7,13,30,899.0,118.0,3.8,26.0,945.0,924.34,683.05
2016,6,7,13,45,893.0,118.0,3.85,26.0,921.5,898.12,666.46
2016,6,7,14,0,887.0,118.0,3.9,26.0,898.0,868.91,647.8
2016,6,7,14,15,880.0,116.5,3.9,25.5,869.0,834.6,626.55
2016,6,7,14,30,873.0,115.0,3.9,25.0,840.0,797.69,603.29
2016,6,7,14,45,860.5,115.0,3.95,24.5,803.5,755.69,576.35
2016,6,7,15,0,848.0,115.0,4.0,24.0,767.0,711.89,546.87
2016,6,7,15,15,836.0,112.5,3.95,23.5,726.5,664.53,512.89
2016,6,7,15,30,824.0,110.0,3.9,23.0,686.0,617.59,478.23
2016,6,7,15,45,806.0,108.0,3.9,22.5,641.0,564.28,437.94
2016,6,7,16,0,788.0,106.0,3.9,22.0,596.0,510.78,396.24
2016,6,7,16,15,767.5,102.5,3.8,21.5,548.0,454.81,351.19
2016,6,7,16,30,747.0,99.0,3.7,21.0,500.0,399.52,305.29
2016,6,7,16,45,716.0,96.0,3.65,20.5,449.5,339.86,254.95
2016,6,7,17,0,685.0,93.0,3.6,20.0,399.0,284.43,207.02
2016,6,7,17,15,648.5,87.5,3.5,19.5,349.0,228.22,158.45
2016,6,7,17,30,612.0,82.0,3.4,19.0,299.0,175.71,114.04
2016,6,7,17,45,554.0,76.5,3.3,18.5,249.0,124.77,75.14
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,80.66,48.07
2016,6,7,18,15,422.0,61.5,3.05,17.0,153.5,47.69,36.34
2016,6,7,18,30,348.0,52.0,2.9,16.0,108.0,39.85,29.16
2016,6,7,18,45,238.5,38.5,2.75,15.5,71.0,29.85,19.68
2016,6,7,19,0,129.0,25.0,2.6,15.0,34.0,19.59,6.42
2016,6,7,19,15,64.5,12.5,2.55,14.5,17.0,11.37,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,82.0,12.0,2.6,13.0,14.0,10.91,0.0
2016,6,8,5,15,209.5,24.5,2.65,13.5,45.5,20.02,7.65
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,29.91,19.97
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,35.74,25.8
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,41.42,31.15
2016,6,8,6,15,258.0,78.0,2.8,15.0,133.0,74.11,49.69
2016,6,8,6,30,0.0,102.0,2.8,15.0,102.0,87.48,68.9
2016,6,8,6,45,5.0,120.0,2.85,15.5,122.0,104.32,82.61
2016,6,8,7,0,10.0,138.0,2.9,16.0,142.0,121.9,96.72
2016,6,8,7,15,14.0,157.0,2.95,16.5,163.5,140.71,111.73
2016,6,8,7,30,18.0,176.0,3.0,17.0,185.0,160.09,127.03
2016,6,8,7,45,175.0,203.5,3.05,17.5,305.0,252.95,199.87
2016,6,8,8,0,332.0,231.0,3.1,18.0,425.0,363.95,286.71
2016,6,8,8,15,402.5,230.0,3.15,18.0,484.5,423.71,333.93
2016,6,8,8,30,473.0,229.0,3.2,18.0,544.0,486.37,383.16
2016,6,8,8,45,668.0,166.0,3.3,18.5,642.0,577.08,453.9
2016,6,8,9,0,863.0,103.0,3.4,19.0,740.0,675.37,529.21
2016,6,8,9,15,873.0,104.5,3.45,19.0,778.0,721.36,563.3
2016,6,8,9,30,883.0,106.0,3.5,19.0,816.0,765.53,594.34
2016,6,8,9,45,881.0,113.5,3.55,19.5,846.0,804.0,619.54
2016,6,8,10,0,879.0,121.0,3.6,20.0,876.0,839.35,642.3
2016,6,8,10,15,885.0,122.0,3.65,20.0,902.5,872.11,664.34
2016,6,8,10,30,891.0,123.0,3.7,20.0,929.0,902.01,684.35
2016,6,8,10,45,892.0,126.0,3.8,20.5,948.0,926.32,699.44
2016,6,8,11,0,893.0,129.0,3.9,21.0,967.0,947.27,712.25
2016,6,8,11,15,895.5,129.5,3.95,21.0,979.5,963.87,723.23
2016,6,8,11,30,898.0,130.0,4.0,21.0,992.0,977.05,732.01
2016,6,8,11,45,896.0,132.5,4.1,21.5,996.5,984.36,735.81
2016,6,8,12,0,894.0,135.0,4.2,22.0,1001.0,988.16,737.38
2016,6,8,12,15,693.5,266.0,4.25,22.0,937.0,940.54,704.87
2016,6,8,12,30,493.0,397.0,4.3,22.0,873.0,870.71,651.22
2016,6,8,12,45,662.0,284.5,4.35,22.0,917.0,918.89,690.64
2016,6,8,13,0,831.0,172.0,4.4,22.0,961.0,953.61,716.19
2016,6,8,13,15,826.5,171.0,4.4,22.0,944.5,935.01,703.66
2016,6,8,13,30,822.0,170.0,4.4,22.0,928.0,913.29,689.41
2016,6,8,13,45,604.5,273.0,4.4,22.0,822.5,806.37,612.72
2016,6,8,14,0,387.0,376.0,4.4,22.0,717.0,692.02,526.86
2016,6,8,14,15,357.5,374.0,4.35,21.5,680.5,652.19,499.31
2016,6,8,14,30,328.0,372.0,4.3,21.0,644.0,612.84,471.36
2016,6,8,14,45,556.0,261.0,4.25,20.5,699.0,671.25,520.49
2016,6,8,15,0,784.0,150.0,4.2,20.0,754.0,703.94,549.23
2016,6,8,15,15,678.5,179.5,4.1,19.5,682.0,627.91,491.62
2016,6,8,15,30,573.0,209.0,4.0,19.0,610.0,556.76,437.31
2016,6,8,15,45,582.0,188.5,3.95,19.0,573.0,512.87,403.46
2016,6,8,16,0,591.0,168.0,3.9,19.0,536.0,466.7,366.75
2016,6,8,16,15,609.0,146.5,3.85,18.5,499.0,421.59,330.28
2016,6,8,16,30,627.0,125.0,3.8,18.0,462.0,373.44,289.91
2016,6,8,16,45,586.5,121.5,3.75,17.5,412.5,318.27,243.34
2016,6,8,17,0,546.0,118.0,3.7,17.0,363.0,266.81,199.21
2016,6,8,17,15,493.0,116.0,3.6,16.5,316.5,215.5,155.69
2016,6,8,17,30,440.0,114.0,3.5,16.0,270.0,171.93,119.71
2016,6,8,17,45,410.0,99.0,3.45,16.0,226.5,126.22,83.27
2016,6,8,18,0,380.0,84.0,3.4,16.0,183.0,84.13,54.59
2016,6,8,18,15,321.5,70.5,3.3,15.5,141.5,52.79,41.07
2016,6,8,18,30,263.0,57.0,3.2,15.0,100.0,43.4,32.4
2016,6,8,18,45,185.0,41.5,3.1,14.5,66.5,32.06,21.69
2016,6,8,19,0,107.0,26.0,3.0,14.0,33.0,21.08,7.86
2016,6,8,19,15,53.5,13.0,2.95,14.0,16.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,41.0,12.0,3.1,13.0,13.0,10.91,0.0
2016,6,9,5,15,147.5,27.0,3.2,13.0,42.5,21.17,8.48
2016,6,9,5,30,254.0,42.0,3.3,13.0,72.0,32.57,22.35
2016,6,9,5,45,348.0,52.0,3.45,13.5,114.5,39.79,29.47
2016,6,9,6,0,442.0,62.0,3.6,14.0,157.0,48.03,37.15
2016,6,9,6,15,221.0,59.5,3.6,14.0,107.0,57.55,36.99
2016,6,9,6,30,0.0,57.0,3.6,14.0,57.0,50.34,37.59
2016,6,9,6,45,0.0,68.0,3.6,14.5,68.0,60.11,45.8
2016,6,9,7,0,0.0,79.0,3.6,15.0,79.0,69.8,53.79
2016,6,9,7,15,6.5,124.5,3.55,15.5,128.0,111.01,87.83
2016,6,9,7,30,13.0,170.0,3.5,16.0,177.0,153.19,122.07
2016,6,9,7,45,7.5,170.0,3.5,16.5,174.5,152.49,120.96
2016,6,9,8,0,2.0,170.0,3.5,17.0,172.0,150.93,119.13
2016,6,9,8,15,17.5,214.5,3.45,17.5,226.5,198.58,157.02
2016,6,9,8,30,33.0,259.0,3.4,18.0,281.0,251.32,198.27
2016,6,9,8,45,151.5,295.5,3.4,18.5,406.0,364.7,287.4
2016,6,9,9,0,270.0,332.0,3.4,19.0,531.0,490.43,383.34
2016,6,9,9,15,271.0,349.5,3.4,19.5,559.0,521.62,405.09
2016,6,9,9,30,272.0,367.0,3.4,20.0,587.0,552.12,426.38
2016,6,9,9,45,578.0,243.0,3.4,20.5,733.0,697.42,537.87
2016,6,9,10,0,884.0,119.0,3.4,21.0,879.0,840.77,640.6
2016,6,9,10,15,890.0,120.5,3.4,21.0,905.5,874.17,661.82
2016,6,9,10,30,896.0,122.0,3.4,21.0,932.0,904.71,681.79
2016,6,9,10,45,904.5,120.0,3.45,21.5,953.0,931.16,697.9
2016,6,9,11,0,913.0,118.0,3.5,22.0,974.0,954.54,711.9
2016,6,9,11,15,915.5,118.5,3.5,22.0,986.5,971.5,722.66
2016,6,9,11,30,918.0,119.0,3.5,22.0,999.0,984.97,731.2
2016,6,9,11,45,922.0,117.0,3.55,22.5,1005.5,993.98,735.8
2016,6,9,12,0,926.0,115.0,3.6,23.0,1012.0,999.45,738.16
2016,6,9,12,15,925.5,115.0,3.65,23.0,1009.5,998.93,738.12
2016,6,9,12,30,925.0,115.0,3.7,23.0,1007.0,994.82,735.85
2016,6,9,12,45,925.0,113.0,3.8,23.0,998.0,985.69,730.67
2016,6,9,13,0,925.0,111.0,3.9,23.0,989.0,972.94,723.16
2016,6,9,13,15,921.5,110.5,3.95,23.0,972.5,954.83,711.81
2016,6,9,13,30,918.0,110.0,4.0,23.0,956.0,933.31,698.2
2016,6,9,13,45,914.0,108.5,4.1,23.0,932.5,907.07,681.64
2016,6,9,14,0,910.0,107.0,4.2,23.0,909.0,877.66,662.81
2016,6,9,14,15,903.0,105.5,4.2,22.5,879.0,842.77,640.85
2016,6,9,14,30,896.0,104.0,4.2,22.0,849.0,805.2,616.79
2016,6,9,14,45,886.5,103.0,4.25,21.5,813.0,763.77,589.87
2016,6,9,15,0,877.0,102.0,4.3,21.0,777.0,720.24,560.71
2016,6,9,15,15,865.5,100.0,4.3,20.5,736.5,672.59,526.13
2016,6,9,15,30,854.0,98.0,4.3,20.0,696.0,623.49,489.49
2016,6,9,15,45,836.0,96.5,4.3,20.0,650.5,570.0,447.56
2016,6,9,16,0,818.0,95.0,4.3,20.0,605.0,516.34,404.34
2016,6,9,16,15,798.5,92.0,4.2,19.5,557.0,459.89,358.3
2016,6,9,16,30,779.0,89.0,4.1,19.0,509.0,403.95,311.26
2016,6,9,16,45,752.5,85.5,4.1,18.5,459.0,345.89,261.43
2016,6,9,17,0,726.0,82.0,4.1,18.0,409.0,289.7,212.07
2016,6,9,17,15,691.5,77.5,4.0,17.5,358.0,230.29,160.05
2016,6,9,17,30,657.0,73.0,3.9,17.0,307.0,176.59,113.85
2016,6,9,17,45,605.0,68.0,3.85,16.5,257.0,124.11,72.93
2016,6,9,18,0,553.0,63.0,3.8,16.0,207.0,77.61,43.89
2016,6,9,18,15,483.0,55.0,3.65,15.5,161.0,42.16,31.71
2016,6,9,18,30,413.0,47.0,3.5,15.0,115.0,37.05,26.87
2016,6,9,18,45,303.0,36.0,3.4,14.5,77.0,28.92,19.07
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.64,7.31
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,104.0,11.0,2.8,13.0,14.0,10.01,0.0
2016,6,10,5,15,234.0,22.5,3.05,13.5,46.0,18.19,6.5
2016,6,10,5,30,364.0,34.0,3.3,14.0,78.0,27.22,17.67
2016,6,10,5,45,447.5,42.0,3.55,14.5,121.0,32.75,23.17
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,38.12,28.23
2016,6,10,6,15,585.5,56.0,3.85,15.5,212.5,73.58,39.59
2016,6,10,6,30,640.0,62.0,3.9,16.0,261.0,123.09,70.79
2016,6,10,6,45,677.0,67.0,4.0,16.5,311.0,177.69,114.3
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,233.26,162.21
2016,6,10,7,15,741.5,75.5,4.1,17.5,411.0,288.34,211.25
2016,6,10,7,30,769.0,79.0,4.1,18.0,461.0,345.68,261.83
2016,6,10,7,45,787.0,83.0,4.15,18.5,509.0,401.62,310.44
2016,6,10,8,0,805.0,87.0,4.2,19.0,557.0,458.18,358.11
2016,6,10,8,15,821.0,90.0,4.2,19.5,603.0,513.13,403.03
2016,6,10,8,30,837.0,93.0,4.2,20.0,649.0,567.29,445.88
2016,6,10,8,45,847.0,96.0,4.2,20.5,690.5,617.3,484.28
2016,6,10,9,0,857.0,99.0,4.2,21.0,732.0,666.0,520.56
2016,6,10,9,15,867.0,101.0,4.2,21.0,770.0,712.21,555.09
2016,6,10,9,30,877.0,103.0,4.2,21.0,808.0,756.62,586.24
2016,6,10,9,45,886.0,103.5,4.2,21.5,840.5,796.8,612.55
2016,6,10,10,0,895.0,104.0,4.2,22.0,873.0,834.66,636.92
2016,6,10,10,15,901.0,105.0,4.2,22.0,899.5,867.95,659.11
2016,6,10,10,30,907.0,106.0,4.2,22.0,926.0,898.34,679.21
2016,6,10,10,45,911.0,107.0,4.25,22.5,946.0,923.91,694.85
2016,6,10,11,0,915.0,108.0,4.3,23.0,966.0,946.2,708.24
2016,6,10,11,15,918.0,108.5,4.3,23.0,979.5,963.71,719.52
2016,6,10,11,30,921.0,109.0,4.3,23.0,993.0,977.75,728.54
2016,6,10,11,45,923.0,109.0,4.35,23.0,999.0,986.82,734.61
2016,6,10,12,0,925.0,109.0,4.4,23.0,1005.0,992.33,738.42
2016,6,10,12,15,925.5,109.0,4.4,23.0,1004.5,992.82,738.71
2016,6,10,12,30,926.0,109.0,4.4,23.0,1004.0,989.71,736.72
2016,6,10,12,45,908.5,120.0,4.45,23.0,991.0,976.5,728.33
2016,6,10,13,0,891.0,131.0,4.5,23.0,978.0,959.97,717.88
2016,6,10,13,15,889.0,130.0,4.5,23.0,962.5,943.39,707.16
2016,6,10,13,30,887.0,129.0,4.5,23.0,947.0,923.46,694.19
2016,6,10,13,45,884.0,127.0,4.55,23.0,925.0,898.44,678.14
2016,6,10,14,0,881.0,125.0,4.6,23.0,903.0,870.29,659.88
2016,6,10,14,15,875.0,123.5,4.6,22.5,874.0,837.16,639.0
2016,6,10,14,30,869.0,122.0,4.6,22.0,845.0,801.36,616.03
2016,6,10,14,45,860.0,120.0,4.6,22.0,810.0,760.37,587.91
2016,6,10,15,0,851.0,118.0,4.6,22.0,775.0,717.32,557.16
2016,6,10,15,15,839.0,116.0,4.55,21.5,734.5,673.0,524.82
2016,6,10,15,30,827.0,114.0,4.5,21.0,694.0,624.1,488.28
2016,6,10,15,45,811.0,111.0,4.45,21.0,649.0,570.92,446.63
2016,6,10,16,0,795.0,108.0,4.4,21.0,604.0,517.34,403.62
2016,6,10,16,15,774.5,104.5,4.3,20.5,556.0,461.09,358.02
2016,6,10,16,30,754.0,101.0,4.2,20.0,508.0,405.51,311.6
2016,6,10,16,45,692.0,98.5,4.15,19.5,444.0,335.08,253.12
2016,6,10,17,0,630.0,96.0,4.1,19.0,380.0,272.43,200.17
2016,6,10,17,15,625.5,89.5,3.95,18.5,342.5,226.03,158.44
2016,6,10,17,30,621.0,83.0,3.8,18.0,305.0,179.58,117.42
2016,6,10,17,45,568.0,76.5,3.65,17.5,255.5,127.73,77.19
2016,6,10,18,0,515.0,70.0,3.5,17.0,206.0,82.08,48.4
2016,6,10,18,15,442.5,61.0,3.3,16.5,160.0,47.12,35.94
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,41.36,30.53
2016,6,10,18,45,262.0,39.5,2.9,15.5,76.0,30.62,20.46
2016,6,10,19,0,154.0,27.0,2.7,15.0,38.0,21.17,8.62
2016,6,10,19,15,77.0,13.5,2.7,14.5,19.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,10.01,0.0
2016,6,11,5,15,149.0,26.5,0.75,12.5,42.5,20.77,8.33
2016,6,11,5,30,260.0,42.0,0.8,13.0,73.0,32.58,22.43
2016,6,11,5,45,355.5,52.5,0.9,13.5,116.0,40.2,29.88
2016,6,11,6,0,451.0,63.0,1.0,14.0,159.0,48.95,38.01
2016,6,11,6,15,511.5,71.0,1.05,15.0,207.5,81.97,49.11
2016,6,11,6,30,572.0,79.0,1.1,16.0,256.0,129.46,78.85
2016,6,11,6,45,621.0,83.5,1.15,17.0,307.5,179.06,116.87
2016,6,11,7,0,670.0,88.0,1.2,18.0,359.0,234.08,162.37
2016,6,11,7,15,701.5,93.0,1.35,19.0,410.5,289.58,209.87
2016,6,11,7,30,733.0,98.0,1.5,20.0,462.0,347.88,259.1
2016,6,11,7,45,758.0,101.5,1.65,21.0,511.5,406.49,307.49
2016,6,11,8,0,783.0,105.0,1.8,22.0,561.0,464.36,353.85
2016,6,11,8,15,801.0,108.0,1.8,22.5,608.0,519.29,396.75
2016,6,11,8,30,819.0,111.0,1.8,23.0,655.0,574.31,438.2
2016,6,11,8,45,832.0,114.0,1.85,24.0,698.0,626.06,475.24
2016,6,11,9,0,845.0,117.0,1.9,25.0,741.0,676.83,510.3
2016,6,11,9,15,855.5,119.0,1.85,25.5,779.5,720.37,539.68
2016,6,11,9,30,866.0,121.0,1.8,26.0,818.0,764.75,567.99
2016,6,11,9,45,870.5,125.0,1.8,27.0,849.5,804.36,590.91
2016,6,11,10,0,875.0,129.0,1.8,28.0,881.0,841.37,611.7
2016,6,11,10,15,881.0,130.5,1.75,28.0,907.5,874.56,631.63
2016,6,11,10,30,887.0,132.0,1.7,28.0,934.0,904.9,649.56
2016,6,11,10,45,889.0,134.0,1.65,28.5,953.0,929.14,662.15
2016,6,11,11,0,891.0,136.0,1.6,29.0,972.0,950.1,672.61
2016,6,11,11,15,893.0,137.0,1.65,29.0,984.5,966.76,683.02
2016,6,11,11,30,895.0,138.0,1.7,29.0,997.0,980.01,691.42
2016,6,11,11,45,894.5,138.5,1.8,29.5,1001.5,986.98,695.29
2016,6,11,12,0,894.0,139.0,1.9,30.0,1006.0,990.48,697.12
2016,6,11,12,15,893.5,139.0,2.05,30.0,1004.0,990.07,698.57
2016,6,11,12,30,893.0,139.0,2.2,30.0,1002.0,986.2,697.91
2016,6,11,12,45,898.0,133.5,2.35,30.5,994.5,978.98,693.75
2016,6,11,13,0,903.0,128.0,2.5,31.0,987.0,968.12,687.3
2016,6,11,13,15,899.0,127.5,2.55,30.5,970.0,950.04,678.14
2016,6,11,13,30,895.0,127.0,2.6,30.0,953.0,928.65,666.86
2016,6,11,13,45,885.0,128.5,2.7,30.0,928.0,900.68,650.33
2016,6,11,14,0,875.0,130.0,2.8,30.0,903.0,869.92,631.85
2016,6,11,14,15,658.0,227.0,2.8,29.5,797.5,768.81,564.56
