Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,441.0,324.0,2.8,29.0,692.0,663.06,489.33
2016,6,11,14,45,486.5,291.5,2.85,29.0,681.0,647.99,481.02
2016,6,11,15,0,532.0,259.0,2.9,29.0,670.0,627.84,468.22
2016,6,11,15,15,563.5,230.5,2.95,28.5,645.0,596.82,447.93
2016,6,11,15,30,595.0,202.0,3.0,28.0,620.0,564.49,425.91
2016,6,11,15,45,682.5,159.0,3.15,27.5,609.0,543.33,411.67
2016,6,11,16,0,770.0,116.0,3.3,27.0,598.0,512.43,388.69
2016,6,11,16,15,599.0,151.5,3.35,26.5,508.5,422.47,320.13
2016,6,11,16,30,428.0,187.0,3.4,26.0,419.0,345.88,261.6
2016,6,11,16,45,527.5,142.0,3.5,25.5,399.5,314.39,233.98
2016,6,11,17,0,627.0,97.0,3.6,25.0,380.0,272.9,195.89
2016,6,11,17,15,614.0,92.0,3.6,24.0,341.5,226.03,155.44
2016,6,11,17,30,601.0,87.0,3.6,23.0,303.0,180.08,116.37
2016,6,11,17,45,552.5,79.5,3.6,22.5,254.0,129.03,77.34
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,83.67,48.87
2016,6,11,18,15,435.0,62.0,3.5,21.0,159.5,47.9,35.94
2016,6,11,18,30,366.0,52.0,3.4,20.0,114.0,41.29,29.94
2016,6,11,18,45,268.0,39.0,3.3,19.0,76.5,30.23,19.82
2016,6,11,19,0,170.0,26.0,3.2,18.0,39.0,20.38,8.22
2016,6,11,19,15,85.0,13.0,3.1,17.5,19.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,3.5,13.0,12.0,10.01,0.0
2016,6,12,5,15,137.5,26.5,3.65,13.5,41.5,20.75,8.2
2016,6,12,5,30,242.0,42.0,3.8,14.0,71.0,32.54,22.22
2016,6,12,5,45,342.5,52.5,3.95,14.5,114.5,40.16,29.66
2016,6,12,6,0,443.0,63.0,4.1,15.0,158.0,48.93,37.78
2016,6,12,6,15,503.5,71.0,4.05,15.5,206.0,81.08,48.69
2016,6,12,6,30,564.0,79.0,4.0,16.0,254.0,128.02,78.29
2016,6,12,6,45,617.0,82.5,4.0,16.5,305.5,176.9,116.13
2016,6,12,7,0,670.0,86.0,4.0,17.0,357.0,231.65,162.3
2016,6,12,7,15,701.0,91.0,3.9,17.5,408.0,286.95,210.93
2016,6,12,7,30,732.0,96.0,3.8,18.0,459.0,344.99,261.49
2016,6,12,7,45,759.5,98.0,3.7,19.0,509.0,403.1,310.55
2016,6,12,8,0,787.0,100.0,3.6,20.0,559.0,460.73,357.67
2016,6,12,8,15,804.5,103.0,3.5,20.5,605.5,515.57,401.76
2016,6,12,8,30,822.0,106.0,3.4,21.0,652.0,570.43,444.33
2016,6,12,8,45,837.0,108.0,3.3,21.5,695.5,622.54,483.42
2016,6,12,9,0,852.0,110.0,3.2,22.0,739.0,671.59,519.04
2016,6,12,9,15,862.5,112.0,3.2,22.5,777.0,717.99,551.99
2016,6,12,9,30,873.0,114.0,3.2,23.0,815.0,762.64,581.93
2016,6,12,9,45,887.0,112.0,3.2,23.5,849.5,804.26,608.56
2016,6,12,10,0,901.0,110.0,3.2,24.0,884.0,843.89,633.46
2016,6,12,10,15,907.0,111.0,3.25,24.5,910.5,877.41,654.22
2016,6,12,10,30,913.0,112.0,3.3,25.0,937.0,908.03,672.88
2016,6,12,10,45,918.0,112.0,3.35,25.5,957.5,933.73,688.17
2016,6,12,11,0,923.0,112.0,3.4,26.0,978.0,956.19,701.28
2016,6,12,11,15,925.0,112.5,3.5,26.0,990.5,972.97,712.42
2016,6,12,11,30,927.0,113.0,3.6,26.0,1003.0,986.23,721.35
2016,6,12,11,45,927.5,113.5,3.7,26.5,1008.0,994.5,725.69
2016,6,12,12,0,928.0,114.0,3.8,27.0,1013.0,999.16,727.78
2016,6,12,12,15,927.5,114.0,3.85,27.0,1011.0,998.8,727.83
2016,6,12,12,30,927.0,114.0,3.9,27.0,1009.0,994.84,725.65
2016,6,12,12,45,916.5,119.0,4.0,27.5,997.0,982.61,717.04
2016,6,12,13,0,906.0,124.0,4.1,28.0,985.0,967.0,706.32
2016,6,12,13,15,902.5,123.0,4.1,27.5,968.5,948.92,696.26
2016,6,12,13,30,899.0,122.0,4.1,27.0,952.0,927.48,683.97
2016,6,12,13,45,894.0,120.5,4.15,27.0,928.5,901.01,667.19
2016,6,12,14,0,889.0,119.0,4.2,27.0,905.0,871.48,648.29
2016,6,12,14,15,882.0,117.5,4.2,27.0,875.5,837.41,625.97
2016,6,12,14,30,875.0,116.0,4.2,27.0,846.0,800.71,601.73
2016,6,12,14,45,865.5,114.0,4.2,27.0,810.0,759.24,573.97
2016,6,12,15,0,856.0,112.0,4.2,27.0,774.0,715.73,543.88
2016,6,12,15,15,844.0,110.0,4.15,26.5,733.5,668.76,510.54
2016,6,12,15,30,832.0,108.0,4.1,26.0,693.0,622.07,476.45
2016,6,12,15,45,816.5,105.0,4.05,25.5,648.5,569.05,436.75
2016,6,12,16,0,801.0,102.0,4.0,25.0,604.0,515.57,395.49
2016,6,12,16,15,781.0,98.5,3.95,24.5,556.0,459.35,350.85
2016,6,12,16,30,761.0,95.0,3.9,24.0,508.0,403.72,305.25
2016,6,12,16,45,734.5,91.0,3.85,23.5,458.0,346.2,256.99
2016,6,12,17,0,708.0,87.0,3.8,23.0,408.0,288.18,207.35
2016,6,12,17,15,673.5,82.0,3.65,22.5,357.5,231.65,158.78
2016,6,12,17,30,639.0,77.0,3.5,22.0,307.0,178.52,113.99
2016,6,12,17,45,588.0,71.5,3.4,21.5,257.5,126.7,74.18
2016,6,12,18,0,537.0,66.0,3.3,21.0,208.0,80.77,45.52
2016,6,12,18,15,467.5,57.5,3.1,20.0,162.0,44.07,32.78
2016,6,12,18,30,398.0,49.0,2.9,19.0,116.0,38.61,27.79
2016,6,12,18,45,293.0,37.5,2.7,18.5,78.0,30.11,19.81
2016,6,12,19,0,188.0,26.0,2.5,18.0,40.0,20.39,8.49
2016,6,12,19,15,94.0,13.0,2.55,17.5,20.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,58.0,11.0,3.0,13.0,13.0,10.01,0.0
2016,6,13,5,15,168.5,25.0,3.0,13.0,42.5,19.61,7.43
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,30.28,20.38
2016,6,13,5,45,370.5,48.5,3.05,13.5,114.5,38.25,28.12
2016,6,13,6,0,462.0,58.0,3.1,14.0,157.0,44.64,34.14
2016,6,13,6,15,519.5,65.5,3.05,14.5,204.5,76.67,44.86
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,123.73,74.44
2016,6,13,6,45,625.5,77.0,3.0,16.0,302.5,172.95,112.56
2016,6,13,7,0,674.0,81.0,3.0,17.0,353.0,227.5,158.42
2016,6,13,7,15,704.5,85.5,3.0,17.5,403.5,282.33,206.6
2016,6,13,7,30,735.0,90.0,3.0,18.0,454.0,341.95,258.32
2016,6,13,7,45,763.0,91.5,3.05,18.5,504.0,397.7,306.12
2016,6,13,8,0,791.0,93.0,3.1,19.0,554.0,455.19,354.01
2016,6,13,8,15,808.5,96.0,3.2,19.5,600.5,510.17,398.67
2016,6,13,8,30,826.0,99.0,3.3,20.0,647.0,565.18,441.98
2016,6,13,8,45,842.5,100.0,3.4,20.5,691.0,616.07,481.03
2016,6,13,9,0,859.0,101.0,3.5,21.0,735.0,666.97,519.0
2016,6,13,9,15,870.0,102.5,3.6,21.0,773.5,713.52,553.87
2016,6,13,9,30,881.0,104.0,3.7,21.0,812.0,758.37,585.62
2016,6,13,9,45,894.5,102.5,3.8,21.5,846.5,800.33,613.42
2016,6,13,10,0,908.0,101.0,3.9,22.0,881.0,840.26,639.51
2016,6,13,10,15,914.5,102.5,4.0,22.0,908.5,874.93,662.99
2016,6,13,10,30,921.0,104.0,4.1,22.0,936.0,906.71,684.43
2016,6,13,10,45,926.0,104.5,4.25,22.0,957.5,933.12,702.45
2016,6,13,11,0,931.0,105.0,4.4,22.0,979.0,956.26,718.29
2016,6,13,11,15,934.5,105.5,4.55,21.5,993.0,974.62,732.71
2016,6,13,11,30,938.0,106.0,4.7,21.0,1007.0,989.45,745.07
2016,6,13,11,45,938.5,107.5,4.85,21.0,1013.0,998.82,752.37
2016,6,13,12,0,939.0,109.0,5.0,21.0,1019.0,1004.54,757.31
2016,6,13,12,15,939.0,109.0,5.05,21.0,1017.5,1004.71,757.77
2016,6,13,12,30,939.0,109.0,5.1,21.0,1016.0,1001.23,755.89
2016,6,13,12,45,930.5,113.5,5.15,21.0,1005.0,990.4,749.07
2016,6,13,13,0,922.0,118.0,5.2,21.0,994.0,976.09,739.97
2016,6,13,13,15,918.5,117.0,5.15,20.5,977.5,957.8,728.92
2016,6,13,13,30,915.0,116.0,5.1,20.0,961.0,936.1,715.52
2016,6,13,13,45,911.0,114.5,5.05,20.0,938.0,910.18,697.79
2016,6,13,14,0,907.0,113.0,5.0,20.0,915.0,881.09,677.84
2016,6,13,14,15,900.0,111.5,4.95,19.5,885.0,846.52,655.26
2016,6,13,14,30,893.0,110.0,4.9,19.0,855.0,809.27,630.59
2016,6,13,14,45,881.5,109.5,4.9,19.0,819.0,767.13,601.19
2016,6,13,15,0,870.0,109.0,4.9,19.0,783.0,723.06,569.61
2016,6,13,15,15,857.5,107.0,4.85,18.5,742.0,675.21,534.18
2016,6,13,15,30,845.0,105.0,4.8,18.0,701.0,626.01,496.8
2016,6,13,15,45,824.5,104.5,4.8,18.0,654.5,573.53,455.04
2016,6,13,16,0,804.0,104.0,4.8,18.0,608.0,519.49,411.05
2016,6,13,16,15,784.0,100.5,4.7,17.5,560.0,463.13,364.63
2016,6,13,16,30,764.0,97.0,4.6,17.0,512.0,407.34,317.3
2016,6,13,16,45,744.0,91.0,4.6,16.5,463.0,350.09,267.65
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,294.02,217.83
2016,6,13,17,15,689.5,80.5,4.55,15.5,363.5,234.65,165.38
2016,6,13,17,30,655.0,76.0,4.5,15.0,313.0,181.02,118.74
2016,6,13,17,45,610.5,69.5,4.45,15.0,263.5,128.13,76.37
2016,6,13,18,0,566.0,63.0,4.4,15.0,214.0,80.34,45.24
2016,6,13,18,15,497.0,55.5,4.25,14.5,167.5,42.43,32.11
2016,6,13,18,30,428.0,48.0,4.1,14.0,121.0,37.76,27.66
2016,6,13,18,45,314.0,37.5,3.95,13.5,82.0,30.11,20.3
2016,6,13,19,0,200.0,27.0,3.8,13.0,43.0,21.19,9.55
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,10.91,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,20.39,7.92
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,31.04,21.02
2016,6,14,5,45,371.5,48.5,3.65,13.5,116.0,38.27,28.12
2016,6,14,6,0,474.0,57.0,3.7,14.0,159.0,43.84,33.42
2016,6,14,6,15,532.0,64.5,3.7,14.5,207.0,75.93,44.07
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,123.75,73.97
2016,6,14,6,45,642.0,74.5,3.75,15.5,306.5,172.98,112.16
2016,6,14,7,0,694.0,77.0,3.8,16.0,358.0,227.9,158.78
2016,6,14,7,15,723.5,81.0,3.85,16.5,408.0,285.42,209.69
2016,6,14,7,30,753.0,85.0,3.9,17.0,458.0,342.83,260.29
2016,6,14,7,45,613.5,138.5,3.95,17.5,463.5,378.12,294.29
2016,6,14,8,0,474.0,192.0,4.0,18.0,469.0,395.56,311.21
2016,6,14,8,15,654.5,143.5,4.0,18.0,559.5,474.49,374.83
2016,6,14,8,30,835.0,95.0,4.0,18.0,650.0,565.04,447.07
2016,6,14,8,45,847.5,97.5,4.05,18.5,692.0,616.03,486.45
2016,6,14,9,0,860.0,100.0,4.1,19.0,734.0,665.96,524.07
2016,6,14,9,15,870.0,102.0,4.1,19.5,772.0,712.35,557.92
2016,6,14,9,30,880.0,104.0,4.1,20.0,810.0,756.96,588.39
2016,6,14,9,45,888.5,104.5,4.15,20.5,843.0,796.95,614.83
2016,6,14,10,0,897.0,105.0,4.2,21.0,876.0,834.58,639.33
2016,6,14,10,15,903.0,106.5,4.25,21.0,902.5,868.53,662.29
2016,6,14,10,30,909.0,108.0,4.3,21.0,929.0,899.59,683.18
2016,6,14,10,45,912.5,109.0,4.35,21.5,949.0,924.9,698.71
2016,6,14,11,0,916.0,110.0,4.4,22.0,969.0,946.92,711.98
2016,6,14,11,15,918.5,110.5,4.45,22.0,982.0,964.15,723.37
2016,6,14,11,30,921.0,111.0,4.5,22.0,995.0,977.89,732.66
2016,6,14,11,45,921.5,111.5,4.6,22.0,1000.5,986.2,738.83
2016,6,14,12,0,922.0,112.0,4.7,22.0,1006.0,990.94,742.71
2016,6,14,12,15,922.0,112.0,4.75,22.0,1004.5,991.16,743.23
2016,6,14,12,30,922.0,112.0,4.8,22.0,1003.0,987.8,741.45
2016,6,14,12,45,919.0,112.0,4.85,22.0,993.5,978.04,735.43
2016,6,14,13,0,916.0,112.0,4.9,22.0,984.0,964.76,727.12
2016,6,14,13,15,913.0,111.5,4.95,21.5,968.0,947.54,717.58
2016,6,14,13,30,910.0,111.0,5.0,21.0,952.0,926.92,705.67
2016,6,14,13,45,904.0,110.5,5.05,21.0,928.5,900.37,688.21
2016,6,14,14,0,898.0,110.0,5.1,21.0,905.0,870.79,668.55
2016,6,14,14,15,891.0,109.0,5.05,20.5,875.5,837.02,646.54
2016,6,14,14,30,884.0,108.0,5.0,20.0,846.0,800.6,622.45
2016,6,14,14,45,877.0,105.0,5.0,20.0,811.5,759.81,594.03
2016,6,14,15,0,870.0,102.0,5.0,20.0,777.0,716.76,563.44
2016,6,14,15,15,859.0,100.0,4.9,19.5,736.5,669.97,528.65
2016,6,14,15,30,848.0,98.0,4.8,19.0,696.0,621.7,491.87
2016,6,14,15,45,837.5,94.0,4.75,18.5,652.5,570.59,452.09
2016,6,14,16,0,827.0,90.0,4.7,18.0,609.0,518.46,410.28
2016,6,14,16,15,808.5,87.0,4.65,17.5,561.5,462.17,363.88
2016,6,14,16,30,790.0,84.0,4.6,17.0,514.0,406.28,316.35
2016,6,14,16,45,766.5,80.5,4.6,17.0,464.5,348.8,265.83
2016,6,14,17,0,743.0,77.0,4.6,17.0,415.0,292.81,215.62
2016,6,14,17,15,714.0,69.0,4.55,16.5,362.0,233.18,162.75
2016,6,14,17,30,685.0,61.0,4.5,16.0,309.0,176.32,113.15
2016,6,14,17,45,631.0,60.5,4.5,15.5,261.5,123.4,71.32
2016,6,14,18,0,577.0,60.0,4.5,15.0,214.0,78.95,43.54
2016,6,14,18,15,509.5,53.0,4.35,14.5,168.0,40.34,30.26
2016,6,14,18,30,442.0,46.0,4.2,14.0,122.0,36.0,26.12
2016,6,14,18,45,321.0,37.0,4.05,13.5,82.5,29.62,19.9
2016,6,14,19,0,200.0,28.0,3.9,13.0,43.0,21.97,10.32
2016,6,14,19,15,100.0,14.0,3.85,12.5,21.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,14.0,10.91,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,44.0,20.4,7.88
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,31.08,21.14
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,37.88,27.89
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,43.05,32.86
2016,6,15,6,15,547.0,62.5,4.15,13.5,209.0,74.46,42.77
2016,6,15,6,30,605.0,69.0,4.2,14.0,257.0,122.25,72.42
2016,6,15,6,45,450.0,108.5,4.3,14.5,262.0,167.28,116.25
2016,6,15,7,0,295.0,148.0,4.4,15.0,267.0,194.41,146.72
2016,6,15,7,15,525.5,116.0,4.45,15.5,363.0,256.8,193.13
2016,6,15,7,30,756.0,84.0,4.5,16.0,459.0,342.24,261.25
2016,6,15,7,45,780.5,86.5,4.6,16.5,508.5,398.61,310.64
2016,6,15,8,0,805.0,89.0,4.7,17.0,558.0,456.33,359.91
2016,6,15,8,15,821.5,91.5,4.75,17.0,604.0,511.01,406.15
2016,6,15,8,30,838.0,94.0,4.8,17.0,650.0,565.07,450.7
2016,6,15,8,45,853.0,95.0,4.9,17.5,693.0,616.31,491.24
2016,6,15,9,0,868.0,96.0,5.0,18.0,736.0,666.7,530.06
2016,6,15,9,15,877.0,98.0,5.0,18.0,774.0,712.74,565.33
2016,6,15,9,30,886.0,100.0,5.0,18.0,812.0,756.91,597.11
2016,6,15,9,45,894.0,101.5,5.05,18.5,844.5,797.71,624.81
2016,6,15,10,0,902.0,103.0,5.1,19.0,877.0,836.12,650.49
2016,6,15,10,15,907.5,104.0,5.1,19.0,903.5,869.35,673.26
2016,6,15,10,30,913.0,105.0,5.1,19.0,930.0,899.66,693.88
2016,6,15,10,45,916.5,106.5,5.2,19.5,950.0,925.59,710.62
2016,6,15,11,0,920.0,108.0,5.3,20.0,970.0,948.21,725.04
2016,6,15,11,15,922.5,108.5,5.3,20.0,983.5,965.56,736.57
2016,6,15,11,30,925.0,109.0,5.3,20.0,997.0,979.4,745.75
2016,6,15,11,45,925.5,110.0,5.3,20.0,1003.0,988.27,751.59
2016,6,15,12,0,926.0,111.0,5.3,20.0,1009.0,993.56,755.08
2016,6,15,12,15,926.0,111.0,5.3,20.0,1008.0,993.83,755.22
2016,6,15,12,30,926.0,111.0,5.3,20.0,1007.0,990.5,753.02
2016,6,15,12,45,915.5,117.0,5.3,20.0,995.5,979.41,745.56
2016,6,15,13,0,905.0,123.0,5.3,20.0,984.0,964.92,735.88
2016,6,15,13,15,902.0,122.0,5.25,20.0,968.5,947.47,723.88
2016,6,15,13,30,899.0,121.0,5.2,20.0,953.0,926.66,709.61
2016,6,15,13,45,897.5,118.0,5.2,20.0,931.0,901.99,692.99
2016,6,15,14,0,896.0,115.0,5.2,20.0,909.0,874.05,674.07
2016,6,15,14,15,889.5,113.5,5.15,19.5,879.5,840.33,651.97
2016,6,15,14,30,883.0,112.0,5.1,19.0,850.0,803.92,627.77
2016,6,15,14,45,878.0,108.0,5.05,19.0,816.0,763.75,599.43
2016,6,15,15,0,873.0,104.0,5.0,19.0,782.0,721.16,568.82
2016,6,15,15,15,862.0,102.0,4.9,18.5,741.5,674.28,533.85
2016,6,15,15,30,851.0,100.0,4.8,18.0,701.0,625.9,496.88
2016,6,15,15,45,839.5,96.0,4.75,18.0,657.0,574.11,455.6
2016,6,15,16,0,828.0,92.0,4.7,18.0,613.0,521.4,412.52
2016,6,15,16,15,809.5,89.0,4.6,17.5,565.0,465.1,366.06
2016,6,15,16,30,791.0,86.0,4.5,17.0,517.0,409.16,318.49
2016,6,15,16,45,771.0,81.0,4.4,17.0,468.0,351.45,267.7
2016,6,15,17,0,751.0,76.0,4.3,17.0,419.0,294.86,216.91
2016,6,15,17,15,718.5,72.0,4.1,16.5,368.0,237.6,166.06
2016,6,15,17,30,686.0,68.0,3.9,16.0,317.0,183.44,118.91
2016,6,15,17,45,646.0,62.0,3.75,16.0,268.0,127.01,73.45
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,77.82,41.29
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,37.53,27.73
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,33.47,23.92
2016,6,15,18,45,376.5,33.5,2.4,13.5,85.5,26.57,17.31
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,19.41,8.64
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,10.01,0.0
2016,6,16,5,15,183.5,24.0,0.6,12.5,43.0,18.84,6.78
2016,6,16,5,30,303.0,37.0,0.6,13.0,73.0,29.88,20.08
2016,6,16,5,45,393.0,45.5,0.6,14.0,115.5,35.69,25.87
2016,6,16,6,0,483.0,54.0,0.6,15.0,158.0,41.34,31.14
2016,6,16,6,15,539.5,61.0,0.55,15.5,205.0,72.31,41.01
2016,6,16,6,30,596.0,68.0,0.5,16.0,252.0,119.84,69.96
2016,6,16,6,45,638.0,72.5,0.45,16.5,302.0,169.35,107.87
2016,6,16,7,0,680.0,77.0,0.4,17.0,352.0,223.4,152.72
2016,6,16,7,15,709.5,81.0,0.4,17.5,401.5,280.06,201.03
2016,6,16,7,30,739.0,85.0,0.4,18.0,451.0,336.62,248.7
2016,6,16,7,45,761.0,88.5,0.4,19.0,499.5,391.98,293.79
2016,6,16,8,0,783.0,92.0,0.4,20.0,548.0,448.45,337.94
2016,6,16,8,15,800.5,95.0,0.5,20.5,594.0,502.99,380.44
2016,6,16,8,30,818.0,98.0,0.6,21.0,640.0,557.59,421.64
2016,6,16,8,45,831.5,100.0,0.75,21.5,682.5,607.3,458.72
2016,6,16,9,0,845.0,102.0,0.9,22.0,725.0,656.71,494.63
2016,6,16,9,15,855.5,104.0,1.05,22.0,763.0,702.85,528.42
2016,6,16,9,30,866.0,106.0,1.2,22.0,801.0,747.29,559.48
2016,6,16,9,45,882.5,102.0,1.35,22.5,835.5,788.7,586.54
2016,6,16,10,0,899.0,98.0,1.5,23.0,870.0,828.31,612.16
2016,6,16,10,15,904.0,99.5,1.65,23.0,896.5,861.55,634.6
2016,6,16,10,30,909.0,101.0,1.8,23.0,923.0,891.86,655.13
2016,6,16,10,45,914.0,101.0,1.95,23.5,943.0,917.62,671.4
2016,6,16,11,0,919.0,101.0,2.1,24.0,963.0,940.18,685.56
2016,6,16,11,15,921.0,101.5,2.25,24.0,975.5,957.1,697.43
2016,6,16,11,30,923.0,102.0,2.4,24.0,988.0,970.51,707.14
2016,6,16,11,45,924.5,101.5,2.55,24.5,993.5,978.95,712.31
2016,6,16,12,0,926.0,101.0,2.7,25.0,999.0,983.8,715.23
2016,6,16,12,15,925.5,101.0,2.85,25.0,997.5,983.65,716.39
2016,6,16,12,30,925.0,101.0,3.0,25.0,996.0,979.9,715.28
2016,6,16,12,45,923.5,100.5,3.15,25.0,987.0,971.14,710.94
2016,6,16,13,0,922.0,100.0,3.3,25.0,978.0,958.81,704.29
2016,6,16,13,15,919.0,99.5,3.35,25.0,962.0,941.59,693.73
2016,6,16,13,30,916.0,99.0,3.4,25.0,946.0,920.94,680.93
2016,6,16,13,45,913.0,97.0,3.5,25.0,923.5,895.51,665.22
2016,6,16,14,0,910.0,95.0,3.6,25.0,901.0,866.85,647.25
2016,6,16,14,15,904.0,94.0,3.65,25.0,872.0,833.64,625.76
2016,6,16,14,30,898.0,93.0,3.7,25.0,843.0,797.68,602.22
2016,6,16,14,45,891.5,90.5,3.8,25.0,809.0,757.31,575.58
2016,6,16,15,0,885.0,88.0,3.9,25.0,775.0,714.61,546.95
2016,6,16,15,15,874.5,86.5,3.9,24.5,735.0,668.12,514.14
2016,6,16,15,30,864.0,85.0,3.9,24.0,695.0,620.06,478.95
2016,6,16,15,45,852.5,82.0,3.95,24.0,651.5,568.68,439.46
2016,6,16,16,0,841.0,79.0,4.0,24.0,608.0,516.35,398.08
2016,6,16,16,15,824.0,76.5,4.0,23.5,561.0,461.23,353.92
2016,6,16,16,30,807.0,74.0,4.0,23.0,514.0,406.24,308.37
2016,6,16,16,45,786.0,70.5,4.0,22.5,465.0,347.48,258.55
2016,6,16,17,0,765.0,67.0,4.0,22.0,416.0,291.26,209.52
2016,6,16,17,15,734.5,63.5,3.85,21.5,366.0,234.21,159.65
2016,6,16,17,30,704.0,60.0,3.7,21.0,316.0,180.0,113.1
2016,6,16,17,45,663.5,55.5,3.6,20.5,267.0,126.79,71.18
2016,6,16,18,0,623.0,51.0,3.5,20.0,218.0,78.13,40.15
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.0,37.02,26.79
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,30.13,20.6
2016,6,16,18,45,400.0,31.0,2.45,17.5,86.5,24.4,15.16
2016,6,16,19,0,302.0,23.0,2.1,17.0,47.0,18.51,7.91
2016,6,16,19,15,151.0,11.5,1.9,16.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,117.0,11.0,0.9,14.0,14.0,10.01,0.0
2016,6,17,5,15,244.0,21.0,1.1,14.5,44.5,16.88,5.28
2016,6,17,5,30,371.0,31.0,1.3,15.0,75.0,24.61,15.37
2016,6,17,5,45,451.0,38.5,1.5,16.0,117.0,29.83,20.48
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,34.9,25.17
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,65.96,34.35
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,117.02,65.63
2016,6,17,6,45,366.5,109.0,1.75,18.5,226.5,152.8,105.77
2016,6,17,7,0,97.0,161.0,1.8,19.0,200.0,159.36,122.7
2016,6,17,7,15,214.5,173.0,1.85,19.5,274.5,212.01,161.93
2016,6,17,7,30,332.0,185.0,1.9,20.0,349.0,278.01,212.72
2016,6,17,7,45,568.0,131.0,1.95,20.5,447.0,351.39,268.67
2016,6,17,8,0,804.0,77.0,2.0,21.0,545.0,443.88,340.56
2016,6,17,8,15,819.5,79.5,2.05,21.5,590.0,497.35,383.19
2016,6,17,8,30,835.0,82.0,2.1,22.0,635.0,550.61,424.44
2016,6,17,8,45,848.0,83.5,2.2,22.5,677.0,600.91,462.44
2016,6,17,9,0,861.0,85.0,2.3,23.0,719.0,650.22,498.62
2016,6,17,9,15,870.5,86.5,2.4,23.5,756.5,695.83,531.22
2016,6,17,9,30,880.0,88.0,2.5,24.0,794.0,739.65,560.18
2016,6,17,9,45,603.0,237.5,2.65,24.5,731.0,707.64,532.68
2016,6,17,10,0,326.0,387.0,2.8,25.0,668.0,636.3,475.6
2016,6,17,10,15,215.0,412.0,2.9,25.0,599.5,571.12,427.52
2016,6,17,10,30,104.0,437.0,3.0,25.0,531.0,497.45,372.12
2016,6,17,10,45,71.0,415.0,3.15,25.5,480.0,450.62,337.21
2016,6,17,11,0,38.0,393.0,3.3,26.0,429.0,401.87,300.39
2016,6,17,11,15,25.5,327.5,3.4,26.0,351.5,329.13,246.92
2016,6,17,11,30,13.0,262.0,3.5,26.0,274.0,248.69,186.75
2016,6,17,11,45,14.0,279.5,3.65,26.5,293.0,265.94,199.52
2016,6,17,12,0,15.0,297.0,3.8,27.0,312.0,283.14,211.96
2016,6,17,12,15,96.0,392.0,3.9,27.0,485.0,470.39,351.82
2016,6,17,12,30,177.0,487.0,4.0,27.0,658.0,637.94,471.77
2016,6,17,12,45,186.5,481.5,4.1,27.0,660.5,639.56,472.74
2016,6,17,13,0,196.0,476.0,4.2,27.0,663.0,639.98,473.74
2016,6,17,13,15,209.5,465.5,4.25,26.5,662.0,638.01,474.09
2016,6,17,13,30,223.0,455.0,4.3,26.0,661.0,634.59,473.45
2016,6,17,13,45,143.5,429.0,4.35,26.0,561.0,533.97,400.26
2016,6,17,14,0,64.0,403.0,4.4,26.0,461.0,428.23,322.12
2016,6,17,14,15,67.5,387.0,4.4,25.5,446.0,412.89,312.31
2016,6,17,14,30,71.0,371.0,4.4,25.0,431.0,397.13,301.81
2016,6,17,14,45,97.5,368.0,4.4,25.0,446.0,410.13,312.54
2016,6,17,15,0,124.0,365.0,4.4,25.0,461.0,426.63,325.63
2016,6,17,15,15,466.5,234.5,4.35,24.5,569.0,537.91,415.35
2016,6,17,15,30,809.0,104.0,4.3,24.0,677.0,606.28,469.81
2016,6,17,15,45,471.5,192.5,4.3,23.5,521.5,453.44,352.02
2016,6,17,16,0,134.0,281.0,4.3,23.0,366.0,323.23,250.67
2016,6,17,16,15,68.5,223.0,4.2,22.5,266.5,229.78,178.72
2016,6,17,16,30,3.0,165.0,4.1,22.0,167.0,146.37,113.44
2016,6,17,16,45,15.0,166.5,4.05,21.5,173.5,151.03,117.68
2016,6,17,17,0,27.0,168.0,4.0,21.0,180.0,153.88,120.14
2016,6,17,17,15,24.0,149.0,3.9,20.5,159.0,134.45,104.77
2016,6,17,17,30,21.0,130.0,3.8,20.0,138.0,115.44,89.6
2016,6,17,17,45,15.0,111.0,3.7,19.5,116.0,96.55,74.52
2016,6,17,18,0,9.0,92.0,3.6,19.0,94.0,78.57,60.03
2016,6,17,18,15,4.5,73.0,3.4,18.0,74.0,61.68,48.48
2016,6,17,18,30,0.0,54.0,3.2,17.0,54.0,46.18,34.67
2016,6,17,18,45,0.0,37.0,3.05,16.5,37.0,32.07,21.79
2016,6,17,19,0,0.0,20.0,2.9,16.0,20.0,17.62,7.41
2016,6,17,19,15,0.0,10.0,2.75,15.5,10.0,9.1,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,10.01,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,17.33,5.48
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,25.49,16.17
2016,6,18,5,45,444.5,39.5,1.75,14.5,117.5,30.68,21.36
2016,6,18,6,0,529.0,47.0,1.9,15.0,160.0,35.72,26.12
2016,6,18,6,15,584.5,53.0,1.95,15.5,208.0,66.69,35.46
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,118.66,67.44
2016,6,18,6,45,678.5,63.5,2.1,17.0,306.0,169.73,106.88
2016,6,18,7,0,717.0,68.0,2.2,18.0,356.0,224.94,153.5
2016,6,18,7,15,746.0,71.5,2.2,18.5,407.0,280.39,202.13
2016,6,18,7,30,775.0,75.0,2.2,19.0,458.0,338.29,252.45
2016,6,18,7,45,796.5,78.0,2.25,19.5,507.5,394.88,300.87
2016,6,18,8,0,818.0,81.0,2.3,20.0,557.0,453.33,349.26
2016,6,18,8,15,835.5,83.5,2.3,20.5,604.0,508.6,393.58
2016,6,18,8,30,853.0,86.0,2.3,21.0,651.0,563.83,436.32
2016,6,18,8,45,866.0,88.5,2.3,21.5,694.5,616.01,475.38
2016,6,18,9,0,879.0,91.0,2.3,22.0,738.0,667.15,512.41
2016,6,18,9,15,889.5,92.5,2.25,22.5,777.5,714.29,545.2
2016,6,18,9,30,900.0,94.0,2.2,23.0,817.0,759.65,574.27
2016,6,18,9,45,903.0,99.0,2.2,23.5,849.0,800.59,599.88
2016,6,18,10,0,906.0,104.0,2.2,24.0,881.0,838.75,623.26
2016,6,18,10,15,912.5,105.0,2.15,24.5,909.0,873.06,643.35
2016,6,18,10,30,919.0,106.0,2.1,25.0,937.0,904.5,661.27
2016,6,18,10,45,925.5,106.0,2.1,25.5,958.0,931.92,676.89
2016,6,18,11,0,932.0,106.0,2.1,26.0,979.0,956.16,690.37
2016,6,18,11,15,935.0,106.5,2.1,26.0,993.0,974.31,701.3
2016,6,18,11,30,938.0,107.0,2.1,26.0,1007.0,988.92,710.1
2016,6,18,11,45,940.5,106.5,2.15,26.5,1014.0,998.52,714.97
2016,6,18,12,0,943.0,106.0,2.2,27.0,1021.0,1004.5,717.68
2016,6,18,12,15,943.0,106.0,2.25,27.0,1019.5,1004.94,718.42
2016,6,18,12,30,943.0,106.0,2.3,27.0,1018.0,1001.71,717.01
2016,6,18,12,45,945.0,103.0,2.4,27.5,1010.5,993.82,711.85
2016,6,18,13,0,947.0,100.0,2.5,28.0,1003.0,982.2,704.4
2016,6,18,13,15,944.5,99.5,2.55,28.0,987.5,965.15,694.47
2016,6,18,13,30,942.0,99.0,2.6,28.0,972.0,944.57,682.31
2016,6,18,13,45,936.5,99.0,2.65,28.0,948.5,918.41,666.52
2016,6,18,14,0,931.0,99.0,2.7,28.0,925.0,889.07,648.6
2016,6,18,14,15,925.5,98.0,2.7,28.0,896.0,855.73,627.57
2016,6,18,14,30,920.0,97.0,2.7,28.0,867.0,819.53,604.5
2016,6,18,14,45,911.5,96.0,2.7,28.0,832.0,778.41,577.92
2016,6,18,15,0,903.0,95.0,2.7,28.0,797.0,735.03,549.54
2016,6,18,15,15,892.5,93.0,2.7,27.5,756.5,687.34,517.0
2016,6,18,15,30,882.0,91.0,2.7,27.0,716.0,638.02,482.14
2016,6,18,15,45,866.5,89.5,2.7,27.0,671.0,584.96,442.54
2016,6,18,16,0,851.0,88.0,2.7,27.0,626.0,531.28,401.29
2016,6,18,16,15,833.5,85.5,2.7,26.5,577.5,475.36,357.84
2016,6,18,16,30,816.0,83.0,2.7,26.0,529.0,418.45,312.1
2016,6,18,16,45,790.0,80.0,2.7,26.0,478.5,359.13,262.64
2016,6,18,17,0,764.0,77.0,2.7,26.0,428.0,301.54,213.49
2016,6,18,17,15,731.5,73.0,2.55,25.0,376.5,243.48,164.44
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,188.51,118.54
2016,6,18,17,45,654.0,64.0,2.3,23.5,274.5,131.45,74.29
2016,6,18,18,0,609.0,59.0,2.2,23.0,224.0,82.19,43.0
2016,6,18,18,15,543.5,52.0,1.95,22.0,176.5,39.51,28.6
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,35.11,24.62
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,28.26,18.26
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,21.17,9.99
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,113.0,11.0,0.8,15.0,14.0,10.01,0.0
2016,6,19,5,15,248.0,22.0,0.9,15.5,46.0,17.83,5.57
2016,6,19,5,30,383.0,33.0,1.0,16.0,78.0,26.46,16.84
2016,6,19,5,45,467.0,40.5,1.1,17.0,122.0,31.62,21.94
2016,6,19,6,0,551.0,48.0,1.2,18.0,166.0,36.65,26.59
2016,6,19,6,15,605.0,54.0,1.3,18.5,214.5,67.87,35.69
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,120.96,67.75
2016,6,19,6,45,696.5,64.5,1.5,20.0,313.5,172.99,107.31
2016,6,19,7,0,734.0,69.0,1.6,21.0,364.0,229.04,153.94
2016,6,19,7,15,688.5,87.0,1.7,22.0,393.0,275.19,196.39
2016,6,19,7,30,643.0,105.0,1.8,23.0,422.0,317.97,234.88
2016,6,19,7,45,735.0,94.0,1.9,24.0,492.5,384.8,288.11
2016,6,19,8,0,827.0,83.0,2.0,25.0,563.0,458.62,345.64
2016,6,19,8,15,843.0,85.5,1.95,25.0,610.0,513.64,389.19
2016,6,19,8,30,859.0,88.0,1.9,25.0,657.0,568.44,431.22
2016,6,19,8,45,870.0,91.0,1.9,25.5,699.5,620.21,469.02
2016,6,19,9,0,881.0,94.0,1.9,26.0,742.0,670.75,504.68
2016,6,19,9,15,890.5,95.5,1.8,26.5,780.5,717.32,535.8
2016,6,19,9,30,900.0,97.0,1.7,27.0,819.0,762.02,563.2
2016,6,19,9,45,915.0,94.0,1.6,27.5,854.0,804.52,588.09
2016,6,19,10,0,930.0,91.0,1.5,28.0,889.0,845.05,611.06
2016,6,19,10,15,935.5,92.0,1.4,28.5,916.0,879.31,629.45
2016,6,19,10,30,941.0,93.0,1.3,29.0,943.0,910.56,645.54
2016,6,19,10,45,943.0,95.0,1.25,29.5,963.0,936.51,658.73
2016,6,19,11,0,945.0,97.0,1.2,30.0,983.0,959.01,669.67
2016,6,19,11,15,947.0,97.5,1.2,30.0,996.0,976.51,679.67
2016,6,19,11,30,949.0,98.0,1.2,30.0,1009.0,990.41,687.58
2016,6,19,11,45,947.0,100.5,1.3,30.5,1014.0,998.8,692.53
2016,6,19,12,0,945.0,103.0,1.4,31.0,1019.0,1003.47,695.31
2016,6,19,12,15,944.5,103.0,1.55,31.0,1018.0,1003.48,697.48
2016,6,19,12,30,944.0,103.0,1.7,31.0,1017.0,999.83,697.41
2016,6,19,12,45,929.0,111.5,1.9,31.5,1004.0,987.01,690.88
2016,6,19,13,0,914.0,120.0,2.1,32.0,991.0,970.79,682.1
2016,6,19,13,15,910.5,119.5,2.2,32.0,975.0,953.42,672.82
2016,6,19,13,30,907.0,119.0,2.3,32.0,959.0,932.67,661.34
2016,6,19,13,45,908.0,114.5,2.45,32.0,937.5,908.76,648.2
2016,6,19,14,0,909.0,110.0,2.6,32.0,916.0,881.42,632.65
2016,6,19,14,15,902.5,108.5,2.7,31.5,887.0,847.49,613.47
2016,6,19,14,30,896.0,107.0,2.8,31.0,858.0,810.83,592.17
2016,6,19,14,45,635.5,217.0,2.9,31.0,738.5,694.26,511.39
2016,6,19,15,0,375.0,327.0,3.0,31.0,619.0,575.03,424.71
2016,6,19,15,15,377.0,306.0,3.05,30.5,586.5,538.53,400.76
2016,6,19,15,30,379.0,285.0,3.1,30.0,554.0,500.92,374.92
2016,6,19,15,45,427.5,248.5,3.2,30.0,533.5,479.49,359.87
2016,6,19,16,0,476.0,212.0,3.3,30.0,513.0,447.56,336.22
2016,6,19,16,15,639.0,148.5,3.3,29.5,519.0,441.84,330.89
2016,6,19,16,30,802.0,85.0,3.3,29.0,525.0,415.22,307.28
2016,6,19,16,45,775.5,82.5,3.3,28.5,474.5,356.96,259.41
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,300.48,211.9
2016,6,19,17,15,716.5,75.5,3.15,27.0,373.0,242.8,163.48
2016,6,19,17,30,684.0,71.0,3.0,26.0,322.0,185.42,115.95
2016,6,19,17,45,637.5,66.0,2.95,25.5,272.0,131.75,74.66
2016,6,19,18,0,591.0,61.0,2.9,25.0,222.0,83.34,43.98
2016,6,19,18,15,525.5,54.0,2.6,24.0,175.0,41.07,29.68
2016,6,19,18,30,460.0,47.0,2.3,23.0,128.0,36.76,25.79
2016,6,19,18,45,362.5,37.0,2.0,22.0,88.5,29.54,19.16
2016,6,19,19,0,265.0,27.0,1.7,21.0,49.0,22.05,10.61
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.5,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.5,13.0,15.0,10.01,0.0
2016,6,20,5,15,270.5,22.0,1.65,13.5,48.0,17.88,5.48
2016,6,20,5,30,413.0,33.0,1.8,14.0,81.0,26.55,17.03
2016,6,20,5,45,501.0,40.0,2.0,15.0,126.0,31.32,21.85
2016,6,20,6,0,589.0,47.0,2.2,16.0,171.0,35.99,26.23
2016,6,20,6,15,643.0,52.0,2.2,16.5,221.0,70.45,37.43
2016,6,20,6,30,697.0,57.0,2.2,17.0,271.0,121.65,67.39
2016,6,20,6,45,735.5,61.0,2.2,18.0,323.5,175.63,108.79
2016,6,20,7,0,774.0,65.0,2.2,19.0,376.0,233.71,157.67
2016,6,20,7,15,801.0,68.0,2.25,19.5,427.5,291.42,208.32
2016,6,20,7,30,828.0,71.0,2.3,20.0,479.0,353.19,261.88
2016,6,20,7,45,849.0,73.5,2.4,21.0,529.5,411.6,311.26
2016,6,20,8,0,870.0,76.0,2.5,22.0,580.0,470.83,359.62
2016,6,20,8,15,884.5,78.0,2.5,22.5,627.5,526.84,404.34
2016,6,20,8,30,899.0,80.0,2.5,23.0,675.0,582.4,447.12
2016,6,20,8,45,911.0,81.5,2.55,24.0,718.5,635.25,485.72
2016,6,20,9,0,923.0,83.0,2.6,25.0,762.0,686.87,522.03
2016,6,20,9,15,931.0,84.5,2.6,25.5,800.5,734.22,554.85
2016,6,20,9,30,939.0,86.0,2.6,26.0,839.0,779.47,583.58
2016,6,20,9,45,931.0,96.0,2.65,27.0,868.0,818.36,606.66
2016,6,20,10,0,923.0,106.0,2.7,28.0,897.0,853.52,626.91
2016,6,20,10,15,927.5,107.0,2.7,28.0,923.5,886.77,647.84
2016,6,20,10,30,932.0,108.0,2.7,28.0,950.0,916.97,666.66
2016,6,20,10,45,935.0,109.0,2.75,28.5,969.5,942.65,681.53
2016,6,20,11,0,938.0,110.0,2.8,29.0,989.0,964.95,694.2
2016,6,20,11,15,939.5,110.5,2.8,29.5,1002.0,981.9,703.04
2016,6,20,11,30,941.0,111.0,2.8,30.0,1015.0,995.26,709.65
2016,6,20,11,45,943.0,110.5,2.85,30.5,1021.0,1004.52,714.17
2016,6,20,12,0,945.0,110.0,2.9,31.0,1027.0,1010.14,716.51
2016,6,20,12,15,944.5,110.0,2.95,31.0,1025.5,1010.21,716.91
2016,6,20,12,30,944.0,110.0,3.0,31.0,1024.0,1006.61,715.14
2016,6,20,12,45,948.0,106.0,3.15,31.0,1016.5,999.76,712.21
2016,6,20,13,0,952.0,102.0,3.3,31.0,1009.0,989.13,706.9
2016,6,20,13,15,949.5,101.5,3.4,31.0,993.5,972.11,697.17
2016,6,20,13,30,947.0,101.0,3.5,31.0,978.0,951.54,685.17
2016,6,20,13,45,943.0,100.0,3.6,31.0,955.5,925.71,669.7
2016,6,20,14,0,939.0,99.0,3.7,31.0,933.0,896.59,652.0
2016,6,20,14,15,933.5,98.0,3.75,30.5,904.0,863.1,632.27
2016,6,20,14,30,928.0,97.0,3.8,30.0,875.0,826.72,610.36
2016,6,20,14,45,919.5,96.5,3.85,30.0,840.0,785.87,583.92
2016,6,20,15,0,911.0,96.0,3.9,30.0,805.0,742.73,555.61
2016,6,20,15,15,901.0,94.0,3.9,29.5,764.5,695.08,522.9
2016,6,20,15,30,891.0,92.0,3.9,29.0,724.0,645.74,487.79
2016,6,20,15,45,877.5,90.0,3.9,28.5,679.0,592.96,449.05
2016,6,20,16,0,864.0,88.0,3.9,28.0,634.0,539.32,408.37
2016,6,20,16,15,538.0,160.0,3.8,27.0,491.5,405.52,307.8
2016,6,20,16,30,212.0,232.0,3.7,26.0,349.0,293.69,224.05
2016,6,20,16,45,161.5,211.0,3.6,25.5,295.0,243.1,185.38
2016,6,20,17,0,111.0,190.0,3.5,25.0,241.0,198.18,150.99
2016,6,20,17,15,112.5,167.5,3.35,24.0,214.0,170.57,129.09
2016,6,20,17,30,114.0,145.0,3.2,23.0,187.0,142.96,106.88
2016,6,20,17,45,104.0,124.5,3.05,22.5,158.0,115.54,85.25
2016,6,20,18,0,94.0,104.0,2.9,22.0,129.0,89.59,65.57
2016,6,20,18,15,301.0,74.0,2.6,21.0,131.5,55.03,42.15
2016,6,20,18,30,508.0,44.0,2.3,20.0,134.0,34.3,24.02
2016,6,20,18,45,406.0,35.0,2.0,19.0,92.5,27.83,18.0
2016,6,20,19,0,304.0,26.0,1.7,18.0,51.0,21.16,10.22
2016,6,20,19,15,152.0,13.0,1.7,17.5,25.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,108.0,11.0,1.6,14.0,14.0,10.01,0.0
2016,6,21,5,15,243.5,22.0,1.75,14.5,45.5,17.87,5.22
2016,6,21,5,30,379.0,33.0,1.9,15.0,77.0,26.51,16.89
2016,6,21,5,45,471.0,40.0,2.05,16.0,121.5,31.25,21.68
2016,6,21,6,0,563.0,47.0,2.2,17.0,166.0,35.92,26.04
2016,6,21,6,15,618.5,52.5,2.2,17.5,215.0,69.25,37.15
2016,6,21,6,30,674.0,58.0,2.2,18.0,264.0,119.52,66.4
2016,6,21,6,45,716.5,61.0,2.2,19.0,316.0,171.86,106.08
2016,6,21,7,0,759.0,64.0,2.2,20.0,368.0,228.76,153.59
2016,6,21,7,15,786.0,67.5,2.2,20.5,419.5,286.03,203.61
2016,6,21,7,30,813.0,71.0,2.2,21.0,471.0,345.49,255.05
2016,6,21,7,45,834.5,73.0,2.25,22.0,521.0,404.7,304.73
2016,6,21,8,0,856.0,75.0,2.3,23.0,571.0,462.9,351.94
2016,6,21,8,15,871.0,77.0,2.3,23.5,618.0,518.43,396.07
2016,6,21,8,30,886.0,79.0,2.3,24.0,665.0,573.6,438.33
2016,6,21,8,45,897.0,81.0,2.35,25.0,708.0,625.72,476.21
2016,6,21,9,0,908.0,83.0,2.4,26.0,751.0,676.56,511.79
2016,6,21,9,15,916.5,84.5,2.4,26.5,789.0,723.64,544.34
2016,6,21,9,30,925.0,86.0,2.4,27.0,827.0,768.71,572.81
2016,6,21,9,45,926.5,90.0,2.45,28.0,858.5,808.61,596.49
2016,6,21,10,0,928.0,94.0,2.5,29.0,890.0,845.56,617.84
