Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,933.0,95.0,2.5,29.5,916.5,879.43,637.75
2016,6,21,10,30,938.0,96.0,2.5,30.0,943.0,910.27,655.51
2016,6,21,10,45,939.5,98.0,2.5,30.5,962.5,935.8,669.71
2016,6,21,11,0,941.0,100.0,2.5,31.0,982.0,957.87,681.66
2016,6,21,11,15,943.5,100.5,2.5,31.5,995.5,975.87,691.03
2016,6,21,11,30,946.0,101.0,2.5,32.0,1009.0,990.29,698.19
2016,6,21,11,45,945.5,102.0,2.55,32.5,1014.5,998.73,702.15
2016,6,21,12,0,945.0,103.0,2.6,33.0,1020.0,1003.48,703.95
2016,6,21,12,15,944.5,103.0,2.65,33.0,1018.5,1003.6,704.42
2016,6,21,12,30,944.0,103.0,2.7,33.0,1017.0,1000.05,702.74
2016,6,21,12,45,937.5,106.0,2.8,33.5,1007.0,990.08,696.16
2016,6,21,13,0,931.0,109.0,2.9,34.0,997.0,976.57,687.46
2016,6,21,13,15,928.0,108.0,2.95,34.0,980.5,959.0,677.27
2016,6,21,13,30,925.0,107.0,3.0,34.0,964.0,937.97,664.92
2016,6,21,13,45,920.5,106.0,3.15,34.0,941.5,912.26,650.22
2016,6,21,14,0,916.0,105.0,3.3,34.0,919.0,883.36,633.32
2016,6,21,14,15,909.5,104.0,3.4,33.5,889.5,849.78,614.13
2016,6,21,14,30,903.0,103.0,3.5,33.0,860.0,813.45,592.82
2016,6,21,14,45,895.0,101.0,3.6,33.0,825.0,772.47,566.85
2016,6,21,15,0,887.0,99.0,3.7,33.0,790.0,729.23,539.0
2016,6,21,15,15,876.5,97.0,3.75,32.5,750.0,682.29,507.2
2016,6,21,15,30,866.0,95.0,3.8,32.0,710.0,633.77,473.22
2016,6,21,15,45,853.0,92.5,3.9,31.5,665.5,581.99,435.9
2016,6,21,16,0,840.0,90.0,4.0,31.0,621.0,529.37,396.63
2016,6,21,16,15,822.5,87.0,3.95,30.0,573.5,473.01,353.67
2016,6,21,16,30,805.0,84.0,3.9,29.0,526.0,416.86,309.25
2016,6,21,16,45,783.5,80.0,3.9,28.0,476.5,358.82,261.91
2016,6,21,17,0,762.0,76.0,3.9,27.0,427.0,302.01,214.14
2016,6,21,17,15,731.0,72.0,3.8,26.0,376.5,244.4,165.3
2016,6,21,17,30,700.0,68.0,3.7,25.0,326.0,189.68,119.4
2016,6,21,17,45,658.5,63.0,3.6,24.0,276.0,132.97,75.2
2016,6,21,18,0,617.0,58.0,3.5,23.0,226.0,83.57,43.38
2016,6,21,18,15,553.5,51.5,3.35,21.5,179.0,39.07,28.29
2016,6,21,18,30,490.0,45.0,3.2,20.0,132.0,35.07,24.7
2016,6,21,18,45,390.0,36.0,3.05,19.0,91.5,28.66,18.71
2016,6,21,19,0,290.0,27.0,2.9,18.0,51.0,22.05,10.94
2016,6,21,19,15,145.0,13.5,2.9,17.5,25.5,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,126.0,11.0,3.5,13.0,14.0,10.01,0.0
2016,6,22,5,15,270.0,21.5,3.6,13.5,47.0,17.47,4.75
2016,6,22,5,30,414.0,32.0,3.7,14.0,80.0,25.71,16.24
2016,6,22,5,45,495.5,39.5,3.85,14.5,124.5,30.92,21.51
2016,6,22,6,0,577.0,47.0,4.0,15.0,169.0,36.0,26.31
2016,6,22,6,15,632.0,52.5,4.0,15.5,218.5,69.25,37.38
2016,6,22,6,30,687.0,58.0,4.0,16.0,268.0,120.26,67.15
2016,6,22,6,45,723.5,62.5,4.0,16.5,319.5,173.73,108.6
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,231.08,157.75
2016,6,22,7,15,787.5,70.5,4.0,17.5,422.5,288.59,208.94
2016,6,22,7,30,815.0,74.0,4.0,18.0,474.0,348.33,261.78
2016,6,22,7,45,837.0,76.0,4.0,18.5,524.5,407.85,313.49
2016,6,22,8,0,859.0,78.0,4.0,19.0,575.0,466.46,363.03
2016,6,22,8,15,874.0,80.5,4.0,19.5,622.5,522.68,409.17
2016,6,22,8,30,889.0,83.0,4.0,20.0,670.0,578.53,453.48
2016,6,22,8,45,902.5,84.0,4.05,20.5,714.0,631.39,494.26
2016,6,22,9,0,916.0,85.0,4.1,21.0,758.0,683.19,533.03
2016,6,22,9,15,925.0,86.5,4.1,21.5,796.5,731.0,567.63
2016,6,22,9,30,934.0,88.0,4.1,22.0,835.0,776.83,598.09
2016,6,22,9,45,941.5,88.5,4.1,22.5,869.0,818.31,624.97
2016,6,22,10,0,949.0,89.0,4.1,23.0,903.0,857.23,649.73
2016,6,22,10,15,954.0,90.0,4.05,23.0,930.0,891.8,672.27
2016,6,22,10,30,959.0,91.0,4.0,23.0,957.0,923.28,692.55
2016,6,22,10,45,963.0,91.5,4.0,23.5,977.5,950.13,708.51
2016,6,22,11,0,967.0,92.0,4.0,24.0,998.0,973.56,722.11
2016,6,22,11,15,969.0,92.5,4.0,24.0,1011.5,991.59,733.52
2016,6,22,11,30,971.0,93.0,4.0,24.0,1025.0,1005.93,742.57
2016,6,22,11,45,972.0,93.0,4.0,24.5,1031.0,1015.11,746.84
2016,6,22,12,0,973.0,93.0,4.0,25.0,1037.0,1020.51,748.74
2016,6,22,12,15,973.0,93.0,4.0,25.0,1036.0,1021.18,749.12
2016,6,22,12,30,973.0,93.0,4.0,25.0,1035.0,1018.06,747.15
2016,6,22,12,45,963.5,98.0,4.0,25.0,1024.0,1007.06,740.12
2016,6,22,13,0,954.0,103.0,4.0,25.0,1013.0,992.47,730.85
2016,6,22,13,15,951.0,102.5,4.0,24.5,997.0,975.08,721.22
2016,6,22,13,30,948.0,102.0,4.0,24.0,981.0,954.13,709.23
2016,6,22,13,45,943.0,102.0,4.0,24.0,958.0,928.46,692.68
2016,6,22,14,0,938.0,102.0,4.0,24.0,935.0,899.56,673.93
2016,6,22,14,15,932.0,100.5,4.0,23.5,905.5,865.29,652.71
2016,6,22,14,30,926.0,99.0,4.0,23.0,876.0,828.16,629.31
2016,6,22,14,45,916.5,98.5,4.0,23.0,840.0,786.7,601.41
2016,6,22,15,0,907.0,98.0,4.0,23.0,804.0,743.02,571.68
2016,6,22,15,15,896.5,96.0,4.0,22.5,763.5,695.27,537.89
2016,6,22,15,30,886.0,94.0,4.0,22.0,723.0,645.86,501.7
2016,6,22,15,45,872.0,91.5,4.0,21.5,678.0,592.58,461.49
2016,6,22,16,0,858.0,89.0,4.0,21.0,633.0,538.51,419.34
2016,6,22,16,15,840.5,86.5,4.0,20.5,584.5,482.26,374.09
2016,6,22,16,30,823.0,84.0,4.0,20.0,536.0,425.04,326.56
2016,6,22,16,45,800.0,80.5,4.0,19.5,485.5,365.92,276.12
2016,6,22,17,0,777.0,77.0,4.0,19.0,435.0,308.16,225.53
2016,6,22,17,15,745.0,73.0,3.95,18.0,383.5,249.4,174.2
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,193.63,125.98
2016,6,22,17,45,667.5,64.0,3.85,16.5,280.5,135.56,79.25
2016,6,22,18,0,622.0,59.0,3.8,16.0,229.0,85.31,45.8
2016,6,22,18,15,557.0,52.5,3.7,15.5,181.5,39.89,29.77
2016,6,22,18,30,492.0,46.0,3.6,15.0,134.0,35.92,26.01
2016,6,22,18,45,383.0,37.0,3.5,14.5,92.5,29.52,19.86
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,22.94,11.93
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,23,5,15,263.0,21.5,3.2,12.5,45.5,17.49,4.52
2016,6,23,5,30,406.0,32.0,3.3,13.0,78.0,25.72,16.31
2016,6,23,5,45,496.0,38.5,3.45,14.0,123.0,30.1,20.83
2016,6,23,6,0,586.0,45.0,3.6,15.0,168.0,37.55,27.68
2016,6,23,6,15,640.5,50.5,3.65,15.5,218.0,67.25,35.73
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,118.67,65.55
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,172.25,106.83
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,230.11,156.27
2016,6,23,7,15,802.0,66.0,3.75,17.5,424.0,287.84,207.73
2016,6,23,7,30,829.0,69.0,3.7,18.0,476.0,349.69,262.28
2016,6,23,7,45,850.5,71.0,3.7,19.0,526.5,407.88,312.39
2016,6,23,8,0,872.0,73.0,3.7,20.0,577.0,466.96,361.52
2016,6,23,8,15,887.5,75.5,3.65,20.5,625.0,524.09,408.05
2016,6,23,8,30,903.0,78.0,3.6,21.0,673.0,580.91,452.67
2016,6,23,8,45,915.0,79.0,3.6,21.5,717.0,633.54,492.85
2016,6,23,9,0,927.0,80.0,3.6,22.0,761.0,684.95,530.84
2016,6,23,9,15,936.0,82.0,3.6,22.5,800.0,733.76,565.7
2016,6,23,9,30,945.0,84.0,3.6,23.0,839.0,780.56,596.41
2016,6,23,9,45,947.5,87.5,3.6,24.0,871.5,821.59,621.4
2016,6,23,10,0,950.0,91.0,3.6,25.0,904.0,859.69,643.95
2016,6,23,10,15,954.0,92.0,3.6,25.0,931.0,893.5,665.84
2016,6,23,10,30,958.0,93.0,3.6,25.0,958.0,924.16,685.52
2016,6,23,10,45,960.0,94.5,3.65,25.5,977.5,950.25,701.02
2016,6,23,11,0,962.0,96.0,3.7,26.0,997.0,972.82,714.16
2016,6,23,11,15,962.5,96.5,3.75,26.0,1009.0,989.43,724.81
2016,6,23,11,30,963.0,97.0,3.8,26.0,1021.0,1002.33,733.15
2016,6,23,11,45,962.0,97.0,3.9,26.5,1025.5,1009.6,736.78
2016,6,23,12,0,961.0,97.0,4.0,27.0,1030.0,1013.1,738.06
2016,6,23,12,15,959.5,97.0,4.05,27.0,1027.0,1012.39,737.86
2016,6,23,12,30,958.0,97.0,4.1,27.0,1024.0,1007.95,735.34
2016,6,23,12,45,954.5,97.0,4.2,27.5,1014.0,997.9,728.12
2016,6,23,13,0,951.0,97.0,4.3,28.0,1004.0,984.21,718.6
2016,6,23,13,15,947.5,96.5,4.35,27.5,987.5,966.44,709.03
2016,6,23,13,30,944.0,96.0,4.4,27.0,971.0,945.15,697.11
2016,6,23,13,45,939.5,95.0,4.45,27.0,947.5,919.07,680.58
2016,6,23,14,0,935.0,94.0,4.5,27.0,924.0,889.75,661.81
2016,6,23,14,15,929.5,93.0,4.5,26.5,895.5,856.5,641.33
2016,6,23,14,30,924.0,92.0,4.5,26.0,867.0,820.37,618.64
2016,6,23,14,45,918.5,89.0,4.55,26.0,832.5,779.58,591.59
2016,6,23,15,0,913.0,86.0,4.6,26.0,798.0,736.28,562.46
2016,6,23,15,15,903.5,84.5,4.6,25.5,758.0,689.47,529.88
2016,6,23,15,30,894.0,83.0,4.6,25.0,718.0,640.92,494.43
2016,6,23,15,45,885.0,79.5,4.65,24.5,674.5,589.22,455.71
2016,6,23,16,0,876.0,76.0,4.7,24.0,631.0,536.23,414.64
2016,6,23,16,15,859.0,73.5,4.65,23.5,583.0,479.38,368.94
2016,6,23,16,30,842.0,71.0,4.6,23.0,535.0,422.59,321.78
2016,6,23,16,45,821.5,68.0,4.55,22.5,484.5,364.39,272.12
2016,6,23,17,0,801.0,65.0,4.5,22.0,434.0,307.19,222.05
2016,6,23,17,15,771.0,61.5,4.35,21.0,382.5,245.85,168.74
2016,6,23,17,30,741.0,58.0,4.2,20.0,331.0,189.47,120.1
2016,6,23,17,45,696.5,54.5,4.1,19.5,280.0,134.25,75.98
2016,6,23,18,0,652.0,51.0,4.0,19.0,229.0,84.01,42.98
2016,6,23,18,15,590.0,45.5,3.8,18.0,181.5,37.44,27.3
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,30.94,21.43
2016,6,23,18,45,421.0,32.5,3.45,16.5,93.0,25.63,16.35
2016,6,23,19,0,314.0,25.0,3.3,16.0,52.0,20.21,9.77
2016,6,23,19,15,157.0,12.5,3.25,15.5,26.0,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,2.7,13.0,13.0,9.1,0.0
2016,6,24,5,15,258.5,20.5,2.8,13.5,45.0,16.6,3.66
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,24.85,15.47
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,30.11,20.79
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,35.22,25.63
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,67.17,36.17
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,118.14,65.5
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.5,172.02,107.04
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,229.81,156.32
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,287.59,207.46
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,347.75,260.3
2016,6,24,7,45,837.0,77.0,2.95,19.0,524.5,407.55,311.27
2016,6,24,8,0,857.0,80.0,2.9,20.0,575.0,466.24,359.59
2016,6,24,8,15,873.0,82.5,2.85,20.5,623.0,522.92,405.3
2016,6,24,8,30,889.0,85.0,2.8,21.0,671.0,579.35,449.14
2016,6,24,8,45,900.5,87.5,2.8,21.5,715.0,632.54,489.22
2016,6,24,9,0,912.0,90.0,2.8,22.0,759.0,684.48,527.09
2016,6,24,9,15,921.0,92.0,2.8,22.5,798.0,732.7,561.15
2016,6,24,9,30,930.0,94.0,2.8,23.0,837.0,778.96,591.35
2016,6,24,9,45,937.5,95.0,2.85,23.5,871.0,820.88,618.1
2016,6,24,10,0,945.0,96.0,2.9,24.0,905.0,860.27,642.81
2016,6,24,10,15,950.0,97.0,2.9,24.5,932.0,894.81,663.66
2016,6,24,10,30,955.0,98.0,2.9,25.0,959.0,926.28,682.28
2016,6,24,10,45,958.0,99.0,2.95,26.0,979.5,952.74,696.47
2016,6,24,11,0,961.0,100.0,3.0,27.0,1000.0,975.74,708.32
2016,6,24,11,15,963.0,100.5,3.05,27.5,1013.5,993.77,718.33
2016,6,24,11,30,965.0,101.0,3.1,28.0,1027.0,1008.13,726.04
2016,6,24,11,45,965.0,101.5,3.15,28.5,1032.5,1016.9,730.25
2016,6,24,12,0,965.0,102.0,3.2,29.0,1038.0,1021.9,732.18
2016,6,24,12,15,964.5,102.0,3.3,29.0,1036.5,1022.19,733.08
2016,6,24,12,30,964.0,102.0,3.4,29.0,1035.0,1018.73,731.71
2016,6,24,12,45,953.5,107.5,3.5,29.5,1023.5,1007.39,723.92
2016,6,24,13,0,943.0,113.0,3.6,30.0,1012.0,992.51,713.97
2016,6,24,13,15,939.5,112.0,3.7,30.0,995.5,974.46,703.44
2016,6,24,13,30,936.0,111.0,3.8,30.0,979.0,952.91,690.63
2016,6,24,13,45,931.0,110.0,3.9,30.0,955.5,926.64,674.69
2016,6,24,14,0,926.0,109.0,4.0,30.0,932.0,897.17,656.54
2016,6,24,14,15,919.5,108.0,4.0,29.5,902.5,863.41,636.19
2016,6,24,14,30,913.0,107.0,4.0,29.0,873.0,826.84,613.74
2016,6,24,14,45,904.5,105.5,4.05,29.0,837.5,785.69,586.89
2016,6,24,15,0,896.0,104.0,4.1,29.0,802.0,742.27,558.18
2016,6,24,15,15,885.0,102.0,4.1,28.5,761.5,694.67,525.15
2016,6,24,15,30,874.0,100.0,4.1,28.0,721.0,645.49,489.99
2016,6,24,15,45,859.5,97.5,4.1,28.0,676.0,592.49,450.06
2016,6,24,16,0,845.0,95.0,4.1,28.0,631.0,538.93,408.6
2016,6,24,16,15,826.5,92.0,4.05,27.0,583.0,481.81,364.66
2016,6,24,16,30,808.0,89.0,4.0,26.0,535.0,424.97,319.29
2016,6,24,16,45,783.5,86.0,3.95,25.5,484.0,366.54,270.65
2016,6,24,17,0,759.0,83.0,3.9,25.0,433.0,309.65,222.07
2016,6,24,17,15,726.5,78.5,3.75,24.0,381.5,251.25,172.37
2016,6,24,17,30,694.0,74.0,3.6,23.0,330.0,193.06,123.41
2016,6,24,17,45,648.5,68.5,3.45,22.5,279.5,138.25,80.3
2016,6,24,18,0,603.0,63.0,3.3,22.0,229.0,88.57,47.65
2016,6,24,18,15,536.0,56.0,3.0,20.5,181.0,42.91,31.75
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,38.43,27.74
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,30.81,20.65
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,22.89,11.8
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,12.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,41.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,83.0,10.0,1.3,14.0,12.0,9.1,0.0
2016,6,25,5,15,225.0,21.5,1.5,14.5,43.5,17.51,3.77
2016,6,25,5,30,367.0,33.0,1.7,15.0,75.0,26.62,16.87
2016,6,25,5,45,459.0,41.0,1.9,15.5,119.5,32.21,22.53
2016,6,25,6,0,551.0,49.0,2.1,16.0,164.0,37.65,27.66
2016,6,25,6,15,608.5,55.0,2.05,17.0,213.5,65.46,35.3
2016,6,25,6,30,666.0,61.0,2.0,18.0,263.0,119.03,66.61
2016,6,25,6,45,707.5,65.5,2.0,19.0,315.0,172.01,106.45
2016,6,25,7,0,749.0,70.0,2.0,20.0,367.0,229.51,154.18
2016,6,25,7,15,778.0,73.5,2.05,21.0,419.0,286.82,203.58
2016,6,25,7,30,807.0,77.0,2.1,22.0,471.0,346.58,254.53
2016,6,25,7,45,829.0,79.5,2.15,23.0,522.0,404.77,303.16
2016,6,25,8,0,851.0,82.0,2.2,24.0,573.0,464.86,351.51
2016,6,25,8,15,867.5,84.5,2.3,24.5,621.0,521.52,396.5
2016,6,25,8,30,884.0,87.0,2.4,25.0,669.0,577.99,439.86
2016,6,25,8,45,897.5,89.0,2.5,26.0,713.5,631.7,478.93
2016,6,25,9,0,911.0,91.0,2.6,27.0,758.0,684.37,515.91
2016,6,25,9,15,920.5,92.5,2.65,28.0,797.5,732.46,548.26
2016,6,25,9,30,930.0,94.0,2.7,29.0,837.0,778.62,576.81
2016,6,25,9,45,933.5,98.0,2.75,30.0,870.0,820.43,601.56
2016,6,25,10,0,937.0,102.0,2.8,31.0,903.0,859.41,624.03
2016,6,25,10,15,942.5,103.0,2.85,31.5,930.5,894.18,644.72
2016,6,25,10,30,948.0,104.0,2.9,32.0,958.0,925.92,663.29
2016,6,25,10,45,951.5,105.0,2.95,32.5,979.0,952.7,678.58
2016,6,25,11,0,955.0,106.0,3.0,33.0,1000.0,976.07,691.66
2016,6,25,11,15,957.5,106.5,3.05,33.0,1014.0,994.51,703.07
2016,6,25,11,30,960.0,107.0,3.1,33.0,1028.0,1009.32,712.3
2016,6,25,11,45,961.0,107.5,3.15,33.5,1034.0,1019.03,716.97
2016,6,25,12,0,962.0,108.0,3.2,34.0,1040.0,1025.01,719.42
2016,6,25,12,15,961.5,108.0,3.25,34.0,1039.0,1025.35,719.95
2016,6,25,12,30,961.0,108.0,3.3,34.0,1038.0,1021.96,718.29
2016,6,25,12,45,960.5,107.0,3.4,34.0,1029.5,1013.87,714.17
2016,6,25,13,0,960.0,106.0,3.5,34.0,1021.0,1002.05,707.78
2016,6,25,13,15,957.0,105.0,3.55,34.0,1005.0,984.23,697.31
2016,6,25,13,30,954.0,104.0,3.6,34.0,989.0,962.83,684.6
2016,6,25,13,45,949.5,103.5,3.7,34.0,965.5,937.11,669.42
2016,6,25,14,0,945.0,103.0,3.8,34.0,942.0,908.09,652.02
2016,6,25,14,15,938.5,101.5,3.85,33.5,912.5,873.32,631.76
2016,6,25,14,30,932.0,100.0,3.9,33.0,883.0,835.68,609.35
2016,6,25,14,45,924.0,98.5,3.95,32.5,847.5,794.24,584.05
2016,6,25,15,0,916.0,97.0,4.0,32.0,812.0,750.45,556.74
2016,6,25,15,15,905.5,95.0,3.95,31.5,771.0,702.37,524.04
2016,6,25,15,30,895.0,93.0,3.9,31.0,730.0,652.61,488.87
2016,6,25,15,45,881.5,90.5,3.9,31.0,685.0,599.23,449.24
2016,6,25,16,0,868.0,88.0,3.9,31.0,640.0,544.97,407.83
2016,6,25,16,15,850.5,85.5,3.85,30.0,591.0,488.21,364.73
2016,6,25,16,30,833.0,83.0,3.8,29.0,542.0,430.46,319.23
2016,6,25,16,45,810.5,79.5,3.75,28.5,491.5,370.93,270.26
2016,6,25,17,0,788.0,76.0,3.7,28.0,441.0,312.69,221.05
2016,6,25,17,15,757.0,72.0,3.5,27.0,389.0,253.46,171.02
2016,6,25,17,30,726.0,68.0,3.3,26.0,337.0,197.09,123.83
2016,6,25,17,45,683.0,63.0,3.15,25.0,285.5,141.43,80.53
2016,6,25,18,0,640.0,58.0,3.0,24.0,234.0,87.36,44.86
2016,6,25,18,15,575.5,51.5,2.7,22.5,185.5,39.87,28.86
2016,6,25,18,30,511.0,45.0,2.4,21.0,137.0,35.09,24.62
2016,6,25,18,45,409.5,36.0,2.15,20.0,95.0,28.66,18.65
2016,6,25,19,0,308.0,27.0,1.9,19.0,53.0,22.02,11.04
2016,6,25,19,15,154.0,13.5,1.95,18.5,26.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,87.0,10.0,2.0,14.0,12.0,9.1,0.0
2016,6,26,5,15,225.0,21.5,2.1,14.5,42.5,17.55,3.34
2016,6,26,5,30,363.0,33.0,2.2,15.0,73.0,26.66,16.85
2016,6,26,5,45,453.0,41.0,2.3,15.5,117.0,32.23,22.53
2016,6,26,6,0,543.0,49.0,2.4,16.0,161.0,37.66,27.66
2016,6,26,6,15,599.0,54.5,2.3,16.5,209.5,64.13,34.73
2016,6,26,6,30,655.0,60.0,2.2,17.0,258.0,116.47,65.29
2016,6,26,6,45,696.0,64.5,2.15,18.0,309.5,168.68,104.66
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,225.36,151.9
2016,6,26,7,15,765.0,72.5,2.1,20.0,412.0,281.68,200.69
2016,6,26,7,30,793.0,76.0,2.1,21.0,463.0,340.35,250.96
2016,6,26,7,45,815.0,78.5,2.1,22.0,513.0,397.76,299.1
2016,6,26,8,0,837.0,81.0,2.1,23.0,563.0,457.11,346.98
2016,6,26,8,15,853.0,83.5,2.1,23.5,610.0,512.8,391.1
2016,6,26,8,30,869.0,86.0,2.1,24.0,657.0,568.28,433.47
2016,6,26,8,45,881.5,88.0,2.15,25.0,700.5,620.69,471.48
2016,6,26,9,0,894.0,90.0,2.2,26.0,744.0,672.0,507.33
2016,6,26,9,15,903.0,91.5,2.2,26.5,782.5,719.05,539.77
2016,6,26,9,30,912.0,93.0,2.2,27.0,821.0,764.18,568.55
2016,6,26,9,45,920.5,93.5,2.25,28.0,854.5,805.8,593.34
2016,6,26,10,0,929.0,94.0,2.3,29.0,888.0,845.02,616.11
2016,6,26,10,15,934.0,95.0,2.35,29.5,915.0,879.18,636.49
2016,6,26,10,30,939.0,96.0,2.4,30.0,942.0,910.31,654.78
2016,6,26,10,45,942.0,97.0,2.45,30.5,962.0,936.5,669.79
2016,6,26,11,0,945.0,98.0,2.5,31.0,982.0,959.29,682.62
2016,6,26,11,15,947.0,98.5,2.55,31.5,995.0,977.18,692.35
2016,6,26,11,30,949.0,99.0,2.6,32.0,1008.0,991.45,699.87
2016,6,26,11,45,948.5,99.5,2.65,32.5,1013.5,999.72,703.71
2016,6,26,12,0,948.0,100.0,2.7,33.0,1019.0,1004.27,705.37
2016,6,26,12,15,947.0,100.0,2.75,33.5,1017.5,1004.18,704.25
2016,6,26,12,30,946.0,100.0,2.8,34.0,1016.0,1000.4,700.97
2016,6,26,12,45,930.0,109.0,2.9,34.5,1002.5,987.46,692.5
2016,6,26,13,0,914.0,118.0,3.0,35.0,989.0,971.12,682.01
2016,6,26,13,15,910.0,117.0,3.1,35.0,973.0,953.13,671.92
2016,6,26,13,30,906.0,116.0,3.2,35.0,957.0,931.78,659.65
2016,6,26,13,45,900.5,115.0,3.3,35.0,933.5,905.83,644.4
2016,6,26,14,0,895.0,114.0,3.4,35.0,910.0,876.81,627.05
2016,6,26,14,15,888.0,112.5,3.5,34.5,880.5,843.14,607.78
2016,6,26,14,30,881.0,111.0,3.6,34.0,851.0,806.8,586.44
2016,6,26,14,45,871.5,109.5,3.7,34.0,816.0,766.1,560.65
2016,6,26,15,0,862.0,108.0,3.8,34.0,781.0,723.31,532.96
2016,6,26,15,15,850.5,106.0,3.85,33.5,741.0,676.84,501.51
2016,6,26,15,30,839.0,104.0,3.9,33.0,701.0,628.9,468.08
2016,6,26,15,45,823.5,101.5,3.95,33.0,656.5,577.94,430.52
2016,6,26,16,0,808.0,99.0,4.0,33.0,612.0,524.85,390.38
2016,6,26,16,15,789.0,96.0,3.95,32.0,565.0,469.37,348.6
2016,6,26,16,30,770.0,93.0,3.9,31.0,518.0,414.3,305.57
2016,6,26,16,45,745.0,89.5,3.9,30.0,468.5,357.27,259.71
2016,6,26,17,0,720.0,86.0,3.9,29.0,419.0,301.9,213.83
2016,6,26,17,15,687.0,81.0,3.75,28.0,369.0,242.5,164.34
2016,6,26,17,30,654.0,76.0,3.6,27.0,319.0,188.59,119.64
2016,6,26,17,45,609.0,70.5,3.45,26.0,269.5,136.12,79.09
2016,6,26,18,0,564.0,65.0,3.3,25.0,220.0,88.76,48.21
2016,6,26,18,15,499.0,57.0,3.1,24.0,173.5,44.49,32.62
2016,6,26,18,30,434.0,49.0,2.9,23.0,127.0,38.3,27.13
2016,6,26,18,45,339.0,38.5,2.7,22.0,88.0,30.73,20.2
2016,6,26,19,0,244.0,28.0,2.5,21.0,49.0,22.85,11.55
2016,6,26,19,15,122.0,14.0,2.5,20.0,24.5,11.27,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,46.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,92.0,9.0,1.7,14.0,11.0,8.19,0.0
2016,6,27,5,15,228.0,20.5,1.7,14.5,41.5,16.67,2.42
2016,6,27,5,30,364.0,32.0,1.7,15.0,72.0,25.79,16.09
2016,6,27,5,45,450.0,40.0,1.75,15.5,115.0,31.39,21.8
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,36.84,26.94
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,62.92,34.05
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,112.18,61.8
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,166.6,102.85
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,222.16,148.94
2016,6,27,7,15,753.5,72.5,1.7,21.0,406.5,277.93,196.88
2016,6,27,7,30,782.0,76.0,1.7,22.0,457.0,336.11,246.33
2016,6,27,7,45,802.5,79.5,1.7,23.0,506.5,393.28,293.86
2016,6,27,8,0,823.0,83.0,1.7,24.0,556.0,451.38,340.35
2016,6,27,8,15,839.5,85.5,1.8,25.0,603.0,507.46,383.92
2016,6,27,8,30,856.0,88.0,1.9,26.0,650.0,562.57,425.17
2016,6,27,8,45,867.5,90.5,2.05,27.5,693.0,614.28,461.85
2016,6,27,9,0,879.0,93.0,2.2,29.0,736.0,664.83,496.31
2016,6,27,9,15,889.0,94.5,2.3,29.5,774.5,711.97,529.05
2016,6,27,9,30,899.0,96.0,2.4,30.0,813.0,757.32,558.54
2016,6,27,9,45,894.0,104.5,2.5,31.0,843.0,795.84,581.41
2016,6,27,10,0,889.0,113.0,2.6,32.0,873.0,831.0,601.77
2016,6,27,10,15,895.0,114.5,2.65,32.5,900.0,865.28,622.21
2016,6,27,10,30,901.0,116.0,2.7,33.0,927.0,896.72,640.64
2016,6,27,10,45,904.5,117.5,2.8,34.0,947.5,922.94,654.65
2016,6,27,11,0,908.0,119.0,2.9,35.0,968.0,945.91,666.51
2016,6,27,11,15,911.0,119.5,2.9,35.5,981.5,964.12,675.97
2016,6,27,11,30,914.0,120.0,2.9,36.0,995.0,978.9,683.32
2016,6,27,11,45,915.0,120.0,2.95,36.5,1001.5,987.81,687.49
2016,6,27,12,0,916.0,120.0,3.0,37.0,1008.0,993.19,689.58
2016,6,27,12,15,916.0,120.0,3.05,37.0,1007.5,994.06,690.44
2016,6,27,12,30,916.0,120.0,3.1,37.0,1007.0,991.38,689.23
2016,6,27,12,45,917.0,118.5,3.2,37.0,999.5,984.68,685.99
2016,6,27,13,0,918.0,117.0,3.3,37.0,992.0,974.38,680.6
2016,6,27,13,15,915.5,116.0,3.4,36.5,977.0,957.75,672.67
2016,6,27,13,30,913.0,115.0,3.5,36.0,962.0,937.67,662.55
2016,6,27,13,45,909.5,114.0,3.6,36.0,940.0,913.35,648.28
2016,6,27,14,0,906.0,113.0,3.7,36.0,918.0,885.82,631.87
2016,6,27,14,15,899.5,111.5,3.75,35.5,889.0,852.27,612.44
2016,6,27,14,30,893.0,110.0,3.8,35.0,860.0,815.97,590.96
2016,6,27,14,45,886.5,107.5,3.85,35.0,826.0,776.15,565.66
2016,6,27,15,0,880.0,105.0,3.9,35.0,792.0,733.97,538.49
2016,6,27,15,15,869.0,103.0,3.9,34.5,752.0,687.09,506.82
2016,6,27,15,30,858.0,101.0,3.9,34.0,712.0,638.66,473.11
2016,6,27,15,45,846.0,97.5,3.95,34.0,668.0,586.93,435.25
2016,6,27,16,0,834.0,94.0,4.0,34.0,624.0,534.45,395.73
2016,6,27,16,15,815.5,91.5,3.95,33.0,576.5,478.36,353.67
2016,6,27,16,30,797.0,89.0,3.9,32.0,529.0,422.57,310.25
2016,6,27,16,45,775.5,84.5,3.85,31.5,479.0,364.38,263.0
2016,6,27,17,0,754.0,80.0,3.8,31.0,429.0,307.43,215.51
2016,6,27,17,15,722.0,76.0,3.65,30.0,378.0,249.84,167.57
2016,6,27,17,30,690.0,72.0,3.5,29.0,327.0,192.47,120.3
2016,6,27,17,45,649.0,66.0,3.35,28.0,277.0,137.94,78.17
2016,6,27,18,0,608.0,60.0,3.2,27.0,227.0,88.01,45.59
2016,6,27,18,15,543.5,53.0,2.9,25.5,180.0,41.9,30.19
2016,6,27,18,30,479.0,46.0,2.6,24.0,133.0,35.83,24.91
2016,6,27,18,45,383.0,36.5,2.3,23.0,92.5,29.03,18.69
2016,6,27,19,0,287.0,27.0,2.0,22.0,52.0,21.98,10.85
2016,6,27,19,15,143.5,13.5,2.0,21.5,26.0,10.83,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,15.5,33.0,13.43,0.38
2016,6,28,5,30,291.0,34.0,2.2,16.0,66.0,27.54,17.41
2016,6,28,5,45,381.0,44.0,2.25,16.5,108.0,34.77,24.6
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,41.74,31.1
2016,6,28,6,15,529.5,61.0,2.25,17.5,197.5,65.94,38.16
2016,6,28,6,30,588.0,68.0,2.2,18.0,245.0,112.58,64.7
2016,6,28,6,45,633.0,73.0,2.15,19.0,295.0,162.23,101.67
2016,6,28,7,0,678.0,78.0,2.1,20.0,345.0,216.85,146.61
2016,6,28,7,15,708.5,82.5,2.05,21.0,395.5,274.15,195.49
2016,6,28,7,30,739.0,87.0,2.0,22.0,446.0,331.44,243.98
2016,6,28,7,45,763.5,90.0,2.0,23.0,495.5,387.41,290.47
2016,6,28,8,0,788.0,93.0,2.0,24.0,545.0,444.82,336.47
2016,6,28,8,15,805.5,96.0,2.0,24.5,591.5,499.85,379.77
2016,6,28,8,30,823.0,99.0,2.0,25.0,638.0,554.97,421.61
2016,6,28,8,45,837.0,101.5,2.05,26.0,681.5,606.05,458.49
2016,6,28,9,0,851.0,104.0,2.1,27.0,725.0,656.89,493.88
2016,6,28,9,15,861.5,106.0,2.1,27.5,763.5,703.72,526.05
2016,6,28,9,30,872.0,108.0,2.1,28.0,802.0,748.87,555.42
2016,6,28,9,45,883.5,107.5,2.15,29.0,836.5,790.48,580.2
2016,6,28,10,0,895.0,107.0,2.2,30.0,871.0,830.0,603.17
2016,6,28,10,15,901.0,108.0,2.3,30.5,898.0,864.05,623.86
2016,6,28,10,30,907.0,109.0,2.4,31.0,925.0,895.23,642.6
2016,6,28,10,45,911.5,110.0,2.5,31.5,946.0,922.08,658.46
2016,6,28,11,0,916.0,111.0,2.6,32.0,967.0,945.69,672.25
2016,6,28,11,15,918.5,111.5,2.7,32.0,980.5,963.65,683.84
2016,6,28,11,30,921.0,112.0,2.8,32.0,994.0,978.11,693.34
2016,6,28,11,45,921.5,112.5,2.9,32.0,1000.5,987.16,699.53
2016,6,28,12,0,922.0,113.0,3.0,32.0,1007.0,992.62,703.58
2016,6,28,12,15,922.0,113.0,3.1,32.0,1006.0,993.55,704.87
2016,6,28,12,30,922.0,113.0,3.2,32.0,1005.0,990.9,704.02
2016,6,28,12,45,910.5,119.5,3.3,32.0,994.0,979.97,697.99
2016,6,28,13,0,899.0,126.0,3.4,32.0,983.0,965.67,689.89
2016,6,28,13,15,896.0,125.0,3.45,32.0,968.0,948.92,679.92
2016,6,28,13,30,893.0,124.0,3.5,32.0,953.0,928.81,667.82
2016,6,28,13,45,888.5,123.0,3.55,32.0,930.5,904.1,652.72
2016,6,28,14,0,884.0,122.0,3.6,32.0,908.0,876.31,635.56
2016,6,28,14,15,877.5,120.5,3.55,31.5,879.5,843.43,615.7
2016,6,28,14,30,871.0,119.0,3.5,31.0,851.0,807.87,593.88
2016,6,28,14,45,863.5,116.5,3.5,30.5,816.5,768.12,569.19
2016,6,28,15,0,856.0,114.0,3.5,30.0,782.0,726.14,542.35
2016,6,28,15,15,844.5,112.0,3.45,29.5,742.5,679.92,510.39
2016,6,28,15,30,833.0,110.0,3.4,29.0,703.0,634.11,477.81
2016,6,28,15,45,820.5,106.0,3.35,29.0,659.5,582.07,438.99
2016,6,28,16,0,808.0,102.0,3.3,29.0,616.0,529.22,398.55
2016,6,28,16,15,789.0,99.0,3.25,28.0,568.5,473.69,356.37
2016,6,28,16,30,770.0,96.0,3.2,27.0,521.0,418.56,312.92
2016,6,28,16,45,748.5,91.0,3.15,26.5,472.0,361.34,265.85
2016,6,28,17,0,727.0,86.0,3.1,26.0,423.0,305.39,218.58
2016,6,28,17,15,694.5,81.0,3.0,25.0,372.5,245.66,168.39
2016,6,28,17,30,662.0,76.0,2.9,24.0,322.0,191.32,122.87
2016,6,28,17,45,621.0,69.5,2.85,23.0,272.5,137.93,80.92
2016,6,28,18,0,580.0,63.0,2.8,22.0,223.0,89.18,48.34
2016,6,28,18,15,514.5,56.0,2.75,21.0,176.5,44.66,33.2
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,38.34,27.54
2016,6,28,18,45,354.5,38.5,2.65,19.0,90.0,30.76,20.52
2016,6,28,19,0,260.0,28.0,2.6,18.0,50.0,22.87,11.76
2016,6,28,19,15,130.0,14.0,2.6,17.5,25.0,11.28,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.5,15.5,3.35,13.5,36.0,12.19,0.0
2016,6,29,5,30,375.0,31.0,3.4,14.0,72.0,25.0,15.37
2016,6,29,5,45,465.0,39.0,3.45,14.5,116.0,30.66,21.19
2016,6,29,6,0,555.0,47.0,3.5,15.0,160.0,36.16,26.41
2016,6,29,6,15,612.0,52.5,3.5,15.5,209.0,61.38,33.02
2016,6,29,6,30,669.0,58.0,3.5,16.0,258.0,114.4,63.53
2016,6,29,6,45,413.0,107.0,3.55,16.5,238.0,154.41,106.03
2016,6,29,7,0,157.0,156.0,3.6,17.0,218.0,167.03,127.96
2016,6,29,7,15,212.5,173.5,3.6,17.5,269.5,209.49,161.61
2016,6,29,7,30,268.0,191.0,3.6,18.0,321.0,258.39,200.83
2016,6,29,7,45,560.0,134.5,3.6,19.0,443.5,346.32,267.7
2016,6,29,8,0,852.0,78.0,3.6,20.0,566.0,459.55,355.79
2016,6,29,8,15,868.0,80.5,3.6,20.5,614.0,516.11,401.77
2016,6,29,8,30,884.0,83.0,3.6,21.0,662.0,572.45,446.22
2016,6,29,8,45,897.0,84.5,3.65,21.5,706.0,625.53,486.94
2016,6,29,9,0,910.0,86.0,3.7,22.0,750.0,677.52,525.62
2016,6,29,9,15,919.5,88.0,3.7,22.5,789.5,726.23,560.62
2016,6,29,9,30,929.0,90.0,3.7,23.0,829.0,773.04,591.71
2016,6,29,9,45,931.5,94.0,3.75,23.5,862.0,814.26,618.39
2016,6,29,10,0,934.0,98.0,3.8,24.0,895.0,852.61,642.78
2016,6,29,10,15,940.0,99.0,3.8,24.0,923.0,887.93,665.9
2016,6,29,10,30,946.0,100.0,3.8,24.0,951.0,920.27,686.88
2016,6,29,10,45,950.0,101.0,3.85,24.5,972.5,947.68,703.38
2016,6,29,11,0,954.0,102.0,3.9,25.0,994.0,971.71,717.58
2016,6,29,11,15,957.0,102.5,3.9,25.0,1008.0,990.84,729.64
2016,6,29,11,30,960.0,103.0,3.9,25.0,1022.0,1006.34,739.39
2016,6,29,11,45,961.0,103.5,3.95,25.0,1029.0,1016.28,745.9
2016,6,29,12,0,962.0,104.0,4.0,25.0,1036.0,1022.48,750.09
2016,6,29,12,15,962.5,104.0,4.05,24.5,1035.5,1023.98,752.79
2016,6,29,12,30,963.0,104.0,4.1,24.0,1035.0,1021.73,753.16
2016,6,29,12,45,956.0,107.5,4.15,24.0,1025.0,1012.0,747.23
2016,6,29,13,0,949.0,111.0,4.2,24.0,1015.0,998.66,739.02
2016,6,29,13,15,946.0,110.5,4.2,23.5,1000.0,981.65,729.58
2016,6,29,13,30,943.0,110.0,4.2,23.0,985.0,961.1,717.78
2016,6,29,13,45,939.0,109.0,4.25,23.0,962.0,935.74,701.6
2016,6,29,14,0,935.0,108.0,4.3,23.0,939.0,907.07,683.14
2016,6,29,14,15,929.0,107.0,4.25,22.5,910.0,873.6,662.11
2016,6,29,14,30,923.0,106.0,4.2,22.0,881.0,837.24,638.91
2016,6,29,14,45,914.5,104.5,4.2,21.5,845.5,795.83,612.09
2016,6,29,15,0,906.0,103.0,4.2,21.0,810.0,752.11,583.27
2016,6,29,15,15,895.5,101.0,4.15,20.5,769.5,704.48,549.28
2016,6,29,15,30,885.0,99.0,4.1,20.0,729.0,655.19,512.84
2016,6,29,15,45,871.0,96.5,4.05,20.0,684.0,601.96,471.47
2016,6,29,16,0,857.0,94.0,4.0,20.0,639.0,547.92,428.36
2016,6,29,16,15,839.0,91.0,3.95,19.5,590.5,490.59,382.26
2016,6,29,16,30,821.0,88.0,3.9,19.0,542.0,433.23,334.6
2016,6,29,16,45,797.5,84.5,3.85,18.5,491.0,373.88,283.96
2016,6,29,17,0,774.0,81.0,3.8,18.0,440.0,315.93,233.19
2016,6,29,17,15,742.0,77.0,3.75,17.5,388.0,257.08,181.36
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,201.23,132.65
2016,6,29,17,45,664.5,67.5,3.65,16.5,284.5,142.42,84.91
2016,6,29,18,0,619.0,62.0,3.6,16.0,233.0,91.55,50.06
2016,6,29,18,15,552.5,55.0,3.5,15.5,184.5,44.59,33.93
2016,6,29,18,30,486.0,48.0,3.4,15.0,136.0,37.59,27.49
2016,6,29,18,45,383.0,38.5,3.35,14.5,94.5,30.83,21.01
2016,6,29,19,0,280.0,29.0,3.3,14.0,53.0,23.85,12.76
2016,6,29,19,15,140.0,14.5,3.25,13.5,26.5,13.19,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,17.0,2.9,13.5,34.0,13.51,0.0
2016,6,30,5,30,319.0,34.0,2.9,14.0,68.0,27.71,17.59
2016,6,30,5,45,414.5,43.0,2.95,14.5,111.5,34.08,24.18
2016,6,30,6,0,510.0,52.0,3.0,15.0,155.0,40.27,30.04
2016,6,30,6,15,570.5,58.5,2.9,15.5,204.0,64.38,36.73
2016,6,30,6,30,631.0,65.0,2.8,16.0,253.0,113.2,64.14
2016,6,30,6,45,674.0,70.0,2.75,16.5,304.5,165.08,103.31
2016,6,30,7,0,717.0,75.0,2.7,17.0,356.0,224.33,153.03
2016,6,30,7,15,747.5,79.0,2.6,17.5,407.5,280.73,202.49
2016,6,30,7,30,778.0,83.0,2.5,18.0,459.0,339.82,253.98
2016,6,30,7,45,799.0,87.0,2.45,19.0,509.5,397.59,303.0
2016,6,30,8,0,820.0,91.0,2.4,20.0,560.0,456.37,351.04
2016,6,30,8,15,837.5,94.0,2.3,20.5,608.0,513.16,396.34
2016,6,30,8,30,855.0,97.0,2.2,21.0,656.0,569.42,439.49
2016,6,30,8,45,865.0,101.0,2.1,22.0,699.5,621.78,477.19
2016,6,30,9,0,875.0,105.0,2.0,23.0,743.0,672.85,512.33
2016,6,30,9,15,885.5,107.0,1.95,23.5,782.5,720.84,545.27
2016,6,30,9,30,896.0,109.0,1.9,24.0,822.0,767.08,575.14
2016,6,30,9,45,905.0,110.0,1.9,25.0,856.0,809.22,599.97
2016,6,30,10,0,914.0,111.0,1.9,26.0,890.0,849.03,622.76
2016,6,30,10,15,920.0,112.5,1.95,26.5,918.0,884.26,643.91
2016,6,30,10,30,926.0,114.0,2.0,27.0,946.0,916.57,663.0
2016,6,30,10,45,929.5,115.5,2.1,27.5,967.0,943.57,679.09
2016,6,30,11,0,933.0,117.0,2.2,28.0,988.0,967.24,693.05
2016,6,30,11,15,935.5,117.5,2.3,28.5,1002.0,985.58,703.65
2016,6,30,11,30,938.0,118.0,2.4,29.0,1016.0,1000.37,712.07
2016,6,30,11,45,938.5,118.5,2.5,29.5,1022.5,1009.66,717.11
2016,6,30,12,0,939.0,119.0,2.6,30.0,1029.0,1015.3,719.97
2016,6,30,12,15,939.0,119.0,2.65,30.0,1028.0,1016.35,721.01
2016,6,30,12,30,939.0,119.0,2.7,30.0,1027.0,1013.74,719.9
2016,6,30,12,45,929.5,124.0,2.8,30.5,1016.0,1003.21,712.92
2016,6,30,13,0,920.0,129.0,2.9,31.0,1005.0,989.21,703.85
2016,6,30,13,15,916.5,128.0,2.95,31.0,989.0,971.77,693.66
2016,6,30,13,30,913.0,127.0,3.0,31.0,973.0,950.9,681.3
2016,6,30,13,45,907.5,126.0,3.15,31.0,950.0,924.94,666.34
2016,6,30,14,0,902.0,125.0,3.3,31.0,927.0,895.85,649.19
2016,6,30,14,15,895.0,123.5,3.35,30.5,897.5,862.07,629.44
2016,6,30,14,30,888.0,122.0,3.4,30.0,868.0,825.58,607.62
2016,6,30,14,45,878.0,120.5,3.45,30.0,832.5,784.29,581.06
2016,6,30,15,0,868.0,119.0,3.5,30.0,797.0,740.9,552.45
2016,6,30,15,15,856.0,116.5,3.45,29.5,756.0,693.36,519.72
2016,6,30,15,30,844.0,114.0,3.4,29.0,715.0,646.44,486.5
2016,6,30,15,45,828.0,111.5,3.4,28.5,670.0,593.25,447.97
2016,6,30,16,0,812.0,109.0,3.4,28.0,625.0,539.55,407.81
2016,6,30,16,15,791.5,105.5,3.35,27.5,576.5,482.54,363.78
2016,6,30,16,30,771.0,102.0,3.3,27.0,528.0,426.07,318.73
2016,6,30,16,45,745.0,97.5,3.3,26.5,477.0,367.51,270.85
2016,6,30,17,0,719.0,93.0,3.3,26.0,426.0,308.34,221.33
2016,6,30,17,15,684.0,88.0,3.2,25.0,374.5,250.56,172.82
2016,6,30,17,30,649.0,83.0,3.1,24.0,323.0,196.19,127.42
2016,6,30,17,45,601.5,76.5,3.05,23.0,273.0,142.54,85.48
2016,6,30,18,0,554.0,70.0,3.0,22.0,223.0,94.35,53.25
2016,6,30,18,15,485.5,61.5,2.95,21.0,175.5,49.95,37.77
2016,6,30,18,30,417.0,53.0,2.9,20.0,128.0,41.8,30.51
2016,6,30,18,45,314.0,41.5,2.85,19.0,88.0,33.42,22.77
2016,6,30,19,0,211.0,30.0,2.8,18.0,48.0,23.51,12.2
2016,6,30,19,15,105.5,15.0,2.85,17.5,24.0,13.64,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,137.5,17.5,3.35,13.5,32.0,13.74,0.0
2016,7,1,5,30,275.0,35.0,3.4,14.0,64.0,28.63,18.28
2016,7,1,5,45,370.5,45.0,3.5,14.5,106.5,35.83,25.67
