Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,0,466.0,55.0,3.6,15.0,149.0,42.77,32.23
2016,7,1,6,15,528.0,62.5,3.6,15.5,197.0,65.83,39.1
2016,7,1,6,30,590.0,70.0,3.6,16.0,245.0,113.08,65.83
2016,7,1,6,45,636.0,75.0,3.65,17.0,296.0,163.0,103.16
2016,7,1,7,0,682.0,80.0,3.7,18.0,347.0,218.05,148.92
2016,7,1,7,15,713.5,84.5,3.65,18.5,398.0,273.5,197.48
2016,7,1,7,30,745.0,89.0,3.6,19.0,449.0,333.96,250.04
2016,7,1,7,45,770.5,92.5,3.55,19.5,499.5,391.23,299.28
2016,7,1,8,0,796.0,96.0,3.5,20.0,550.0,450.05,348.36
2016,7,1,8,15,814.0,99.0,3.5,20.5,597.5,505.89,393.76
2016,7,1,8,30,832.0,102.0,3.5,21.0,645.0,561.87,437.77
2016,7,1,8,45,847.0,104.0,3.5,22.0,689.0,613.56,476.32
2016,7,1,9,0,862.0,106.0,3.5,23.0,733.0,665.2,513.44
2016,7,1,9,15,873.0,108.5,3.45,23.5,772.5,713.49,547.74
2016,7,1,9,30,884.0,111.0,3.4,24.0,812.0,760.11,579.18
2016,7,1,9,45,892.5,112.5,3.4,24.5,846.5,801.95,605.93
2016,7,1,10,0,901.0,114.0,3.4,25.0,881.0,841.46,630.74
2016,7,1,10,15,907.0,115.0,3.4,25.5,908.5,875.87,651.77
2016,7,1,10,30,913.0,116.0,3.4,26.0,936.0,907.4,670.69
2016,7,1,10,45,917.5,117.5,3.45,26.5,957.5,935.02,687.18
2016,7,1,11,0,922.0,119.0,3.5,27.0,979.0,959.4,701.46
2016,7,1,11,15,924.5,119.5,3.55,27.0,993.0,977.61,713.11
2016,7,1,11,30,927.0,120.0,3.6,27.0,1007.0,992.31,722.57
2016,7,1,11,45,928.5,120.5,3.7,27.5,1013.5,1002.5,728.09
2016,7,1,12,0,930.0,121.0,3.8,28.0,1020.0,1009.09,731.37
2016,7,1,12,15,929.5,121.0,3.85,28.0,1019.5,1009.69,732.0
2016,7,1,12,30,929.0,121.0,3.9,28.0,1019.0,1006.68,730.43
2016,7,1,12,45,923.5,123.0,4.0,28.0,1009.5,997.22,725.08
2016,7,1,13,0,918.0,125.0,4.1,28.0,1000.0,984.24,717.53
2016,7,1,13,15,915.0,124.5,4.1,28.0,984.5,967.78,707.17
2016,7,1,13,30,912.0,124.0,4.1,28.0,969.0,947.89,694.62
2016,7,1,13,45,907.0,122.5,4.15,28.0,946.0,921.94,678.32
2016,7,1,14,0,902.0,121.0,4.2,28.0,923.0,892.83,659.89
2016,7,1,14,15,895.5,119.5,4.2,27.5,894.0,859.49,639.54
2016,7,1,14,30,889.0,118.0,4.2,27.0,865.0,823.39,617.11
2016,7,1,14,45,880.0,116.0,4.25,26.5,829.5,782.37,591.17
2016,7,1,15,0,871.0,114.0,4.3,26.0,794.0,739.16,563.19
2016,7,1,15,15,859.0,112.0,4.25,25.5,753.5,691.98,529.83
2016,7,1,15,30,847.0,110.0,4.2,25.0,713.0,645.25,495.87
2016,7,1,15,45,831.5,107.5,4.2,24.5,668.0,592.24,456.45
2016,7,1,16,0,816.0,105.0,4.2,24.0,623.0,538.65,415.36
2016,7,1,16,15,796.5,101.5,4.15,23.0,575.0,481.91,371.2
2016,7,1,16,30,777.0,98.0,4.1,22.0,527.0,425.6,325.75
2016,7,1,16,45,750.5,94.0,4.05,21.5,476.5,366.99,276.52
2016,7,1,17,0,724.0,90.0,4.0,21.0,426.0,307.85,225.74
2016,7,1,17,15,689.5,85.0,3.9,20.5,374.5,249.91,175.55
2016,7,1,17,30,655.0,80.0,3.8,20.0,323.0,195.3,128.69
2016,7,1,17,45,607.0,74.0,3.7,19.5,272.5,141.64,85.76
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,93.47,52.91
2016,7,1,18,15,491.0,60.0,3.5,18.0,175.0,49.13,37.54
2016,7,1,18,30,423.0,52.0,3.4,17.0,128.0,40.93,30.15
2016,7,1,18,45,320.5,40.5,3.3,16.5,88.0,32.53,22.26
2016,7,1,19,0,218.0,29.0,3.2,16.0,48.0,22.73,11.7
2016,7,1,19,15,109.0,14.5,3.1,15.5,24.0,13.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,17.0,3.15,13.5,30.5,13.34,0.0
2016,7,2,5,30,256.0,34.0,3.3,14.0,61.0,26.53,16.45
2016,7,2,5,45,343.0,45.5,3.45,14.5,101.5,36.28,26.04
2016,7,2,6,0,430.0,57.0,3.6,15.0,142.0,44.47,33.71
2016,7,2,6,15,491.5,65.5,3.6,15.5,189.5,66.76,40.87
2016,7,2,6,30,553.0,74.0,3.6,16.0,237.0,112.59,67.01
2016,7,2,6,45,593.5,81.0,3.65,17.0,286.0,161.19,103.51
2016,7,2,7,0,634.0,88.0,3.7,18.0,335.0,214.35,147.72
2016,7,2,7,15,667.0,93.5,3.7,18.5,385.5,268.4,194.76
2016,7,2,7,30,700.0,99.0,3.7,19.0,436.0,325.54,244.37
2016,7,2,7,45,722.0,104.0,3.7,20.0,484.5,380.76,291.33
2016,7,2,8,0,744.0,109.0,3.7,21.0,533.0,438.79,338.98
2016,7,2,8,15,531.0,189.5,3.65,21.5,505.5,444.0,345.2
2016,7,2,8,30,318.0,270.0,3.6,22.0,478.0,424.81,330.08
2016,7,2,8,45,563.5,197.5,3.55,22.5,595.5,532.58,413.5
2016,7,2,9,0,809.0,125.0,3.5,23.0,713.0,651.27,503.1
2016,7,2,9,15,821.0,127.5,3.5,23.5,752.0,698.78,536.66
2016,7,2,9,30,833.0,130.0,3.5,24.0,791.0,744.86,568.71
2016,7,2,9,45,843.5,131.0,3.55,25.0,825.0,781.62,591.43
2016,7,2,10,0,854.0,132.0,3.6,26.0,859.0,820.65,615.17
2016,7,2,10,15,860.5,133.5,3.6,26.0,886.5,854.53,637.26
2016,7,2,10,30,867.0,135.0,3.6,26.0,914.0,885.71,657.43
2016,7,2,10,45,871.5,136.5,3.65,26.5,935.0,912.24,673.37
2016,7,2,11,0,876.0,138.0,3.7,27.0,956.0,935.68,687.2
2016,7,2,11,15,879.0,139.0,3.75,27.0,970.0,954.07,699.06
2016,7,2,11,30,882.0,140.0,3.8,27.0,984.0,969.13,708.83
2016,7,2,11,45,883.5,140.5,3.9,27.5,990.5,978.93,714.12
2016,7,2,12,0,885.0,141.0,4.0,28.0,997.0,985.31,717.27
2016,7,2,12,15,885.0,141.0,4.05,28.0,996.5,986.37,718.19
2016,7,2,12,30,885.0,141.0,4.1,28.0,996.0,984.01,716.99
2016,7,2,12,45,887.5,138.0,4.2,28.5,989.5,977.81,712.25
2016,7,2,13,0,890.0,135.0,4.3,29.0,983.0,968.09,705.31
2016,7,2,13,15,887.0,134.0,4.35,28.5,967.5,951.62,696.53
2016,7,2,13,30,884.0,133.0,4.4,28.0,952.0,931.81,685.55
2016,7,2,13,45,878.5,132.0,4.45,28.0,929.5,906.55,669.54
2016,7,2,14,0,873.0,131.0,4.5,28.0,907.0,878.25,651.46
2016,7,2,14,15,866.5,129.5,4.5,27.5,878.5,845.78,631.5
2016,7,2,14,30,860.0,128.0,4.5,27.0,850.0,810.63,609.52
2016,7,2,14,45,851.0,125.5,4.55,27.0,815.5,770.19,582.66
2016,7,2,15,0,842.0,123.0,4.6,27.0,781.0,731.37,556.17
2016,7,2,15,15,830.0,120.5,4.55,26.5,741.0,684.18,522.78
2016,7,2,15,30,818.0,118.0,4.5,26.0,701.0,635.61,487.55
2016,7,2,15,45,803.5,115.0,4.5,25.5,657.0,584.0,449.25
2016,7,2,16,0,789.0,112.0,4.5,25.0,613.0,531.79,409.29
2016,7,2,16,15,769.0,108.5,4.4,24.0,565.5,476.14,365.95
2016,7,2,16,30,749.0,105.0,4.3,23.0,518.0,421.03,321.54
2016,7,2,16,45,724.0,100.0,4.25,22.5,468.5,361.47,271.87
2016,7,2,17,0,699.0,95.0,4.2,22.0,419.0,305.3,223.69
2016,7,2,17,15,665.0,89.5,4.1,21.0,368.5,248.39,174.96
2016,7,2,17,30,631.0,84.0,4.0,20.0,318.0,194.78,129.34
2016,7,2,17,45,585.0,77.5,3.9,19.5,268.5,142.29,87.27
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,95.09,54.87
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,51.05,39.22
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,41.79,30.89
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,32.98,22.64
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.73,11.65
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,13.5,30.5,12.96,0.0
2016,7,3,5,30,266.0,33.0,2.8,14.0,61.0,26.87,16.66
2016,7,3,5,45,357.5,44.0,2.95,14.5,102.5,35.02,24.93
2016,7,3,6,0,449.0,55.0,3.1,15.0,144.0,42.85,32.28
2016,7,3,6,15,510.0,63.0,3.1,15.5,191.5,64.84,39.07
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,111.29,65.23
2016,7,3,6,45,615.0,77.0,3.1,17.0,289.0,160.63,102.04
2016,7,3,7,0,659.0,83.0,3.1,18.0,339.0,214.9,147.02
2016,7,3,7,15,691.0,88.0,3.1,18.5,389.5,269.66,194.74
2016,7,3,7,30,723.0,93.0,3.1,19.0,440.0,327.36,244.86
2016,7,3,7,45,746.5,97.0,3.15,20.0,489.5,385.38,294.01
2016,7,3,8,0,770.0,101.0,3.2,21.0,539.0,442.57,341.02
2016,7,3,8,15,788.5,104.5,3.2,21.5,586.0,497.88,385.68
2016,7,3,8,30,807.0,108.0,3.2,22.0,633.0,553.44,429.05
2016,7,3,8,45,820.5,111.0,3.2,23.0,676.5,605.47,467.53
2016,7,3,9,0,834.0,114.0,3.2,24.0,720.0,656.69,504.04
2016,7,3,9,15,845.0,116.5,3.2,24.5,759.0,701.54,535.9
2016,7,3,9,30,856.0,119.0,3.2,25.0,798.0,747.14,567.07
2016,7,3,9,45,883.0,110.5,3.25,25.5,836.5,792.81,596.66
2016,7,3,10,0,910.0,102.0,3.3,26.0,875.0,837.36,625.06
2016,7,3,10,15,915.5,103.0,3.3,26.5,903.0,871.74,645.94
2016,7,3,10,30,921.0,104.0,3.3,27.0,931.0,903.2,664.71
2016,7,3,10,45,925.0,105.0,3.35,27.5,952.0,930.24,680.74
2016,7,3,11,0,929.0,106.0,3.4,28.0,973.0,953.98,694.55
2016,7,3,11,15,931.5,106.5,3.45,28.0,987.0,972.44,706.32
2016,7,3,11,30,934.0,107.0,3.5,28.0,1001.0,987.36,715.88
2016,7,3,11,45,935.0,107.5,3.55,28.5,1007.5,997.27,720.86
2016,7,3,12,0,936.0,108.0,3.6,29.0,1014.0,1003.53,723.59
2016,7,3,12,15,935.5,108.0,3.65,29.0,1013.0,1004.23,724.3
2016,7,3,12,30,935.0,108.0,3.7,29.0,1012.0,1001.28,722.79
2016,7,3,12,45,917.5,118.5,3.75,29.5,999.0,988.62,713.67
2016,7,3,13,0,900.0,129.0,3.8,30.0,986.0,972.55,702.49
2016,7,3,13,15,896.5,128.0,3.85,30.0,970.5,955.49,692.16
2016,7,3,13,30,893.0,127.0,3.9,30.0,955.0,935.07,679.65
2016,7,3,13,45,888.5,126.0,3.95,30.0,932.5,910.5,664.41
2016,7,3,14,0,884.0,125.0,4.0,30.0,910.0,882.81,647.07
2016,7,3,14,15,877.0,123.5,4.0,29.5,881.0,849.62,626.97
2016,7,3,14,30,870.0,122.0,4.0,29.0,852.0,813.75,604.87
2016,7,3,14,45,861.5,119.5,4.0,29.0,817.5,773.32,578.22
2016,7,3,15,0,853.0,117.0,4.0,29.0,783.0,730.73,549.61
2016,7,3,15,15,841.0,114.5,3.95,28.5,743.0,683.82,516.94
2016,7,3,15,30,829.0,112.0,3.9,28.0,703.0,637.54,483.79
2016,7,3,15,45,815.0,109.0,3.9,28.0,659.0,585.72,444.96
2016,7,3,16,0,801.0,106.0,3.9,28.0,615.0,533.23,404.57
2016,7,3,16,15,781.5,102.5,3.85,27.0,567.0,477.21,361.77
2016,7,3,16,30,762.0,99.0,3.8,26.0,519.0,421.66,317.75
2016,7,3,16,45,738.0,94.5,3.75,25.5,469.5,364.25,270.32
2016,7,3,17,0,714.0,90.0,3.7,25.0,420.0,306.09,221.16
2016,7,3,17,15,680.0,85.0,3.6,24.0,369.5,248.76,172.64
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,194.72,127.12
2016,7,3,17,45,602.0,73.0,3.4,22.5,269.5,141.14,84.51
2016,7,3,18,0,558.0,66.0,3.3,22.0,220.0,92.6,51.36
2016,7,3,18,15,492.0,58.0,3.15,21.0,173.5,48.21,36.26
2016,7,3,18,30,426.0,50.0,3.0,20.0,127.0,39.2,28.26
2016,7,3,18,45,330.0,39.0,2.9,19.0,87.5,31.21,20.87
2016,7,3,19,0,234.0,28.0,2.8,18.0,48.0,22.89,11.59
2016,7,3,19,15,117.0,14.0,2.8,17.0,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,12.31,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,25.12,15.11
2016,7,4,5,45,382.5,40.5,3.05,14.5,102.5,32.01,22.29
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,38.67,28.58
2016,7,4,6,15,537.5,57.0,3.2,15.5,191.5,60.25,34.85
2016,7,4,6,30,598.0,64.0,3.2,16.0,239.0,107.4,60.94
2016,7,4,6,45,644.5,68.5,3.2,17.0,290.0,157.38,98.06
2016,7,4,7,0,691.0,73.0,3.2,18.0,341.0,215.12,145.96
2016,7,4,7,15,722.0,77.0,3.15,18.5,391.5,270.18,194.22
2016,7,4,7,30,753.0,81.0,3.1,19.0,442.0,328.03,244.75
2016,7,4,7,45,779.0,83.5,3.1,20.0,492.5,385.02,293.31
2016,7,4,8,0,805.0,86.0,3.1,21.0,543.0,443.6,341.55
2016,7,4,8,15,822.5,89.0,3.1,21.5,590.5,499.72,387.0
2016,7,4,8,30,840.0,92.0,3.1,22.0,638.0,555.47,430.64
2016,7,4,8,45,855.5,93.5,3.15,23.0,682.0,608.2,469.9
2016,7,4,9,0,871.0,95.0,3.2,24.0,726.0,660.18,507.24
2016,7,4,9,15,881.5,97.0,3.25,24.5,765.5,708.18,541.54
2016,7,4,9,30,892.0,99.0,3.3,25.0,805.0,754.45,572.64
2016,7,4,9,45,892.0,105.5,3.35,25.5,837.0,795.03,598.66
2016,7,4,10,0,892.0,112.0,3.4,26.0,869.0,832.65,622.38
2016,7,4,10,15,898.0,113.0,3.5,26.0,897.0,866.95,645.15
2016,7,4,10,30,904.0,114.0,3.6,26.0,925.0,898.4,665.95
2016,7,4,10,45,908.0,115.5,3.7,26.5,946.0,925.55,682.51
2016,7,4,11,0,912.0,117.0,3.8,27.0,967.0,949.45,696.87
2016,7,4,11,15,915.0,117.5,3.9,27.0,981.0,968.12,709.19
2016,7,4,11,30,918.0,118.0,4.0,27.0,995.0,983.33,719.33
2016,7,4,11,45,918.0,119.5,4.1,27.5,1001.5,993.12,724.57
2016,7,4,12,0,918.0,121.0,4.2,28.0,1008.0,999.32,727.57
2016,7,4,12,15,918.0,121.0,4.25,28.0,1007.5,1000.52,728.56
2016,7,4,12,30,918.0,121.0,4.3,28.0,1007.0,998.13,727.34
2016,7,4,12,45,921.5,117.5,4.35,28.0,1000.5,992.16,723.89
2016,7,4,13,0,925.0,114.0,4.4,28.0,994.0,982.51,718.12
2016,7,4,13,15,922.0,113.5,4.4,27.5,979.0,966.02,709.07
2016,7,4,13,30,919.0,113.0,4.4,27.0,964.0,946.05,697.76
2016,7,4,13,45,915.0,111.5,4.45,27.0,941.5,920.87,681.81
2016,7,4,14,0,911.0,110.0,4.5,27.0,919.0,892.45,663.65
2016,7,4,14,15,904.5,108.5,4.45,26.5,890.5,858.88,642.75
2016,7,4,14,30,898.0,107.0,4.4,26.0,862.0,822.52,619.76
2016,7,4,14,45,890.0,105.5,4.4,26.0,827.0,782.42,592.94
2016,7,4,15,0,882.0,104.0,4.4,26.0,792.0,740.04,564.27
2016,7,4,15,15,871.0,102.0,4.35,25.5,752.0,693.08,531.39
2016,7,4,15,30,860.0,100.0,4.3,25.0,712.0,644.54,496.11
2016,7,4,15,45,845.5,97.5,4.25,25.0,667.5,592.15,456.08
2016,7,4,16,0,831.0,95.0,4.2,25.0,623.0,539.39,414.71
2016,7,4,16,15,812.5,92.0,4.15,24.5,575.0,482.83,370.07
2016,7,4,16,30,794.0,89.0,4.1,24.0,527.0,426.56,324.19
2016,7,4,16,45,769.5,85.0,4.05,23.5,476.5,367.69,274.98
2016,7,4,17,0,745.0,81.0,4.0,23.0,426.0,310.38,225.79
2016,7,4,17,15,712.5,77.0,3.85,22.0,375.0,252.89,176.38
2016,7,4,17,30,680.0,73.0,3.7,21.0,324.0,195.71,127.64
2016,7,4,17,45,632.5,67.5,3.6,20.5,273.5,140.96,83.72
2016,7,4,18,0,585.0,62.0,3.5,20.0,223.0,91.6,49.89
2016,7,4,18,15,519.5,54.5,3.4,19.0,176.0,45.95,34.61
2016,7,4,18,30,454.0,47.0,3.3,18.0,129.0,36.68,26.32
2016,7,4,18,45,350.0,37.0,3.2,17.0,88.5,29.47,19.57
2016,7,4,19,0,246.0,27.0,3.1,16.0,48.0,21.99,10.96
2016,7,4,19,15,123.0,13.5,3.0,15.5,24.0,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,2.95,13.5,30.0,12.35,0.0
2016,7,5,5,30,292.0,31.0,3.0,14.0,60.0,25.19,15.07
2016,7,5,5,45,389.0,40.0,3.1,14.5,102.0,31.65,21.95
2016,7,5,6,0,486.0,49.0,3.2,15.0,144.0,37.91,27.9
2016,7,5,6,15,546.5,56.0,3.2,15.5,191.5,59.29,34.08
2016,7,5,6,30,607.0,63.0,3.2,16.0,239.0,106.97,60.29
2016,7,5,6,45,306.5,95.5,3.2,16.5,185.0,126.95,87.86
2016,7,5,7,0,6.0,128.0,3.2,17.0,131.0,112.12,88.46
2016,7,5,7,15,84.0,163.5,3.15,17.5,204.0,164.32,128.67
2016,7,5,7,30,162.0,199.0,3.1,18.0,277.0,227.97,178.53
2016,7,5,7,45,486.5,141.0,3.1,19.0,409.5,319.52,247.23
2016,7,5,8,0,811.0,83.0,3.1,20.0,542.0,443.14,342.79
2016,7,5,8,15,556.5,177.5,3.1,20.5,505.0,445.54,346.97
2016,7,5,8,30,302.0,272.0,3.1,21.0,468.0,417.82,325.28
2016,7,5,8,45,589.0,181.5,3.1,21.5,596.5,533.15,415.06
2016,7,5,9,0,876.0,91.0,3.1,22.0,725.0,659.5,510.96
2016,7,5,9,15,886.5,92.5,3.15,22.5,764.5,707.28,544.89
2016,7,5,9,30,897.0,94.0,3.2,23.0,804.0,753.32,575.89
2016,7,5,9,45,908.0,94.0,3.3,23.5,839.0,796.32,604.04
2016,7,5,10,0,919.0,94.0,3.4,24.0,874.0,837.14,630.38
2016,7,5,10,15,925.5,95.0,3.5,24.0,902.0,872.76,654.19
2016,7,5,10,30,932.0,96.0,3.6,24.0,930.0,905.49,675.98
2016,7,5,10,45,936.0,97.0,3.7,24.5,951.5,932.92,692.83
2016,7,5,11,0,940.0,98.0,3.8,25.0,973.0,957.02,707.42
2016,7,5,11,15,943.0,98.5,3.9,25.0,987.5,976.26,720.19
2016,7,5,11,30,946.0,99.0,4.0,25.0,1002.0,991.93,730.69
2016,7,5,11,45,946.0,100.0,4.15,25.0,1009.0,1001.6,737.64
2016,7,5,12,0,946.0,101.0,4.3,25.0,1016.0,1007.56,742.25
2016,7,5,12,15,946.5,101.0,4.35,24.5,1015.5,1009.32,745.09
2016,7,5,12,30,947.0,101.0,4.4,24.0,1015.0,1007.37,745.59
2016,7,5,12,45,938.5,105.5,4.5,24.0,1005.0,997.53,739.71
2016,7,5,13,0,930.0,110.0,4.6,24.0,995.0,984.14,731.95
2016,7,5,13,15,927.0,109.5,4.6,24.0,980.0,967.59,721.29
2016,7,5,13,30,924.0,109.0,4.6,24.0,965.0,947.55,708.34
2016,7,5,13,45,919.5,108.0,4.65,24.0,942.5,922.31,692.25
2016,7,5,14,0,915.0,107.0,4.7,24.0,920.0,893.84,673.92
2016,7,5,14,15,909.0,105.5,4.7,23.5,891.0,860.57,653.13
2016,7,5,14,30,903.0,104.0,4.7,23.0,862.0,824.46,630.17
2016,7,5,14,45,894.5,102.5,4.7,22.5,827.5,783.81,603.71
2016,7,5,15,0,886.0,101.0,4.7,22.0,793.0,740.89,575.27
2016,7,5,15,15,875.0,99.5,4.65,21.5,753.0,694.24,542.01
2016,7,5,15,30,864.0,98.0,4.6,21.0,713.0,645.99,506.18
2016,7,5,15,45,850.0,95.5,4.6,20.5,668.5,593.7,466.45
2016,7,5,16,0,836.0,93.0,4.6,20.0,624.0,540.61,424.85
2016,7,5,16,15,818.0,90.0,4.55,19.5,576.5,484.34,379.31
2016,7,5,16,30,800.0,87.0,4.5,19.0,529.0,427.96,332.24
2016,7,5,16,45,777.5,83.5,4.45,19.0,479.0,369.95,281.97
2016,7,5,17,0,755.0,80.0,4.4,19.0,429.0,313.24,231.72
2016,7,5,17,15,723.5,75.5,4.3,18.0,378.0,254.91,180.67
2016,7,5,17,30,692.0,71.0,4.2,17.0,327.0,199.53,132.44
2016,7,5,17,45,647.5,66.0,4.15,16.5,276.5,142.19,85.45
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,92.52,50.75
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,46.14,35.29
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,36.76,26.73
2016,7,5,18,45,367.0,37.5,3.8,14.5,90.0,29.98,20.23
2016,7,5,19,0,261.0,28.0,3.7,14.0,49.0,22.98,11.74
2016,7,5,19,15,130.5,14.0,3.6,13.5,24.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,14.0,29.0,12.98,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,58.0,25.81,15.45
2016,7,6,5,45,345.5,43.0,3.75,14.5,98.5,34.31,24.22
2016,7,6,6,0,439.0,53.0,3.8,15.0,139.0,41.28,30.85
2016,7,6,6,15,502.0,61.0,3.8,15.5,185.5,61.78,37.26
2016,7,6,6,30,565.0,69.0,3.8,16.0,232.0,107.87,62.83
2016,7,6,6,45,612.0,74.0,3.8,16.5,282.0,156.43,98.95
2016,7,6,7,0,659.0,79.0,3.8,17.0,332.0,210.28,143.88
2016,7,6,7,15,691.0,83.5,3.75,17.5,382.0,264.6,191.61
2016,7,6,7,30,723.0,88.0,3.7,18.0,432.0,324.01,243.52
2016,7,6,7,45,750.5,90.5,3.65,18.5,482.0,380.03,292.0
2016,7,6,8,0,778.0,93.0,3.6,19.0,532.0,437.86,340.63
2016,7,6,8,15,796.0,96.0,3.55,19.5,579.0,492.94,385.71
2016,7,6,8,30,814.0,99.0,3.5,20.0,626.0,548.2,429.41
2016,7,6,8,45,831.5,99.5,3.5,20.5,670.0,599.38,468.83
2016,7,6,9,0,849.0,100.0,3.5,21.0,714.0,650.72,507.16
2016,7,6,9,15,860.0,102.0,3.55,21.0,753.0,698.22,542.75
2016,7,6,9,30,871.0,104.0,3.6,21.0,792.0,744.11,575.58
2016,7,6,9,45,879.0,106.0,3.65,21.5,826.0,785.82,603.06
2016,7,6,10,0,887.0,108.0,3.7,22.0,860.0,825.23,628.59
2016,7,6,10,15,893.5,109.5,3.75,22.0,887.5,860.38,652.17
2016,7,6,10,30,900.0,111.0,3.8,22.0,915.0,892.74,673.74
2016,7,6,10,45,907.5,110.0,3.85,22.5,937.5,920.61,690.85
2016,7,6,11,0,915.0,109.0,3.9,23.0,960.0,945.41,705.83
2016,7,6,11,15,918.0,109.5,3.95,23.0,974.5,964.26,718.18
2016,7,6,11,30,921.0,110.0,4.0,23.0,989.0,979.63,728.29
2016,7,6,11,45,925.0,108.5,4.05,23.5,996.5,990.49,734.07
2016,7,6,12,0,929.0,107.0,4.1,24.0,1004.0,997.79,737.57
2016,7,6,12,15,929.0,107.0,4.15,24.0,1003.5,999.08,738.64
2016,7,6,12,30,929.0,107.0,4.2,24.0,1003.0,996.74,737.43
2016,7,6,12,45,926.0,107.5,4.3,24.0,994.5,988.39,732.63
2016,7,6,13,0,923.0,108.0,4.4,24.0,986.0,976.46,725.52
2016,7,6,13,15,919.5,107.5,4.45,23.5,970.5,959.58,716.28
2016,7,6,13,30,916.0,107.0,4.5,23.0,955.0,939.24,704.78
2016,7,6,13,45,911.0,106.0,4.55,23.0,932.0,913.74,688.46
2016,7,6,14,0,906.0,105.0,4.6,23.0,909.0,885.07,669.91
2016,7,6,14,15,899.0,103.5,4.6,22.5,880.0,851.24,648.62
2016,7,6,14,30,892.0,102.0,4.6,22.0,851.0,814.67,625.2
2016,7,6,14,45,882.0,101.0,4.6,22.0,815.5,773.76,597.23
2016,7,6,15,0,872.0,100.0,4.6,22.0,780.0,730.74,567.49
2016,7,6,15,15,860.5,98.0,4.5,21.5,740.0,683.85,533.84
2016,7,6,15,30,849.0,96.0,4.4,21.0,700.0,635.45,497.73
2016,7,6,15,45,832.5,94.5,4.35,21.0,655.5,583.35,457.12
2016,7,6,16,0,816.0,93.0,4.3,21.0,611.0,531.07,415.34
2016,7,6,16,15,797.5,90.0,4.2,20.0,563.5,475.25,371.13
2016,7,6,16,30,779.0,87.0,4.1,19.0,516.0,419.73,325.59
2016,7,6,16,45,754.0,83.5,4.05,18.5,466.5,361.93,276.28
2016,7,6,17,0,729.0,80.0,4.0,18.0,417.0,305.75,227.09
2016,7,6,17,15,697.0,76.0,3.9,17.5,367.0,249.22,177.22
2016,7,6,17,30,665.0,72.0,3.8,17.0,317.0,193.03,128.18
2016,7,6,17,45,619.5,66.5,3.7,16.5,267.5,139.35,84.28
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,90.82,50.27
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,46.14,35.28
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,36.69,26.67
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,29.5,19.8
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,22.04,10.92
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,11.54,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,23.49,13.44
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,29.58,20.1
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,35.5,25.74
2016,7,7,6,15,550.5,52.0,3.35,15.5,187.0,55.32,31.07
2016,7,7,6,30,610.0,58.0,3.3,16.0,234.0,102.23,56.32
2016,7,7,6,45,305.0,83.0,3.3,16.5,171.0,116.09,78.88
2016,7,7,7,0,0.0,108.0,3.3,17.0,108.0,94.22,73.82
2016,7,7,7,15,21.5,146.0,3.35,17.0,156.0,132.82,104.98
2016,7,7,7,30,43.0,184.0,3.4,17.0,204.0,174.76,138.72
2016,7,7,7,45,154.5,208.5,3.45,17.5,293.5,245.15,193.76
2016,7,7,8,0,266.0,233.0,3.5,18.0,383.0,329.5,260.04
2016,7,7,8,15,240.0,259.5,3.55,18.5,404.0,357.35,281.91
2016,7,7,8,30,214.0,286.0,3.6,19.0,425.0,378.1,297.65
2016,7,7,8,45,258.0,299.5,3.65,20.0,478.5,434.3,340.01
2016,7,7,9,0,302.0,313.0,3.7,21.0,532.0,489.97,381.06
2016,7,7,9,15,592.0,203.5,3.75,21.0,661.0,614.32,478.56
2016,7,7,9,30,882.0,94.0,3.8,21.0,790.0,742.62,575.86
2016,7,7,9,45,893.0,93.5,3.9,21.5,824.5,784.67,603.34
2016,7,7,10,0,904.0,93.0,4.0,22.0,859.0,824.59,629.54
2016,7,7,10,15,910.0,94.5,4.05,22.0,886.5,859.93,653.34
2016,7,7,10,30,916.0,96.0,4.1,22.0,914.0,892.4,675.07
2016,7,7,10,45,919.5,96.5,4.2,22.5,935.0,918.62,691.37
2016,7,7,11,0,923.0,97.0,4.3,23.0,956.0,941.55,705.42
2016,7,7,11,15,926.0,98.0,4.3,23.0,970.0,961.09,718.05
2016,7,7,11,30,929.0,99.0,4.3,23.0,984.0,977.13,728.38
2016,7,7,11,45,929.0,100.0,4.35,23.0,990.5,986.74,734.75
2016,7,7,12,0,929.0,101.0,4.4,23.0,997.0,992.69,738.82
2016,7,7,12,15,929.0,101.0,4.35,22.5,997.0,994.03,740.79
2016,7,7,12,30,929.0,101.0,4.3,22.0,997.0,991.72,740.44
2016,7,7,12,45,915.5,108.5,4.3,22.0,985.5,980.2,732.86
2016,7,7,13,0,902.0,116.0,4.3,22.0,974.0,965.27,723.12
2016,7,7,13,15,899.0,115.5,4.2,22.0,959.0,949.18,712.15
2016,7,7,13,30,896.0,115.0,4.1,22.0,944.0,929.7,698.94
2016,7,7,13,45,892.5,113.5,4.1,22.0,922.5,905.51,683.11
2016,7,7,14,0,889.0,112.0,4.1,22.0,901.0,878.14,665.09
2016,7,7,14,15,882.5,110.5,4.05,22.0,872.5,845.22,642.95
2016,7,7,14,30,876.0,109.0,4.0,22.0,844.0,809.59,618.84
2016,7,7,14,45,868.5,106.5,4.0,22.0,810.0,769.7,591.78
2016,7,7,15,0,861.0,104.0,4.0,22.0,776.0,727.54,562.86
2016,7,7,15,15,850.0,102.0,4.0,21.5,736.5,681.42,530.3
2016,7,7,15,30,839.0,100.0,4.0,21.0,697.0,633.78,495.31
2016,7,7,15,45,826.5,97.0,4.0,20.5,653.5,583.01,456.96
2016,7,7,16,0,814.0,94.0,4.0,20.0,610.0,531.77,416.98
2016,7,7,16,15,795.5,91.0,4.0,19.5,563.0,476.01,372.22
2016,7,7,16,30,777.0,88.0,4.0,19.0,516.0,420.55,326.21
2016,7,7,16,45,754.5,84.0,4.05,18.5,467.0,363.26,277.42
2016,7,7,17,0,732.0,80.0,4.1,18.0,418.0,307.32,228.42
2016,7,7,17,15,699.5,75.5,4.05,17.5,368.0,249.97,177.88
2016,7,7,17,30,667.0,71.0,4.0,17.0,318.0,193.07,128.21
2016,7,7,17,45,624.0,65.5,3.95,16.5,268.5,139.56,84.27
2016,7,7,18,0,581.0,60.0,3.9,16.0,219.0,90.89,50.0
2016,7,7,18,15,516.0,53.0,3.75,15.5,172.5,45.73,29.36
2016,7,7,18,30,451.0,46.0,3.6,15.0,126.0,35.88,25.94
2016,7,7,18,45,351.5,36.0,3.5,14.5,86.5,28.65,19.06
2016,7,7,19,0,252.0,26.0,3.4,14.0,47.0,21.16,10.13
2016,7,7,19,15,126.0,13.0,3.35,13.5,23.5,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,14.0,3.2,14.0,28.0,11.13,0.0
2016,7,8,5,30,294.0,28.0,3.3,14.0,56.0,22.63,12.6
2016,7,8,5,45,395.0,35.5,3.45,14.5,97.0,27.89,18.61
2016,7,8,6,0,496.0,43.0,3.6,15.0,138.0,33.05,23.57
2016,7,8,6,15,554.5,49.5,3.55,15.5,184.5,53.01,29.25
2016,7,8,6,30,613.0,56.0,3.5,16.0,231.0,100.44,54.77
2016,7,8,6,45,431.5,99.5,3.5,16.5,234.5,148.67,100.43
2016,7,8,7,0,250.0,143.0,3.5,17.0,238.0,175.35,131.13
2016,7,8,7,15,148.0,163.5,3.45,17.0,222.0,182.27,141.62
2016,7,8,7,30,46.0,184.0,3.4,17.0,206.0,175.76,139.39
2016,7,8,7,45,94.0,214.0,3.35,17.5,265.0,224.42,177.8
2016,7,8,8,0,142.0,244.0,3.3,18.0,324.0,281.46,222.64
2016,7,8,8,15,474.5,168.0,3.25,18.5,468.0,396.11,312.76
2016,7,8,8,30,807.0,92.0,3.2,19.0,612.0,537.46,422.98
2016,7,8,8,45,828.5,90.0,3.2,20.0,656.5,588.51,461.17
2016,7,8,9,0,850.0,88.0,3.2,21.0,701.0,639.9,498.74
2016,7,8,9,15,860.0,90.0,3.2,21.5,739.0,686.84,532.69
2016,7,8,9,30,870.0,92.0,3.2,22.0,777.0,732.08,563.26
2016,7,8,9,45,881.0,91.0,3.25,22.5,811.0,773.23,590.19
2016,7,8,10,0,892.0,90.0,3.3,23.0,845.0,812.29,615.34
2016,7,8,10,15,898.0,91.0,3.35,23.5,872.0,846.81,637.11
2016,7,8,10,30,904.0,92.0,3.4,24.0,899.0,878.51,656.78
2016,7,8,10,45,909.0,92.0,3.45,24.5,920.0,905.34,673.04
2016,7,8,11,0,914.0,92.0,3.5,25.0,941.0,928.97,687.12
2016,7,8,11,15,917.0,92.5,3.55,25.0,955.5,947.93,699.44
2016,7,8,11,30,920.0,93.0,3.6,25.0,970.0,963.42,709.55
2016,7,8,11,45,921.5,93.0,3.65,25.5,976.5,973.45,714.75
2016,7,8,12,0,923.0,93.0,3.7,26.0,983.0,979.88,717.68
2016,7,8,12,15,923.0,93.0,3.75,26.0,983.0,981.24,718.81
2016,7,8,12,30,923.0,93.0,3.8,26.0,983.0,978.98,717.68
2016,7,8,12,45,916.0,97.0,3.9,26.5,974.0,970.35,711.37
2016,7,8,13,0,909.0,101.0,4.0,27.0,965.0,958.23,702.87
2016,7,8,13,15,906.5,100.0,4.05,27.0,950.0,942.01,692.83
2016,7,8,13,30,904.0,99.0,4.1,27.0,935.0,922.35,680.55
2016,7,8,13,45,900.0,98.0,4.15,27.0,913.5,898.01,665.14
2016,7,8,14,0,896.0,97.0,4.2,27.0,892.0,870.48,647.55
2016,7,8,14,15,890.0,96.0,4.2,26.5,864.0,838.26,627.7
2016,7,8,14,30,884.0,95.0,4.2,26.0,836.0,803.26,605.76
2016,7,8,14,45,876.5,93.0,4.25,26.0,802.5,763.56,579.3
2016,7,8,15,0,869.0,91.0,4.3,26.0,769.0,721.57,550.96
2016,7,8,15,15,858.5,89.5,4.3,25.5,730.0,675.96,519.56
2016,7,8,15,30,848.0,88.0,4.3,25.0,691.0,628.76,485.26
2016,7,8,15,45,835.0,85.5,4.3,24.5,647.5,577.78,447.13
2016,7,8,16,0,822.0,83.0,4.3,24.0,604.0,525.95,407.13
2016,7,8,16,15,804.5,80.5,4.2,23.5,557.5,471.36,363.56
2016,7,8,16,30,787.0,78.0,4.1,23.0,511.0,415.96,317.99
2016,7,8,16,45,765.5,74.5,4.1,23.0,462.5,359.01,269.44
2016,7,8,17,0,744.0,71.0,4.1,23.0,414.0,303.27,220.77
2016,7,8,17,15,713.0,67.5,3.9,22.0,364.5,246.58,171.74
2016,7,8,17,30,682.0,64.0,3.7,21.0,315.0,192.75,125.39
2016,7,8,17,45,641.5,59.0,3.55,20.5,266.0,139.41,82.03
2016,7,8,18,0,601.0,54.0,3.4,20.0,217.0,87.71,45.72
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.0,41.8,25.22
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,31.7,21.87
2016,7,8,18,45,378.5,32.5,2.9,18.5,86.0,25.65,16.14
2016,7,8,19,0,282.0,24.0,2.8,18.0,47.0,19.39,8.47
2016,7,8,19,15,141.0,12.0,2.75,17.5,23.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,1.9,15.5,28.5,9.43,0.0
2016,7,9,5,30,349.0,24.0,2.0,16.0,57.0,19.18,9.59
2016,7,9,5,45,438.0,31.5,2.15,16.5,97.5,24.62,15.6
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,32.57,22.94
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,51.72,27.61
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,99.2,52.22
2016,7,9,6,45,679.0,53.0,2.6,19.0,280.0,149.63,89.35
2016,7,9,7,0,717.0,57.0,2.7,20.0,329.0,204.21,134.76
2016,7,9,7,15,745.0,60.0,2.8,20.5,378.5,259.03,182.91
2016,7,9,7,30,773.0,63.0,2.9,21.0,428.0,318.19,234.61
2016,7,9,7,45,793.0,65.5,3.0,22.0,476.5,373.55,282.07
2016,7,9,8,0,813.0,68.0,3.1,23.0,525.0,429.79,328.71
2016,7,9,8,15,829.5,70.0,3.2,23.5,571.0,484.42,373.24
2016,7,9,8,30,846.0,72.0,3.3,24.0,617.0,539.01,416.29
2016,7,9,8,45,857.5,74.5,3.4,24.5,660.0,590.77,455.91
2016,7,9,9,0,869.0,77.0,3.5,25.0,703.0,641.45,493.55
2016,7,9,9,15,879.0,78.5,3.6,25.0,741.5,688.76,528.79
2016,7,9,9,30,889.0,80.0,3.7,25.0,780.0,734.34,560.38
2016,7,9,9,45,891.5,84.5,3.8,25.5,812.0,775.17,587.11
2016,7,9,10,0,894.0,89.0,3.9,26.0,844.0,813.26,611.67
2016,7,9,10,15,900.0,90.0,4.0,26.0,872.0,847.91,634.9
2016,7,9,10,30,906.0,91.0,4.1,26.0,900.0,879.72,656.13
2016,7,9,10,45,910.0,92.0,4.2,26.5,921.0,906.75,672.77
2016,7,9,11,0,914.0,93.0,4.3,27.0,942.0,930.54,687.2
2016,7,9,11,15,917.0,93.5,4.35,27.0,956.5,949.55,699.56
2016,7,9,11,30,920.0,94.0,4.4,27.0,971.0,965.08,709.69
2016,7,9,11,45,922.5,94.0,4.5,27.0,978.5,976.11,717.18
2016,7,9,12,0,925.0,94.0,4.6,27.0,986.0,983.54,722.46
2016,7,9,12,15,925.5,94.0,4.7,26.5,986.0,985.42,725.91
2016,7,9,12,30,926.0,94.0,4.8,26.0,986.0,983.66,727.06
2016,7,9,12,45,923.5,94.5,4.9,26.0,978.0,975.88,722.81
2016,7,9,13,0,921.0,95.0,5.0,26.0,970.0,964.51,716.22
2016,7,9,13,15,918.5,94.5,5.05,26.0,955.0,948.61,706.27
2016,7,9,13,30,916.0,94.0,5.1,26.0,940.0,929.22,694.0
2016,7,9,13,45,914.0,91.5,5.15,26.0,919.0,904.9,678.36
2016,7,9,14,0,912.0,89.0,5.2,26.0,898.0,877.25,660.4
2016,7,9,14,15,906.0,88.0,5.2,25.5,869.5,844.55,639.86
2016,7,9,14,30,900.0,87.0,5.2,25.0,841.0,809.02,617.15
2016,7,9,14,45,894.5,84.5,5.2,24.5,807.5,769.75,591.51
2016,7,9,15,0,889.0,82.0,5.2,24.0,774.0,727.99,563.76
2016,7,9,15,15,879.0,80.5,5.15,23.5,735.0,681.88,531.59
2016,7,9,15,30,869.0,79.0,5.1,23.0,696.0,634.09,496.03
2016,7,9,15,45,857.5,76.5,5.1,23.0,652.5,582.99,456.22
2016,7,9,16,0,846.0,74.0,5.1,23.0,609.0,530.85,414.54
2016,7,9,16,15,830.0,71.5,5.0,22.5,563.0,475.76,369.93
2016,7,9,16,30,814.0,69.0,4.9,22.0,517.0,420.62,323.87
2016,7,9,16,45,792.5,66.5,4.85,21.5,468.0,363.65,275.12
2016,7,9,17,0,771.0,64.0,4.8,21.0,419.0,305.8,224.46
2016,7,9,17,15,744.0,61.0,4.7,20.0,370.0,249.05,174.47
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,194.64,126.74
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,140.09,81.8
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,90.04,46.71
2016,7,9,18,15,578.5,44.5,4.2,17.5,177.0,43.17,26.09
2016,7,9,18,30,521.0,39.0,4.0,17.0,131.0,30.2,20.75
2016,7,9,18,45,418.5,31.5,3.8,16.5,90.0,24.9,15.63
2016,7,9,19,0,316.0,24.0,3.6,16.0,49.0,19.47,8.48
2016,7,9,19,15,158.0,12.0,3.5,15.5,24.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,13.0,3.05,13.5,29.0,10.34,0.0
2016,7,10,5,30,341.0,26.0,3.2,14.0,58.0,21.01,10.99
2016,7,10,5,45,437.5,34.0,3.4,14.5,100.0,26.81,17.62
2016,7,10,6,0,534.0,42.0,3.6,15.0,142.0,32.45,23.02
2016,7,10,6,15,594.0,48.0,3.55,15.5,190.5,55.22,30.84
2016,7,10,6,30,654.0,54.0,3.5,16.0,239.0,104.51,56.68
2016,7,10,6,45,693.0,58.5,3.5,17.0,289.5,156.41,95.14
2016,7,10,7,0,732.0,63.0,3.5,18.0,340.0,212.61,142.23
2016,7,10,7,15,761.5,66.5,3.5,18.5,391.5,269.34,192.34
2016,7,10,7,30,791.0,70.0,3.5,19.0,443.0,328.65,244.64
2016,7,10,7,45,812.5,73.0,3.5,19.5,493.0,388.03,296.2
2016,7,10,8,0,834.0,76.0,3.5,20.0,543.0,446.64,345.7
2016,7,10,8,15,851.0,78.5,3.5,20.5,591.0,503.28,392.12
2016,7,10,8,30,868.0,81.0,3.5,21.0,639.0,559.87,436.91
2016,7,10,8,45,882.5,82.5,3.55,21.5,684.0,613.65,478.28
2016,7,10,9,0,897.0,84.0,3.6,22.0,729.0,666.55,517.73
2016,7,10,9,15,907.5,86.0,3.65,22.5,769.0,716.04,553.56
2016,7,10,9,30,918.0,88.0,3.7,23.0,809.0,763.75,585.55
2016,7,10,9,45,927.0,88.5,3.75,24.0,844.0,806.8,612.38
2016,7,10,10,0,936.0,89.0,3.8,25.0,879.0,847.47,637.12
2016,7,10,10,15,942.0,90.0,3.85,25.5,907.5,883.53,659.61
2016,7,10,10,30,948.0,91.0,3.9,26.0,936.0,916.6,679.91
2016,7,10,10,45,952.0,92.0,3.95,26.5,958.0,944.73,696.78
2016,7,10,11,0,956.0,93.0,4.0,27.0,980.0,969.47,711.33
2016,7,10,11,15,959.0,93.5,4.05,27.0,995.0,989.26,724.04
2016,7,10,11,30,962.0,94.0,4.1,27.0,1010.0,1005.42,734.45
2016,7,10,11,45,963.0,94.5,4.2,27.5,1017.0,1015.95,740.11
2016,7,10,12,0,964.0,95.0,4.3,28.0,1024.0,1022.7,743.42
2016,7,10,12,15,964.5,95.0,4.35,28.0,1024.0,1024.68,744.91
2016,7,10,12,30,965.0,95.0,4.4,28.0,1024.0,1022.85,744.06
2016,7,10,12,45,956.0,100.0,4.5,28.0,1014.5,1013.07,738.4
2016,7,10,13,0,947.0,105.0,4.6,28.0,1005.0,999.64,730.4
2016,7,10,13,15,944.5,104.5,4.6,28.0,990.0,983.4,720.17
2016,7,10,13,30,942.0,104.0,4.6,28.0,975.0,963.56,707.62
2016,7,10,13,45,939.5,102.0,4.6,28.0,953.0,938.75,691.8
2016,7,10,14,0,937.0,100.0,4.6,28.0,931.0,910.53,673.7
2016,7,10,14,15,931.5,99.0,4.55,27.5,902.0,877.51,653.3
2016,7,10,14,30,926.0,98.0,4.5,27.0,873.0,841.53,630.83
2016,7,10,14,45,919.5,96.0,4.5,27.0,838.5,801.04,603.94
2016,7,10,15,0,913.0,94.0,4.5,27.0,804.0,758.05,575.05
2016,7,10,15,15,903.0,92.0,4.4,26.5,764.0,710.37,542.48
2016,7,10,15,30,893.0,90.0,4.3,26.0,724.0,660.93,506.7
2016,7,10,15,45,880.5,87.5,4.25,26.0,679.5,608.02,466.54
2016,7,10,16,0,868.0,85.0,4.2,26.0,635.0,554.09,424.53
2016,7,10,16,15,851.0,82.5,4.1,25.5,586.5,497.23,379.76
2016,7,10,16,30,834.0,80.0,4.0,25.0,538.0,439.51,332.87
2016,7,10,16,45,812.0,76.5,3.95,25.0,487.0,379.61,282.37
2016,7,10,17,0,790.0,73.0,3.9,25.0,436.0,320.91,231.65
2016,7,10,17,15,759.0,69.0,3.75,24.0,384.0,260.9,180.26
2016,7,10,17,30,728.0,65.0,3.6,23.0,332.0,203.72,131.42
2016,7,10,17,45,684.0,60.5,3.5,22.5,280.5,147.43,86.04
2016,7,10,18,0,640.0,56.0,3.4,22.0,229.0,93.09,48.19
2016,7,10,18,15,574.5,49.5,3.05,21.0,180.5,44.57,26.7
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,33.58,23.37
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,27.09,17.29
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,20.41,8.87
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,13.5,27.5,10.37,0.0
2016,7,11,5,30,322.0,26.0,1.3,14.0,55.0,21.04,10.86
