Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,45,418.5,34.5,1.45,15.0,97.0,27.26,17.97
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,33.28,23.66
2016,7,11,6,15,576.0,49.5,1.55,17.0,187.0,52.59,28.95
2016,7,11,6,30,637.0,56.0,1.5,18.0,235.0,104.49,56.88
2016,7,11,6,45,679.0,60.5,1.5,19.0,285.5,155.84,94.24
2016,7,11,7,0,721.0,65.0,1.5,20.0,336.0,211.88,140.23
2016,7,11,7,15,750.5,68.5,1.6,20.5,387.0,268.02,188.91
2016,7,11,7,30,780.0,72.0,1.7,21.0,438.0,326.76,239.7
2016,7,11,7,45,802.5,75.0,1.8,22.0,488.0,384.63,288.46
2016,7,11,8,0,825.0,78.0,1.9,23.0,538.0,444.5,337.12
2016,7,11,8,15,841.5,80.5,1.95,24.0,585.5,500.48,381.03
2016,7,11,8,30,858.0,83.0,2.0,25.0,633.0,556.37,423.15
2016,7,11,8,45,871.5,84.5,2.15,26.0,677.0,609.14,461.89
2016,7,11,9,0,885.0,86.0,2.3,27.0,721.0,660.96,498.67
2016,7,11,9,15,895.0,88.0,2.35,27.5,760.5,709.63,532.59
2016,7,11,9,30,905.0,90.0,2.4,28.0,800.0,756.52,562.91
2016,7,11,9,45,904.5,95.5,2.5,28.5,832.0,796.74,588.28
2016,7,11,10,0,904.0,101.0,2.6,29.0,864.0,833.93,611.4
2016,7,11,10,15,910.0,102.5,2.65,29.5,892.0,869.51,632.92
2016,7,11,10,30,916.0,104.0,2.7,30.0,920.0,902.21,652.36
2016,7,11,10,45,919.5,105.0,2.75,30.5,941.0,929.14,667.93
2016,7,11,11,0,923.0,106.0,2.8,31.0,962.0,952.77,681.36
2016,7,11,11,15,926.0,107.0,2.85,31.0,976.5,972.5,693.7
2016,7,11,11,30,929.0,108.0,2.9,31.0,991.0,988.72,703.9
2016,7,11,11,45,929.5,108.5,2.95,31.5,997.5,998.48,708.67
2016,7,11,12,0,930.0,109.0,3.0,32.0,1004.0,1004.59,711.26
2016,7,11,12,15,930.5,109.0,3.05,32.0,1004.0,1006.54,712.8
2016,7,11,12,30,931.0,109.0,3.1,32.0,1004.0,1004.83,712.17
2016,7,11,12,45,933.5,106.0,3.2,32.0,997.5,998.44,709.08
2016,7,11,13,0,936.0,103.0,3.3,32.0,991.0,988.31,703.7
2016,7,11,13,15,934.0,102.5,3.4,31.5,976.5,972.69,696.29
2016,7,11,13,30,932.0,102.0,3.5,31.0,962.0,953.5,686.57
2016,7,11,13,45,928.5,100.5,3.6,31.0,940.0,928.51,671.63
2016,7,11,14,0,925.0,99.0,3.7,31.0,918.0,900.2,654.46
2016,7,11,14,15,919.5,98.0,3.75,30.5,890.0,867.52,635.28
2016,7,11,14,30,914.0,97.0,3.8,30.0,862.0,831.93,613.93
2016,7,11,14,45,907.5,95.0,3.85,30.0,828.0,791.85,588.05
2016,7,11,15,0,901.0,93.0,3.9,30.0,794.0,749.31,560.2
2016,7,11,15,15,891.5,91.5,3.9,29.5,755.0,702.94,529.39
2016,7,11,15,30,882.0,90.0,3.9,29.0,716.0,654.8,495.36
2016,7,11,15,45,871.0,87.5,3.95,29.0,672.5,603.26,457.03
2016,7,11,16,0,860.0,85.0,4.0,29.0,629.0,550.57,416.71
2016,7,11,16,15,844.0,82.5,3.95,28.0,581.5,494.57,373.99
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,437.64,328.91
2016,7,11,16,45,808.5,76.0,3.85,26.5,484.0,378.48,279.93
2016,7,11,17,0,789.0,72.0,3.8,26.0,434.0,320.25,230.3
2016,7,11,17,15,759.0,68.5,3.65,25.0,382.5,260.98,179.66
2016,7,11,17,30,729.0,65.0,3.5,24.0,331.0,204.4,131.42
2016,7,11,17,45,689.5,59.5,3.4,23.5,280.5,147.69,85.66
2016,7,11,18,0,650.0,54.0,3.3,23.0,230.0,95.41,49.46
2016,7,11,18,15,585.5,48.0,3.15,21.5,181.0,43.79,25.72
2016,7,11,18,30,521.0,42.0,3.0,20.0,132.0,32.8,22.68
2016,7,11,18,45,418.0,33.0,2.85,19.0,90.5,26.28,16.57
2016,7,11,19,0,315.0,24.0,2.7,18.0,49.0,19.55,8.04
2016,7,11,19,15,157.5,12.0,2.75,17.5,24.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,172.0,12.5,3.3,14.0,27.5,11.37,0.0
2016,7,12,5,30,344.0,25.0,3.4,14.0,55.0,20.23,9.99
2016,7,12,5,45,440.0,32.5,3.55,14.5,96.5,25.63,16.54
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,33.69,24.07
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,52.36,28.8
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,101.19,54.01
2016,7,12,6,45,694.0,55.0,3.7,16.5,284.5,152.82,92.32
2016,7,12,7,0,734.0,59.0,3.7,17.0,335.0,208.86,139.64
2016,7,12,7,15,763.0,62.5,3.7,17.5,386.0,265.61,190.09
2016,7,12,7,30,792.0,66.0,3.7,18.0,437.0,324.89,242.73
2016,7,12,7,45,564.0,141.0,3.75,18.5,420.0,351.84,272.28
2016,7,12,8,0,336.0,216.0,3.8,19.0,403.0,345.82,271.55
2016,7,12,8,15,602.0,146.0,3.8,19.5,517.5,442.62,347.96
2016,7,12,8,30,868.0,76.0,3.8,20.0,632.0,555.15,436.2
2016,7,12,8,45,880.5,78.5,3.8,20.5,676.5,608.81,477.42
2016,7,12,9,0,893.0,81.0,3.8,21.0,721.0,661.43,516.8
2016,7,12,9,15,903.5,82.5,3.8,21.5,761.0,710.36,552.35
2016,7,12,9,30,914.0,84.0,3.8,22.0,801.0,757.54,583.9
2016,7,12,9,45,922.0,85.5,3.8,22.5,835.5,800.77,612.05
2016,7,12,10,0,930.0,87.0,3.8,23.0,870.0,841.58,638.12
2016,7,12,10,15,936.5,88.0,3.8,23.0,899.0,877.99,662.12
2016,7,12,10,30,943.0,89.0,3.8,23.0,928.0,911.46,683.98
2016,7,12,10,45,947.5,90.5,3.85,23.5,950.5,940.52,701.7
2016,7,12,11,0,952.0,92.0,3.9,24.0,973.0,966.23,717.1
2016,7,12,11,15,955.5,92.5,3.9,24.0,988.5,986.52,729.97
2016,7,12,11,30,959.0,93.0,3.9,24.0,1004.0,1003.2,740.52
2016,7,12,11,45,960.5,93.5,3.95,24.5,1012.0,1014.27,746.32
2016,7,12,12,0,962.0,94.0,4.0,25.0,1020.0,1021.57,749.74
2016,7,12,12,15,963.0,94.0,4.0,25.0,1020.5,1024.09,751.3
2016,7,12,12,30,964.0,94.0,4.0,25.0,1021.0,1022.8,750.5
2016,7,12,12,45,954.5,100.0,4.0,25.0,1012.0,1013.57,744.6
2016,7,12,13,0,945.0,106.0,4.0,25.0,1003.0,1000.69,736.45
2016,7,12,13,15,943.5,105.5,4.05,25.0,988.5,985.42,727.12
2016,7,12,13,30,942.0,105.0,4.1,25.0,974.0,966.52,715.43
2016,7,12,13,45,939.0,103.5,4.15,25.0,952.5,941.76,699.82
2016,7,12,14,0,936.0,102.0,4.2,25.0,931.0,913.61,681.92
2016,7,12,14,15,930.5,101.0,4.2,24.5,902.5,880.6,661.68
2016,7,12,14,30,925.0,100.0,4.2,24.0,874.0,844.62,639.22
2016,7,12,14,45,918.0,98.0,4.25,24.0,839.0,803.75,612.07
2016,7,12,15,0,911.0,96.0,4.3,24.0,804.0,760.4,582.91
2016,7,12,15,15,901.0,94.0,4.2,23.5,763.5,712.75,550.03
2016,7,12,15,30,891.0,92.0,4.1,23.0,723.0,663.32,513.93
2016,7,12,15,45,878.0,89.5,4.1,23.0,678.5,610.12,473.33
2016,7,12,16,0,865.0,87.0,4.1,23.0,634.0,555.96,430.85
2016,7,12,16,15,847.0,84.5,4.0,22.5,585.0,498.66,385.3
2016,7,12,16,30,829.0,82.0,3.9,22.0,536.0,440.7,337.77
2016,7,12,16,45,806.5,78.5,3.8,21.5,485.0,380.77,287.25
2016,7,12,17,0,784.0,75.0,3.7,21.0,434.0,322.08,236.39
2016,7,12,17,15,752.0,71.0,3.55,20.5,382.0,262.02,183.93
2016,7,12,17,30,720.0,67.0,3.4,20.0,330.0,204.92,134.31
2016,7,12,17,45,676.5,62.0,3.25,19.5,278.5,148.58,88.32
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,94.1,49.75
2016,7,12,18,15,566.0,50.0,2.85,18.0,178.5,45.42,27.52
2016,7,12,18,30,499.0,43.0,2.6,17.0,130.0,33.62,23.71
2016,7,12,18,45,391.5,34.0,2.35,16.5,88.5,27.15,17.5
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,20.48,8.54
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,2.3,13.5,26.5,11.37,0.0
2016,7,13,5,30,327.0,25.0,2.4,14.0,53.0,20.27,9.79
2016,7,13,5,45,427.5,33.5,2.5,15.0,95.5,26.53,17.25
2016,7,13,6,0,528.0,42.0,2.6,16.0,138.0,32.6,23.01
2016,7,13,6,15,590.5,48.5,2.55,16.5,187.0,51.55,28.26
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,104.43,56.58
2016,7,13,6,45,696.0,59.0,2.45,18.0,287.5,156.51,94.6
2016,7,13,7,0,739.0,63.0,2.4,19.0,339.0,213.39,141.67
2016,7,13,7,15,769.0,67.0,2.35,19.5,391.0,271.28,192.25
2016,7,13,7,30,799.0,71.0,2.3,20.0,443.0,331.83,244.93
2016,7,13,7,45,822.0,73.5,2.25,21.0,494.0,390.61,294.73
2016,7,13,8,0,845.0,76.0,2.2,22.0,545.0,451.41,344.25
2016,7,13,8,15,862.0,78.5,2.15,23.0,593.5,508.83,389.3
2016,7,13,8,30,879.0,81.0,2.1,24.0,642.0,566.18,432.37
2016,7,13,8,45,892.0,83.0,2.05,25.0,687.0,620.3,471.28
2016,7,13,9,0,905.0,85.0,2.0,26.0,732.0,673.38,507.83
2016,7,13,9,15,914.5,87.0,2.0,26.5,772.5,722.73,541.73
2016,7,13,9,30,924.0,89.0,2.0,27.0,813.0,770.21,571.73
2016,7,13,9,45,920.0,97.5,2.0,28.0,844.5,811.54,595.7
2016,7,13,10,0,916.0,106.0,2.0,29.0,876.0,849.49,617.0
2016,7,13,10,15,922.0,107.0,1.95,30.0,904.5,885.1,635.92
2016,7,13,10,30,928.0,108.0,1.9,31.0,933.0,917.77,652.58
2016,7,13,10,45,932.5,109.0,1.85,32.0,955.0,946.0,666.14
2016,7,13,11,0,937.0,110.0,1.8,33.0,977.0,970.92,677.42
2016,7,13,11,15,940.0,110.5,1.85,33.5,991.5,990.51,687.94
2016,7,13,11,30,943.0,111.0,1.9,34.0,1006.0,1006.52,696.33
2016,7,13,11,45,944.5,111.5,2.0,34.5,1013.5,1017.45,702.32
2016,7,13,12,0,946.0,112.0,2.1,35.0,1021.0,1024.67,706.15
2016,7,13,12,15,946.0,112.0,2.2,35.0,1021.0,1026.23,708.11
2016,7,13,12,30,946.0,112.0,2.3,35.0,1021.0,1024.05,707.92
2016,7,13,12,45,945.0,111.0,2.45,35.5,1013.0,1016.21,703.4
2016,7,13,13,0,944.0,110.0,2.6,36.0,1005.0,1004.64,696.63
2016,7,13,13,15,941.0,109.5,2.7,36.0,989.5,988.01,687.74
2016,7,13,13,30,938.0,109.0,2.8,36.0,974.0,967.79,676.62
2016,7,13,13,45,933.0,108.5,2.9,36.0,951.5,942.32,662.16
2016,7,13,14,0,928.0,108.0,3.0,36.0,929.0,913.56,645.53
2016,7,13,14,15,921.5,106.5,3.05,35.5,899.5,879.45,626.29
2016,7,13,14,30,915.0,105.0,3.1,35.0,870.0,842.47,604.94
2016,7,13,14,45,906.0,103.5,3.2,35.0,834.5,800.88,579.29
2016,7,13,15,0,897.0,102.0,3.3,35.0,799.0,757.0,551.75
2016,7,13,15,15,886.0,100.0,3.3,34.5,758.5,709.2,520.78
2016,7,13,15,30,875.0,98.0,3.3,34.0,718.0,659.76,486.95
2016,7,13,15,45,860.0,96.0,3.35,33.5,672.5,606.55,449.51
2016,7,13,16,0,845.0,94.0,3.4,33.0,627.0,553.16,410.62
2016,7,13,16,15,826.5,91.0,3.35,32.5,578.5,495.49,367.06
2016,7,13,16,30,808.0,88.0,3.3,32.0,530.0,438.06,322.18
2016,7,13,16,45,784.0,84.0,3.3,31.5,479.0,378.15,274.1
2016,7,13,17,0,760.0,80.0,3.3,31.0,428.0,319.7,225.78
2016,7,13,17,15,727.0,76.0,3.15,30.0,376.0,260.67,176.77
2016,7,13,17,30,694.0,72.0,3.0,29.0,324.0,202.15,128.35
2016,7,13,17,45,649.5,66.0,2.95,28.0,273.0,145.95,84.35
2016,7,13,18,0,605.0,60.0,2.9,27.0,222.0,94.8,49.61
2016,7,13,18,15,536.5,53.0,2.55,25.5,174.0,47.71,28.6
2016,7,13,18,30,468.0,46.0,2.2,24.0,126.0,36.19,25.12
2016,7,13,18,45,362.0,35.5,1.9,23.0,85.5,28.49,18.03
2016,7,13,19,0,256.0,25.0,1.6,22.0,45.0,20.5,7.93
2016,7,13,19,15,128.0,12.5,1.7,21.0,22.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,13.0,1.95,14.5,25.5,11.82,0.0
2016,7,14,5,30,297.0,26.0,2.1,15.0,51.0,21.22,10.16
2016,7,14,5,45,403.5,35.0,2.3,16.0,93.0,27.86,18.28
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,34.31,24.38
2016,7,14,6,15,574.0,50.0,2.45,18.0,184.0,52.1,28.97
2016,7,14,6,30,638.0,56.0,2.4,19.0,233.0,103.78,56.22
2016,7,14,6,45,684.0,60.5,2.35,20.0,284.5,155.88,93.85
2016,7,14,7,0,730.0,65.0,2.3,21.0,336.0,213.18,140.7
2016,7,14,7,15,760.5,68.5,2.3,22.0,388.0,270.27,189.82
2016,7,14,7,30,791.0,72.0,2.3,23.0,440.0,330.09,240.95
2016,7,14,7,45,815.0,75.0,2.35,24.0,491.5,389.35,290.65
2016,7,14,8,0,839.0,78.0,2.4,25.0,543.0,450.7,340.25
2016,7,14,8,15,856.0,80.5,2.35,26.0,591.5,507.88,384.72
2016,7,14,8,30,873.0,83.0,2.3,27.0,640.0,565.0,427.25
2016,7,14,8,45,887.0,85.0,2.3,28.0,685.0,619.5,466.34
2016,7,14,9,0,901.0,87.0,2.3,29.0,730.0,673.07,503.25
2016,7,14,9,15,911.5,88.5,2.3,29.5,770.5,722.52,537.04
2016,7,14,9,30,922.0,90.0,2.3,30.0,811.0,770.18,567.05
2016,7,14,9,45,929.0,92.0,2.35,31.0,845.5,813.59,592.62
2016,7,14,10,0,936.0,94.0,2.4,32.0,880.0,854.46,616.08
2016,7,14,10,15,942.5,95.0,2.4,33.0,909.0,891.19,636.08
2016,7,14,10,30,949.0,96.0,2.4,34.0,938.0,924.94,653.87
2016,7,14,10,45,953.0,97.0,2.4,35.0,960.0,953.33,668.03
2016,7,14,11,0,957.0,98.0,2.4,36.0,982.0,978.29,679.92
2016,7,14,11,15,960.0,98.5,2.45,36.0,997.0,998.3,692.02
2016,7,14,11,30,963.0,99.0,2.5,36.0,1012.0,1014.65,701.97
2016,7,14,11,45,964.0,99.5,2.6,36.5,1019.5,1025.35,707.6
2016,7,14,12,0,965.0,100.0,2.7,37.0,1027.0,1032.25,711.01
2016,7,14,12,15,965.0,100.0,2.8,37.0,1026.5,1033.87,712.81
2016,7,14,12,30,965.0,100.0,2.9,37.0,1026.0,1031.66,712.38
2016,7,14,12,45,956.0,104.5,3.0,37.0,1016.0,1021.43,707.14
2016,7,14,13,0,947.0,109.0,3.1,37.0,1006.0,1007.55,699.73
2016,7,14,13,15,944.0,108.5,3.2,36.5,990.5,990.87,692.07
2016,7,14,13,30,941.0,108.0,3.3,36.0,975.0,970.6,682.11
2016,7,14,13,45,936.0,107.5,3.4,36.0,952.0,945.05,667.33
2016,7,14,14,0,931.0,107.0,3.5,36.0,929.0,916.2,650.37
2016,7,14,14,15,924.5,105.5,3.55,35.5,899.5,881.99,630.85
2016,7,14,14,30,918.0,104.0,3.6,35.0,870.0,844.88,609.19
2016,7,14,14,45,908.5,102.5,3.65,35.0,834.5,802.77,582.69
2016,7,14,15,0,899.0,101.0,3.7,35.0,799.0,758.4,554.37
2016,7,14,15,15,888.0,99.0,3.7,34.5,758.5,710.49,523.23
2016,7,14,15,30,877.0,97.0,3.7,34.0,718.0,660.91,489.13
2016,7,14,15,45,862.5,94.5,3.7,33.5,672.5,607.39,451.16
2016,7,14,16,0,848.0,92.0,3.7,33.0,627.0,553.06,411.35
2016,7,14,16,15,829.5,89.5,3.65,32.0,578.5,496.22,368.98
2016,7,14,16,30,811.0,87.0,3.6,31.0,530.0,439.07,324.73
2016,7,14,16,45,787.0,83.0,3.6,30.0,479.0,378.93,276.71
2016,7,14,17,0,763.0,79.0,3.6,29.0,428.0,320.26,228.27
2016,7,14,17,15,730.0,75.0,3.5,27.5,376.0,261.0,178.95
2016,7,14,17,30,697.0,71.0,3.4,26.0,324.0,204.86,132.1
2016,7,14,17,45,651.0,65.5,3.35,25.0,272.5,146.08,85.48
2016,7,14,18,0,605.0,60.0,3.3,24.0,221.0,95.1,50.45
2016,7,14,18,15,535.5,52.5,3.2,23.0,173.0,47.49,28.64
2016,7,14,18,30,466.0,45.0,3.1,22.0,125.0,35.36,24.62
2016,7,14,18,45,357.0,35.0,3.05,21.0,84.5,28.08,17.81
2016,7,14,19,0,248.0,25.0,3.0,20.0,44.0,20.54,7.69
2016,7,14,19,15,124.0,12.5,3.0,19.0,22.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.5,12.5,3.0,13.5,25.0,11.37,0.0
2016,7,15,5,30,301.0,25.0,3.1,14.0,50.0,20.37,9.25
2016,7,15,5,45,404.5,34.0,3.25,15.0,91.5,27.05,17.61
2016,7,15,6,0,508.0,43.0,3.4,16.0,133.0,33.52,23.76
2016,7,15,6,15,572.0,49.0,3.35,16.5,181.5,50.97,28.4
2016,7,15,6,30,636.0,55.0,3.3,17.0,230.0,102.49,55.75
2016,7,15,6,45,680.5,59.5,3.3,17.5,281.5,154.28,93.72
2016,7,15,7,0,725.0,64.0,3.3,18.0,333.0,211.08,141.14
2016,7,15,7,15,756.0,68.0,3.2,18.5,384.5,268.52,191.67
2016,7,15,7,30,787.0,72.0,3.1,19.0,436.0,328.76,244.53
2016,7,15,7,45,810.5,75.0,3.05,20.0,487.0,387.66,294.96
2016,7,15,8,0,834.0,78.0,3.0,21.0,538.0,448.57,345.21
2016,7,15,8,15,851.5,80.5,2.95,21.5,586.5,505.8,391.56
2016,7,15,8,30,869.0,83.0,2.9,22.0,635.0,563.03,436.23
2016,7,15,8,45,616.5,187.5,2.9,23.0,593.0,556.87,429.18
2016,7,15,9,0,364.0,292.0,2.9,24.0,551.0,512.63,392.46
2016,7,15,9,15,641.0,191.0,2.9,24.5,678.5,639.01,488.28
2016,7,15,9,30,918.0,90.0,2.9,25.0,806.0,767.73,580.91
2016,7,15,9,45,923.5,92.5,2.95,26.0,840.5,810.39,606.25
2016,7,15,10,0,929.0,95.0,3.0,27.0,875.0,850.41,629.99
2016,7,15,10,15,935.5,96.0,3.05,27.5,904.0,886.97,652.33
2016,7,15,10,30,942.0,97.0,3.1,28.0,933.0,920.59,672.54
2016,7,15,10,45,947.0,98.0,3.2,29.0,955.5,949.74,688.66
2016,7,15,11,0,952.0,99.0,3.3,30.0,978.0,975.55,702.49
2016,7,15,11,15,955.0,99.5,3.4,30.0,993.0,995.51,715.38
2016,7,15,11,30,958.0,100.0,3.5,30.0,1008.0,1011.83,726.04
2016,7,15,11,45,960.5,99.5,3.6,30.5,1016.0,1022.98,732.02
2016,7,15,12,0,963.0,99.0,3.7,31.0,1024.0,1030.35,735.7
2016,7,15,12,15,963.5,99.0,3.75,31.0,1024.0,1032.47,737.29
2016,7,15,12,30,964.0,99.0,3.8,31.0,1024.0,1030.77,736.59
2016,7,15,12,45,958.0,102.0,3.85,31.0,1015.0,1021.96,731.47
2016,7,15,13,0,952.0,105.0,3.9,31.0,1006.0,1009.44,724.11
2016,7,15,13,15,949.0,104.5,3.9,31.0,990.5,992.69,713.79
2016,7,15,13,30,946.0,104.0,3.9,31.0,975.0,972.32,701.2
2016,7,15,13,45,944.0,101.5,3.9,31.0,953.0,947.36,685.67
2016,7,15,14,0,942.0,99.0,3.9,31.0,931.0,918.92,667.86
2016,7,15,14,15,936.0,98.0,3.9,30.5,902.0,885.26,647.86
2016,7,15,14,30,930.0,97.0,3.9,30.0,873.0,848.65,625.68
2016,7,15,14,45,922.5,95.0,3.95,30.0,837.5,807.12,598.91
2016,7,15,15,0,915.0,93.0,4.0,30.0,802.0,763.14,570.17
2016,7,15,15,15,904.5,91.5,4.0,29.5,761.5,715.36,538.69
2016,7,15,15,30,894.0,90.0,4.0,29.0,721.0,665.84,503.77
2016,7,15,15,45,879.0,88.0,4.0,29.0,675.5,611.67,463.48
2016,7,15,16,0,864.0,86.0,4.0,29.0,630.0,556.71,421.48
2016,7,15,16,15,845.5,83.5,3.95,28.5,581.0,499.06,376.9
2016,7,15,16,30,827.0,81.0,3.9,28.0,532.0,440.88,330.41
2016,7,15,16,45,800.5,78.5,3.85,27.5,480.5,380.33,280.71
2016,7,15,17,0,774.0,76.0,3.8,27.0,429.0,321.47,231.01
2016,7,15,17,15,741.0,72.0,3.7,26.0,376.5,261.53,180.25
2016,7,15,17,30,708.0,68.0,3.6,25.0,324.0,204.68,132.15
2016,7,15,17,45,657.5,63.5,3.55,24.0,272.0,145.57,85.16
2016,7,15,18,0,607.0,59.0,3.5,23.0,220.0,94.66,50.19
2016,7,15,18,15,537.0,52.0,3.4,22.0,172.0,47.29,28.5
2016,7,15,18,30,467.0,45.0,3.3,21.0,124.0,35.42,24.77
2016,7,15,18,45,351.5,35.0,3.25,20.0,83.0,28.13,17.9
2016,7,15,19,0,236.0,25.0,3.2,19.0,42.0,20.59,7.35
2016,7,15,19,15,118.0,12.5,3.2,18.5,21.0,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,11.82,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,21.32,9.48
2016,7,16,5,45,365.5,35.5,3.85,15.5,88.0,28.37,18.65
2016,7,16,6,0,476.0,45.0,4.0,16.0,129.0,35.21,25.22
2016,7,16,6,15,542.5,52.0,3.9,16.5,176.5,52.54,30.32
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,100.55,55.23
2016,7,16,6,45,654.5,63.5,3.75,18.0,275.0,151.25,92.21
2016,7,16,7,0,700.0,68.0,3.7,19.0,326.0,209.45,140.34
2016,7,16,7,15,732.5,72.0,3.65,19.5,377.5,265.89,189.76
2016,7,16,7,30,765.0,76.0,3.6,20.0,429.0,325.34,241.78
2016,7,16,7,45,793.0,78.0,3.55,21.0,480.5,383.86,291.73
2016,7,16,8,0,821.0,80.0,3.5,22.0,532.0,444.21,341.51
2016,7,16,8,15,839.0,82.5,3.5,22.5,580.0,501.7,388.2
2016,7,16,8,30,857.0,85.0,3.5,23.0,628.0,558.64,432.89
2016,7,16,8,45,874.0,85.5,3.5,23.5,673.5,612.82,474.12
2016,7,16,9,0,891.0,86.0,3.5,24.0,719.0,666.38,513.57
2016,7,16,9,15,901.5,87.5,3.5,24.5,759.5,715.51,548.63
2016,7,16,9,30,912.0,89.0,3.5,25.0,800.0,762.87,579.82
2016,7,16,9,45,920.0,90.5,3.55,25.5,834.5,806.3,607.79
2016,7,16,10,0,928.0,92.0,3.6,26.0,869.0,847.29,633.75
2016,7,16,10,15,934.0,93.0,3.65,26.5,898.0,883.46,656.15
2016,7,16,10,30,940.0,94.0,3.7,27.0,927.0,916.65,676.38
2016,7,16,10,45,944.5,95.0,3.75,27.5,949.0,945.36,693.5
2016,7,16,11,0,949.0,96.0,3.8,28.0,971.0,970.71,708.33
2016,7,16,11,15,952.0,96.5,3.85,28.0,986.5,990.67,721.06
2016,7,16,11,30,955.0,97.0,3.9,28.0,1002.0,1007.0,731.5
2016,7,16,11,45,956.5,97.5,4.0,28.5,1009.5,1018.18,737.56
2016,7,16,12,0,958.0,98.0,4.1,29.0,1017.0,1025.58,741.26
2016,7,16,12,15,958.5,98.0,4.15,29.0,1017.0,1027.72,742.86
2016,7,16,12,30,959.0,98.0,4.2,29.0,1017.0,1026.04,742.12
2016,7,16,12,45,953.0,101.5,4.3,29.0,1008.5,1017.77,737.52
2016,7,16,13,0,947.0,105.0,4.4,29.0,1000.0,1005.8,730.62
2016,7,16,13,15,945.0,104.0,4.4,28.5,985.5,989.55,721.89
2016,7,16,13,30,943.0,103.0,4.4,28.0,971.0,969.67,710.79
2016,7,16,13,45,939.0,102.5,4.45,28.0,949.0,944.94,695.32
2016,7,16,14,0,935.0,102.0,4.5,28.0,927.0,916.85,677.59
2016,7,16,14,15,929.5,100.5,4.45,27.5,898.0,883.3,656.97
2016,7,16,14,30,924.0,99.0,4.4,27.0,869.0,846.78,634.16
2016,7,16,14,45,915.5,98.0,4.4,27.0,834.0,805.66,606.92
2016,7,16,15,0,907.0,97.0,4.4,27.0,799.0,762.17,577.79
2016,7,16,15,15,897.0,95.0,4.35,26.5,759.0,714.53,545.59
2016,7,16,15,30,887.0,93.0,4.3,26.0,719.0,665.11,510.07
2016,7,16,15,45,872.5,91.0,4.25,26.0,673.5,611.5,469.49
2016,7,16,16,0,858.0,89.0,4.2,26.0,628.0,557.07,427.19
2016,7,16,16,15,840.0,86.5,4.1,25.5,579.5,499.84,382.27
2016,7,16,16,30,822.0,84.0,4.0,25.0,531.0,442.24,335.59
2016,7,16,16,45,797.5,80.5,3.95,24.5,480.0,381.67,285.28
2016,7,16,17,0,773.0,77.0,3.9,24.0,429.0,322.6,234.79
2016,7,16,17,15,740.5,73.0,3.8,23.0,376.5,262.76,183.49
2016,7,16,17,30,708.0,69.0,3.7,22.0,324.0,205.97,134.82
2016,7,16,17,45,662.5,63.5,3.6,21.5,272.5,146.58,86.63
2016,7,16,18,0,617.0,58.0,3.5,21.0,221.0,94.82,50.34
2016,7,16,18,15,546.5,51.0,3.4,20.0,172.5,46.78,28.15
2016,7,16,18,30,476.0,44.0,3.3,19.0,124.0,34.63,24.3
2016,7,16,18,45,365.5,34.0,3.2,18.0,83.0,27.31,17.35
2016,7,16,19,0,255.0,24.0,3.1,17.0,42.0,19.74,6.42
2016,7,16,19,15,127.5,12.0,3.05,16.5,21.0,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,14.5,23.5,10.91,0.0
2016,7,17,5,30,304.0,24.0,3.6,15.0,47.0,19.6,7.83
2016,7,17,5,45,413.5,32.0,3.7,15.5,89.0,25.44,16.1
2016,7,17,6,0,523.0,40.0,3.8,16.0,131.0,31.14,21.65
2016,7,17,6,15,587.0,46.5,3.8,16.0,180.0,51.82,29.24
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,101.6,54.73
2016,7,17,6,45,683.0,60.0,3.8,16.5,279.0,154.83,94.48
2016,7,17,7,0,715.0,67.0,3.8,17.0,329.0,211.59,142.59
2016,7,17,7,15,746.5,70.5,3.8,17.5,380.5,268.24,192.74
2016,7,17,7,30,778.0,74.0,3.8,18.0,432.0,327.76,245.42
2016,7,17,7,45,807.0,75.5,3.8,18.5,484.0,386.98,297.05
2016,7,17,8,0,836.0,77.0,3.8,19.0,536.0,448.78,349.32
2016,7,17,8,15,853.0,79.0,3.85,19.5,584.0,505.51,396.25
2016,7,17,8,30,870.0,81.0,3.9,20.0,632.0,562.19,441.58
2016,7,17,8,45,887.5,81.0,3.95,21.0,677.5,616.86,483.07
2016,7,17,9,0,905.0,81.0,4.0,22.0,723.0,670.93,522.65
2016,7,17,9,15,914.5,82.5,4.0,22.0,763.0,720.04,559.26
2016,7,17,9,30,924.0,84.0,4.0,22.0,803.0,767.28,591.78
2016,7,17,9,45,924.0,90.0,4.05,22.5,836.0,809.53,619.42
2016,7,17,10,0,924.0,96.0,4.1,23.0,869.0,848.71,644.6
2016,7,17,10,15,930.0,97.0,4.1,23.0,897.5,884.81,668.46
2016,7,17,10,30,936.0,98.0,4.1,23.0,926.0,917.94,690.15
2016,7,17,10,45,938.5,100.0,4.2,23.5,947.5,945.8,707.34
2016,7,17,11,0,941.0,102.0,4.3,24.0,969.0,970.21,722.17
2016,7,17,11,15,943.5,102.5,4.35,24.0,983.5,989.6,734.8
2016,7,17,11,30,946.0,103.0,4.4,24.0,998.0,1005.36,745.1
2016,7,17,11,45,945.5,104.0,4.5,24.0,1004.5,1015.05,751.67
2016,7,17,12,0,945.0,105.0,4.6,24.0,1011.0,1020.97,756.29
2016,7,17,12,15,945.0,105.0,4.6,24.0,1010.5,1022.62,757.3
2016,7,17,12,30,945.0,105.0,4.6,24.0,1010.0,1020.51,755.94
2016,7,17,12,45,937.5,108.5,4.7,24.0,1000.5,1010.87,750.57
2016,7,17,13,0,930.0,112.0,4.8,24.0,991.0,997.61,742.87
2016,7,17,13,15,926.5,111.5,4.8,23.5,975.0,980.71,733.42
2016,7,17,13,30,923.0,111.0,4.8,23.0,959.0,960.28,721.6
2016,7,17,13,45,919.5,109.0,4.85,23.0,937.0,934.96,705.37
2016,7,17,14,0,916.0,107.0,4.9,23.0,915.0,906.33,686.81
2016,7,17,14,15,909.5,105.5,4.9,22.5,885.5,872.48,665.54
2016,7,17,14,30,903.0,104.0,4.9,22.0,856.0,835.78,642.06
2016,7,17,14,45,895.5,101.5,4.95,22.0,821.0,794.68,614.22
2016,7,17,15,0,888.0,99.0,5.0,22.0,786.0,751.19,584.36
2016,7,17,15,15,876.5,97.0,4.95,21.5,745.5,703.28,550.75
2016,7,17,15,30,865.0,95.0,4.9,21.0,705.0,653.77,514.01
2016,7,17,15,45,852.0,92.0,4.85,20.5,660.0,601.09,473.84
2016,7,17,16,0,839.0,89.0,4.8,20.0,615.0,547.48,431.73
2016,7,17,16,15,820.0,86.5,4.7,19.5,567.0,490.73,385.73
2016,7,17,16,30,801.0,84.0,4.6,19.0,519.0,433.73,338.11
2016,7,17,16,45,779.0,79.5,4.6,18.5,468.5,374.27,287.3
2016,7,17,17,0,757.0,75.0,4.6,18.0,418.0,316.07,236.13
2016,7,17,17,15,724.0,71.0,4.5,17.5,366.5,257.01,183.72
2016,7,17,17,30,691.0,67.0,4.4,17.0,315.0,201.07,134.35
2016,7,17,17,45,647.0,61.5,4.35,16.5,265.0,142.96,86.12
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,92.25,49.73
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,45.48,27.66
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,33.79,23.98
2016,7,17,18,45,353.5,33.0,3.9,14.5,80.0,26.45,16.85
2016,7,17,19,0,242.0,23.0,3.8,14.0,40.0,18.84,5.45
2016,7,17,19,15,121.0,11.5,3.7,13.5,20.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.0,12.5,3.35,13.5,21.5,11.37,0.0
2016,7,18,5,30,242.0,25.0,3.4,14.0,43.0,20.53,8.0
2016,7,18,5,45,360.5,34.0,3.5,14.5,84.0,27.17,17.62
2016,7,18,6,0,479.0,43.0,3.6,15.0,125.0,33.64,23.92
2016,7,18,6,15,544.0,49.5,3.55,15.0,172.0,50.14,28.71
2016,7,18,6,30,609.0,56.0,3.5,15.0,219.0,97.7,53.34
2016,7,18,6,45,452.0,92.5,3.5,15.5,228.0,144.76,96.66
2016,7,18,7,0,295.0,129.0,3.5,16.0,237.0,173.0,127.94
2016,7,18,7,15,169.0,152.5,3.45,16.5,216.5,178.91,138.59
2016,7,18,7,30,43.0,176.0,3.4,17.0,196.0,168.37,133.58
2016,7,18,7,45,425.5,127.0,3.35,17.5,358.5,283.65,221.6
2016,7,18,8,0,808.0,78.0,3.3,18.0,521.0,436.92,341.51
2016,7,18,8,15,521.0,176.5,3.25,18.5,472.0,428.5,337.32
2016,7,18,8,30,234.0,275.0,3.2,19.0,423.0,381.02,299.75
2016,7,18,8,45,253.0,293.5,3.2,20.0,464.0,428.46,335.31
2016,7,18,9,0,272.0,312.0,3.2,21.0,505.0,472.71,367.31
2016,7,18,9,15,273.0,332.0,3.2,21.5,535.0,506.99,391.68
2016,7,18,9,30,274.0,352.0,3.2,22.0,565.0,540.65,415.15
2016,7,18,9,45,590.5,222.0,3.25,22.5,707.5,687.29,527.34
2016,7,18,10,0,907.0,92.0,3.3,23.0,850.0,831.72,629.84
2016,7,18,10,15,913.0,93.0,3.35,23.0,878.0,867.32,652.65
2016,7,18,10,30,919.0,94.0,3.4,23.0,906.0,900.01,674.18
2016,7,18,10,45,923.5,94.5,3.45,23.5,927.5,927.8,691.0
2016,7,18,11,0,928.0,95.0,3.5,24.0,949.0,952.29,705.58
2016,7,18,11,15,930.5,95.5,3.6,24.0,963.5,971.5,718.35
2016,7,18,11,30,933.0,96.0,3.7,24.0,978.0,987.13,728.87
2016,7,18,11,45,933.5,97.0,3.8,24.5,985.0,997.69,734.7
2016,7,18,12,0,934.0,98.0,3.9,25.0,992.0,1004.55,738.18
2016,7,18,12,15,934.5,98.0,3.95,24.5,992.0,1006.68,741.26
2016,7,18,12,30,935.0,98.0,4.0,24.0,992.0,1005.09,742.02
2016,7,18,12,45,936.0,96.0,4.1,24.0,985.0,998.26,738.28
2016,7,18,13,0,937.0,94.0,4.2,24.0,978.0,987.67,732.15
2016,7,18,13,15,934.5,93.5,4.25,24.0,963.5,971.57,722.1
2016,7,18,13,30,932.0,93.0,4.3,24.0,949.0,951.88,709.72
2016,7,18,13,45,930.0,91.0,4.4,24.0,927.5,927.64,694.52
2016,7,18,14,0,928.0,89.0,4.5,24.0,906.0,899.97,676.98
2016,7,18,14,15,922.5,88.0,4.45,23.5,878.0,867.07,656.24
2016,7,18,14,30,917.0,87.0,4.4,23.0,850.0,831.21,633.42
2016,7,18,14,45,911.5,84.5,4.4,23.0,816.0,791.09,606.32
2016,7,18,15,0,906.0,82.0,4.4,23.0,782.0,748.4,577.14
2016,7,18,15,15,896.5,80.5,4.35,22.5,742.5,701.59,545.45
2016,7,18,15,30,887.0,79.0,4.3,22.0,703.0,652.97,509.78
2016,7,18,15,45,877.0,76.0,4.25,22.0,659.5,601.0,469.67
2016,7,18,16,0,867.0,73.0,4.2,22.0,616.0,547.79,427.5
2016,7,18,16,15,850.5,71.0,4.1,21.5,568.0,491.37,382.28
2016,7,18,16,30,834.0,69.0,4.0,21.0,520.0,434.9,335.5
2016,7,18,16,45,814.5,65.5,3.95,21.0,470.5,376.07,284.89
2016,7,18,17,0,795.0,62.0,3.9,21.0,421.0,318.1,233.75
2016,7,18,17,15,765.5,58.5,3.75,20.5,370.0,256.5,179.63
2016,7,18,17,30,736.0,55.0,3.6,20.0,319.0,199.31,129.44
2016,7,18,17,45,695.5,51.0,3.5,19.5,268.5,143.05,82.98
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,91.3,46.34
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,42.6,24.35
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,30.54,20.94
2016,7,18,18,45,419.0,28.0,2.9,16.5,81.5,24.19,14.75
2016,7,18,19,0,311.0,20.0,2.8,16.0,41.0,16.22,3.26
2016,7,18,19,15,155.5,10.0,2.75,15.5,20.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,169.0,10.5,2.2,12.5,23.0,9.55,0.0
2016,7,19,5,30,338.0,21.0,2.4,13.0,46.0,18.57,6.18
2016,7,19,5,45,444.5,28.5,2.6,14.0,87.5,24.58,15.4
2016,7,19,6,0,551.0,36.0,2.8,15.0,129.0,30.48,21.13
2016,7,19,6,15,613.0,41.0,2.75,15.0,177.5,47.15,25.27
2016,7,19,6,30,675.0,46.0,2.7,15.0,226.0,97.05,50.21
2016,7,19,6,45,407.5,94.0,2.7,15.5,209.5,139.45,94.14
2016,7,19,7,0,140.0,142.0,2.7,16.0,193.0,151.19,115.95
2016,7,19,7,15,477.0,101.0,2.7,16.5,312.5,221.61,163.79
2016,7,19,7,30,814.0,60.0,2.7,17.0,432.0,328.11,245.27
2016,7,19,7,45,835.0,62.5,2.7,18.0,482.5,386.79,296.01
2016,7,19,8,0,856.0,65.0,2.7,19.0,533.0,446.43,345.9
2016,7,19,8,15,872.0,67.0,2.7,19.5,580.5,503.77,392.88
2016,7,19,8,30,888.0,69.0,2.7,20.0,628.0,560.94,438.02
2016,7,19,8,45,899.0,71.0,2.75,20.5,672.0,614.66,479.19
2016,7,19,9,0,910.0,73.0,2.8,21.0,716.0,667.15,518.13
2016,7,19,9,15,919.0,74.5,2.85,21.5,756.0,716.25,553.13
2016,7,19,9,30,928.0,76.0,2.9,22.0,796.0,763.42,584.26
2016,7,19,9,45,928.5,81.5,2.95,23.0,829.0,805.88,610.46
2016,7,19,10,0,929.0,87.0,3.0,24.0,862.0,845.3,634.15
2016,7,19,10,15,934.5,88.0,3.05,24.0,890.0,881.25,657.69
2016,7,19,10,30,940.0,89.0,3.1,24.0,918.0,914.19,679.12
2016,7,19,10,45,942.0,91.0,3.15,24.5,939.0,941.82,695.6
2016,7,19,11,0,944.0,93.0,3.2,25.0,960.0,965.96,709.74
2016,7,19,11,15,946.5,93.5,3.25,25.0,974.5,985.49,722.27
2016,7,19,11,30,949.0,94.0,3.3,25.0,989.0,1001.39,732.51
2016,7,19,11,45,950.5,93.5,3.4,25.5,996.5,1011.61,738.08
2016,7,19,12,0,952.0,93.0,3.5,26.0,1004.0,1018.07,741.33
2016,7,19,12,15,952.0,93.0,3.55,26.0,1003.5,1019.77,742.7
2016,7,19,12,30,952.0,93.0,3.6,26.0,1003.0,1017.66,741.73
2016,7,19,12,45,942.0,98.5,3.7,26.5,993.0,1007.61,734.59
2016,7,19,13,0,932.0,104.0,3.8,27.0,983.0,993.93,725.22
2016,7,19,13,15,929.0,103.5,3.85,27.0,968.0,977.43,715.19
2016,7,19,13,30,926.0,103.0,3.9,27.0,953.0,957.38,702.85
2016,7,19,13,45,924.0,100.5,3.95,27.0,931.0,932.78,687.51
2016,7,19,14,0,922.0,98.0,4.0,27.0,909.0,904.77,669.87
2016,7,19,14,15,915.5,97.0,4.0,26.5,880.0,871.17,649.4
2016,7,19,14,30,909.0,96.0,4.0,26.0,851.0,834.7,626.79
2016,7,19,14,45,903.0,93.5,4.05,26.0,817.0,794.45,600.31
2016,7,19,15,0,897.0,91.0,4.1,26.0,783.0,751.68,571.78
2016,7,19,15,15,886.5,89.0,4.1,25.5,742.5,703.99,539.86
2016,7,19,15,30,876.0,87.0,4.1,25.0,702.0,654.6,504.36
2016,7,19,15,45,866.0,83.5,4.1,25.0,658.5,602.59,464.96
2016,7,19,16,0,856.0,80.0,4.1,25.0,615.0,549.35,423.48
2016,7,19,16,15,838.5,77.5,4.05,24.5,567.0,492.41,378.61
2016,7,19,16,30,821.0,75.0,4.0,24.0,519.0,435.55,332.26
2016,7,19,16,45,803.0,70.5,4.0,23.5,469.5,375.73,282.17
2016,7,19,17,0,785.0,66.0,4.0,23.0,420.0,317.38,231.74
2016,7,19,17,15,754.0,62.5,3.9,22.0,368.5,257.62,179.95
2016,7,19,17,30,723.0,59.0,3.8,21.0,317.0,200.7,130.64
2016,7,19,17,45,683.5,54.0,3.7,20.5,266.5,144.32,84.24
2016,7,19,18,0,644.0,49.0,3.6,20.0,216.0,92.4,47.45
2016,7,19,18,15,578.5,43.0,3.35,19.0,168.5,43.83,25.36
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,31.5,21.65
2016,7,19,18,45,407.0,28.5,2.9,17.5,80.5,22.67,13.34
2016,7,19,19,0,301.0,20.0,2.7,17.0,40.0,16.26,2.56
2016,7,19,19,15,150.5,10.0,2.6,16.5,20.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.1,13.5,22.0,9.1,0.0
2016,7,20,5,30,341.0,20.0,2.3,14.0,44.0,17.64,4.91
2016,7,20,5,45,444.0,27.5,2.55,14.5,85.5,23.69,14.55
2016,7,20,6,0,547.0,35.0,2.8,15.0,127.0,29.6,20.35
2016,7,20,6,15,609.0,40.0,2.8,15.5,175.0,46.01,24.42
2016,7,20,6,30,671.0,45.0,2.8,16.0,223.0,95.7,49.06
2016,7,20,6,45,713.0,49.0,2.8,17.0,274.0,148.95,88.02
2016,7,20,7,0,755.0,53.0,2.8,18.0,325.0,206.88,136.43
2016,7,20,7,15,784.0,56.0,2.75,18.5,376.5,266.88,189.38
2016,7,20,7,30,813.0,59.0,2.7,19.0,428.0,326.94,242.4
2016,7,20,7,45,834.5,61.0,2.65,19.5,479.0,385.32,293.21
2016,7,20,8,0,856.0,63.0,2.6,20.0,530.0,444.72,343.2
2016,7,20,8,15,872.5,65.0,2.55,20.5,578.0,502.36,390.07
2016,7,20,8,30,889.0,67.0,2.5,21.0,626.0,559.89,435.07
2016,7,20,8,45,901.0,69.0,2.5,22.0,670.5,614.32,475.39
2016,7,20,9,0,913.0,71.0,2.5,23.0,715.0,667.61,513.31
2016,7,20,9,15,923.0,72.5,2.5,23.5,755.5,717.61,548.12
2016,7,20,9,30,933.0,74.0,2.5,24.0,796.0,765.74,579.15
2016,7,20,9,45,929.0,82.0,2.5,25.0,828.5,807.51,604.1
2016,7,20,10,0,925.0,90.0,2.5,26.0,861.0,845.87,626.3
2016,7,20,10,15,931.0,91.0,2.55,26.5,889.5,882.16,648.42
2016,7,20,10,30,937.0,92.0,2.6,27.0,918.0,915.49,668.38
2016,7,20,10,45,942.5,92.0,2.65,27.5,940.5,944.23,685.21
2016,7,20,11,0,948.0,92.0,2.7,28.0,963.0,969.64,699.86
2016,7,20,11,15,951.0,92.5,2.75,28.0,978.0,989.76,712.5
2016,7,20,11,30,954.0,93.0,2.8,28.0,993.0,1006.22,722.91
2016,7,20,11,45,957.0,92.5,2.85,28.5,1001.0,1017.97,728.98
2016,7,20,12,0,960.0,92.0,2.9,29.0,1009.0,1025.93,732.75
2016,7,20,12,15,960.0,92.0,2.95,29.0,1009.0,1027.66,734.17
2016,7,20,12,30,960.0,92.0,3.0,29.0,1009.0,1025.55,733.3
2016,7,20,12,45,959.0,91.5,3.15,29.5,1001.5,1018.12,728.55
2016,7,20,13,0,958.0,91.0,3.3,30.0,994.0,1006.87,721.42
2016,7,20,13,15,956.0,90.5,3.4,30.0,979.0,990.91,712.39
2016,7,20,13,30,954.0,90.0,3.5,30.0,964.0,971.25,701.0
2016,7,20,13,45,950.5,89.0,3.6,30.0,942.0,946.13,686.03
2016,7,20,14,0,947.0,88.0,3.7,30.0,920.0,917.58,668.74
2016,7,20,14,15,941.0,87.0,3.75,29.5,891.5,883.62,648.78
2016,7,20,14,30,935.0,86.0,3.8,29.0,863.0,846.68,626.57
2016,7,20,14,45,928.0,84.5,3.9,29.0,828.0,805.67,600.29
2016,7,20,15,0,921.0,83.0,4.0,29.0,793.0,762.14,571.94
2016,7,20,15,15,911.0,81.5,4.05,28.5,752.5,714.23,540.93
2016,7,20,15,30,901.0,80.0,4.1,28.0,712.0,664.52,505.85
2016,7,20,15,45,889.0,78.0,4.15,27.5,667.0,611.56,467.25
2016,7,20,16,0,877.0,76.0,4.2,27.0,622.0,557.51,426.48
2016,7,20,16,15,860.0,73.5,4.15,26.0,573.5,499.67,382.0
2016,7,20,16,30,843.0,71.0,4.1,25.0,525.0,441.81,335.76
2016,7,20,16,45,821.0,68.0,4.1,24.5,474.5,381.84,285.66
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,321.33,233.72
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,260.81,181.41
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,203.05,131.48
2016,7,20,17,45,695.5,53.5,3.85,21.5,268.5,145.74,84.56
2016,7,20,18,0,653.0,49.0,3.8,21.0,217.0,93.23,47.59
2016,7,20,18,15,586.5,43.0,3.65,20.0,169.0,44.04,25.31
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,31.58,21.59
2016,7,20,18,45,410.5,28.5,3.35,18.0,80.0,22.74,13.3
2016,7,20,19,0,301.0,20.0,3.2,17.0,39.0,16.32,1.75
2016,7,20,19,15,150.5,10.0,3.1,16.5,19.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
