Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.5,13.5,21.5,9.55,0.0
2016,7,21,5,30,318.0,21.0,2.7,14.0,43.0,17.14,3.87
2016,7,21,5,45,427.0,29.0,2.95,14.5,84.5,25.17,15.74
2016,7,21,6,0,536.0,37.0,3.2,15.0,126.0,31.49,21.97
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,47.92,26.26
2016,7,21,6,30,664.0,48.0,3.2,16.0,222.0,97.73,51.07
2016,7,21,6,45,332.0,77.5,3.25,16.5,164.5,114.7,76.53
2016,7,21,7,0,0.0,107.0,3.3,17.0,107.0,93.28,73.12
2016,7,21,7,15,63.5,147.0,3.3,17.5,175.5,145.2,113.83
2016,7,21,7,30,127.0,187.0,3.3,18.0,244.0,207.14,162.85
2016,7,21,7,45,489.0,127.0,3.3,19.0,386.5,308.78,239.37
2016,7,21,8,0,851.0,67.0,3.3,20.0,529.0,446.73,346.34
2016,7,21,8,15,866.5,69.5,3.3,20.5,577.0,504.2,393.18
2016,7,21,8,30,882.0,72.0,3.3,21.0,625.0,561.48,438.52
2016,7,21,8,45,894.0,73.5,3.3,21.5,669.0,615.15,479.64
2016,7,21,9,0,906.0,75.0,3.3,22.0,713.0,667.7,518.57
2016,7,21,9,15,915.5,76.5,3.3,22.5,752.5,717.1,553.7
2016,7,21,9,30,925.0,78.0,3.3,23.0,792.0,764.63,584.92
2016,7,21,9,45,930.5,80.0,3.35,23.5,826.5,807.44,612.58
2016,7,21,10,0,936.0,82.0,3.4,24.0,861.0,847.58,638.09
2016,7,21,10,15,941.5,83.0,3.4,24.5,889.5,883.87,660.41
2016,7,21,10,30,947.0,84.0,3.4,25.0,918.0,917.12,680.45
2016,7,21,10,45,951.5,84.0,3.45,25.5,940.0,945.25,697.25
2016,7,21,11,0,956.0,84.0,3.5,26.0,962.0,969.99,711.76
2016,7,21,11,15,959.0,84.5,3.6,26.0,977.0,990.29,725.1
2016,7,21,11,30,962.0,85.0,3.7,26.0,992.0,1006.91,736.14
2016,7,21,11,45,964.0,85.0,3.8,26.5,999.5,1018.31,742.4
2016,7,21,12,0,966.0,85.0,3.9,27.0,1007.0,1025.87,746.27
2016,7,21,12,15,966.5,85.0,4.0,27.0,1007.5,1028.11,748.28
2016,7,21,12,30,967.0,85.0,4.1,27.0,1008.0,1026.46,747.89
2016,7,21,12,45,956.0,92.0,4.25,27.0,998.0,1016.9,742.72
2016,7,21,13,0,945.0,99.0,4.4,27.0,988.0,1003.63,735.21
2016,7,21,13,15,942.5,98.5,4.45,26.5,973.5,987.38,726.66
2016,7,21,13,30,940.0,98.0,4.5,26.0,959.0,967.49,715.69
2016,7,21,13,45,938.5,96.0,4.6,26.0,937.5,943.47,700.93
2016,7,21,14,0,937.0,94.0,4.7,26.0,916.0,915.94,683.9
2016,7,21,14,15,931.5,93.0,4.65,25.5,887.5,882.67,663.13
2016,7,21,14,30,926.0,92.0,4.6,25.0,859.0,846.4,640.16
2016,7,21,14,45,922.5,88.5,4.6,25.0,825.0,806.37,613.4
2016,7,21,15,0,919.0,85.0,4.6,25.0,791.0,763.56,584.45
2016,7,21,15,15,909.0,83.0,4.5,24.5,751.0,715.18,551.72
2016,7,21,15,30,899.0,81.0,4.4,24.0,711.0,665.0,515.04
2016,7,21,15,45,891.0,77.0,4.35,23.5,667.0,612.47,475.86
2016,7,21,16,0,883.0,73.0,4.3,23.0,623.0,558.45,434.24
2016,7,21,16,15,866.5,71.0,4.15,22.5,574.5,500.99,388.35
2016,7,21,16,30,850.0,69.0,4.0,22.0,526.0,443.43,340.85
2016,7,21,16,45,832.5,65.0,3.9,22.0,476.0,383.76,289.68
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,324.71,237.72
2016,7,21,17,15,785.5,57.5,3.65,21.0,373.5,263.86,184.63
2016,7,21,17,30,756.0,54.0,3.5,20.0,321.0,203.2,131.85
2016,7,21,17,45,715.5,49.5,3.4,19.5,270.0,145.05,83.75
2016,7,21,18,0,675.0,45.0,3.3,19.0,219.0,91.45,45.65
2016,7,21,18,15,610.0,40.0,3.05,18.5,170.0,41.77,23.36
2016,7,21,18,30,545.0,35.0,2.8,18.0,121.0,29.84,20.17
2016,7,21,18,45,434.0,27.0,2.6,17.5,80.0,23.44,13.86
2016,7,21,19,0,323.0,19.0,2.4,17.0,39.0,16.89,0.97
2016,7,21,19,15,161.5,9.5,2.35,16.5,19.5,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.5,10.0,2.0,13.5,21.0,9.1,0.0
2016,7,22,5,30,329.0,20.0,2.3,14.0,42.0,17.78,3.31
2016,7,22,5,45,436.5,28.0,2.6,15.0,83.0,24.29,14.89
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,30.65,21.12
2016,7,22,6,15,608.5,41.0,2.9,16.5,173.0,46.67,25.05
2016,7,22,6,30,673.0,46.0,2.9,17.0,222.0,96.63,49.6
2016,7,22,6,45,716.0,50.0,2.9,17.5,273.5,150.28,88.83
2016,7,22,7,0,759.0,54.0,2.9,18.0,325.0,208.75,137.84
2016,7,22,7,15,789.0,57.0,2.85,18.5,377.5,269.35,191.3
2016,7,22,7,30,819.0,60.0,2.8,19.0,430.0,330.19,245.01
2016,7,22,7,45,841.5,62.5,2.8,20.0,481.5,389.96,296.45
2016,7,22,8,0,864.0,65.0,2.8,21.0,533.0,450.86,346.97
2016,7,22,8,15,880.5,67.5,2.8,22.0,582.0,509.6,393.92
2016,7,22,8,30,897.0,70.0,2.8,23.0,631.0,568.22,438.85
2016,7,22,8,45,909.5,71.5,2.85,24.0,676.0,623.01,479.39
2016,7,22,9,0,922.0,73.0,2.9,25.0,721.0,676.69,517.61
2016,7,22,9,15,932.0,74.5,2.9,25.5,762.0,727.23,552.66
2016,7,22,9,30,942.0,76.0,2.9,26.0,803.0,775.89,583.94
2016,7,22,9,45,937.5,85.0,2.95,26.5,835.5,818.74,611.0
2016,7,22,10,0,933.0,94.0,3.0,27.0,868.0,858.08,635.39
2016,7,22,10,15,939.0,95.0,3.0,27.5,897.5,894.75,657.41
2016,7,22,10,30,945.0,96.0,3.0,28.0,927.0,928.41,677.21
2016,7,22,10,45,950.5,96.5,3.05,29.0,949.5,957.95,693.13
2016,7,22,11,0,956.0,97.0,3.1,30.0,972.0,984.12,706.75
2016,7,22,11,15,958.5,97.5,3.1,30.0,987.0,1003.97,718.74
2016,7,22,11,30,961.0,98.0,3.1,30.0,1002.0,1020.12,728.47
2016,7,22,11,45,963.5,97.5,3.15,30.5,1010.0,1031.51,734.21
2016,7,22,12,0,966.0,97.0,3.2,31.0,1018.0,1039.06,737.65
2016,7,22,12,15,965.5,97.0,3.25,31.0,1017.5,1040.34,738.74
2016,7,22,12,30,965.0,97.0,3.3,31.0,1017.0,1037.73,737.55
2016,7,22,12,45,963.0,97.5,3.35,31.5,1009.0,1030.3,731.94
2016,7,22,13,0,961.0,98.0,3.4,32.0,1001.0,1019.05,724.06
2016,7,22,13,15,957.5,97.5,3.45,32.0,985.0,1001.6,713.82
2016,7,22,13,30,954.0,97.0,3.5,32.0,969.0,980.5,701.3
2016,7,22,13,45,950.5,95.5,3.55,32.0,946.5,954.84,685.86
2016,7,22,14,0,947.0,94.0,3.6,32.0,924.0,925.72,668.14
2016,7,22,14,15,940.5,93.0,3.6,31.5,894.5,891.27,647.87
2016,7,22,14,30,934.0,92.0,3.6,31.0,865.0,853.85,625.42
2016,7,22,14,45,926.0,90.5,3.65,31.0,829.0,812.0,598.74
2016,7,22,15,0,918.0,89.0,3.7,31.0,793.0,767.7,570.09
2016,7,22,15,15,907.5,87.0,3.7,30.5,752.5,718.95,538.68
2016,7,22,15,30,897.0,85.0,3.7,30.0,712.0,668.43,503.43
2016,7,22,15,45,883.0,83.0,3.7,30.0,666.5,614.32,463.52
2016,7,22,16,0,869.0,81.0,3.7,30.0,621.0,559.31,421.8
2016,7,22,16,15,851.5,78.5,3.65,29.0,572.0,501.47,378.13
2016,7,22,16,30,834.0,76.0,3.6,28.0,523.0,443.67,332.74
2016,7,22,16,45,810.0,73.0,3.6,27.5,471.5,382.17,282.38
2016,7,22,17,0,786.0,70.0,3.6,27.0,420.0,322.67,232.09
2016,7,22,17,15,754.0,66.0,3.45,26.0,368.0,261.84,180.4
2016,7,22,17,30,722.0,62.0,3.3,25.0,316.0,203.99,131.2
2016,7,22,17,45,675.5,57.5,3.2,24.0,264.5,146.91,85.45
2016,7,22,18,0,629.0,53.0,3.1,23.0,213.0,95.18,49.63
2016,7,22,18,15,558.5,46.0,2.9,22.0,164.5,43.33,24.78
2016,7,22,18,30,488.0,39.0,2.7,21.0,116.0,30.71,20.61
2016,7,22,18,45,368.0,29.5,2.5,20.0,75.5,23.67,13.78
2016,7,22,19,0,248.0,20.0,2.3,19.0,35.0,16.4,0.0
2016,7,22,19,15,124.0,10.0,2.3,18.5,17.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.45,13.5,19.0,9.55,0.0
2016,7,23,5,30,269.0,21.0,1.6,14.0,38.0,17.23,1.98
2016,7,23,5,45,386.0,30.0,1.75,15.0,78.5,24.03,14.61
2016,7,23,6,0,503.0,39.0,1.9,16.0,119.0,30.63,21.1
2016,7,23,6,15,571.5,45.0,1.75,17.0,168.0,49.4,27.9
2016,7,23,6,30,640.0,51.0,1.6,18.0,217.0,98.36,52.1
2016,7,23,6,45,687.5,55.5,1.5,19.0,269.0,151.2,90.09
2016,7,23,7,0,735.0,60.0,1.4,20.0,321.0,209.46,137.7
2016,7,23,7,15,766.5,63.5,1.35,21.0,373.5,267.62,187.64
2016,7,23,7,30,798.0,67.0,1.3,22.0,426.0,328.65,239.52
2016,7,23,7,45,822.0,69.5,1.3,23.5,477.5,389.46,289.49
2016,7,23,8,0,846.0,72.0,1.3,25.0,529.0,450.08,337.24
2016,7,23,8,15,863.0,74.5,1.45,26.0,577.5,508.23,382.49
2016,7,23,8,30,880.0,77.0,1.6,27.0,626.0,566.33,426.0
2016,7,23,8,45,892.5,79.5,1.75,28.0,671.0,621.38,465.77
2016,7,23,9,0,905.0,82.0,1.9,29.0,716.0,675.35,503.41
2016,7,23,9,15,915.0,83.5,2.05,30.0,756.5,725.22,536.91
2016,7,23,9,30,925.0,85.0,2.2,31.0,797.0,773.24,566.54
2016,7,23,9,45,932.5,86.0,2.35,32.0,832.0,816.72,592.66
2016,7,23,10,0,940.0,87.0,2.5,33.0,867.0,857.68,616.76
2016,7,23,10,15,946.0,88.0,2.6,33.5,896.0,894.62,638.89
2016,7,23,10,30,952.0,89.0,2.7,34.0,925.0,928.54,658.92
2016,7,23,10,45,953.5,91.5,2.85,35.0,946.5,956.71,674.21
2016,7,23,11,0,955.0,94.0,3.0,36.0,968.0,981.31,687.17
2016,7,23,11,15,958.0,94.5,3.05,36.0,983.0,1001.65,699.57
2016,7,23,11,30,961.0,95.0,3.1,36.0,998.0,1018.3,709.76
2016,7,23,11,45,960.5,96.5,3.2,36.5,1005.0,1028.81,715.16
2016,7,23,12,0,960.0,98.0,3.3,37.0,1012.0,1035.44,718.29
2016,7,23,12,15,960.0,98.0,3.4,37.0,1011.5,1037.2,720.03
2016,7,23,12,30,960.0,98.0,3.5,37.0,1011.0,1035.09,719.51
2016,7,23,12,45,951.0,102.5,3.6,37.0,1001.5,1024.91,714.08
2016,7,23,13,0,942.0,107.0,3.7,37.0,992.0,1011.03,706.46
2016,7,23,13,15,939.5,106.5,3.75,37.0,977.0,994.79,697.09
2016,7,23,13,30,937.0,106.0,3.8,37.0,962.0,974.92,685.47
2016,7,23,13,45,936.0,103.0,3.85,37.0,940.5,950.37,670.91
2016,7,23,14,0,935.0,100.0,3.9,37.0,919.0,922.3,654.08
2016,7,23,14,15,929.5,99.0,3.9,36.5,890.0,889.0,634.87
2016,7,23,14,30,924.0,98.0,3.9,36.0,861.0,852.7,613.53
2016,7,23,14,45,919.5,94.5,3.95,35.5,827.0,811.88,589.13
2016,7,23,15,0,915.0,91.0,4.0,35.0,793.0,768.35,562.54
2016,7,23,15,15,905.0,89.5,3.95,34.5,752.5,720.51,531.94
2016,7,23,15,30,895.0,88.0,3.9,34.0,712.0,670.85,497.63
2016,7,23,15,45,883.5,85.0,3.9,33.5,667.0,617.26,459.63
2016,7,23,16,0,872.0,82.0,3.9,33.0,622.0,562.53,419.51
2016,7,23,16,15,854.5,79.5,3.8,32.0,573.0,504.44,376.08
2016,7,23,16,30,837.0,77.0,3.7,31.0,524.0,446.39,330.96
2016,7,23,16,45,815.0,73.5,3.65,30.5,473.0,384.97,281.15
2016,7,23,17,0,793.0,70.0,3.6,30.0,422.0,325.26,231.19
2016,7,23,17,15,760.5,66.0,3.45,29.0,369.5,263.8,179.6
2016,7,23,17,30,728.0,62.0,3.3,28.0,317.0,205.38,130.51
2016,7,23,17,45,682.0,57.0,3.15,27.0,265.0,147.48,84.58
2016,7,23,18,0,636.0,52.0,3.0,26.0,213.0,94.87,48.48
2016,7,23,18,15,565.0,45.5,2.85,24.5,164.0,43.01,24.2
2016,7,23,18,30,494.0,39.0,2.7,23.0,115.0,30.81,20.47
2016,7,23,18,45,371.5,29.5,2.55,22.0,74.5,23.76,13.61
2016,7,23,19,0,249.0,20.0,2.4,21.0,34.0,16.48,0.0
2016,7,23,19,15,124.5,10.0,2.45,20.0,17.0,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,2.4,14.5,17.5,9.55,0.0
2016,7,24,5,30,237.0,21.0,2.5,15.0,35.0,17.28,0.68
2016,7,24,5,45,355.0,30.5,2.6,16.0,75.0,24.5,14.82
2016,7,24,6,0,473.0,40.0,2.7,17.0,115.0,31.49,21.7
2016,7,24,6,15,544.0,47.0,2.65,17.5,163.5,47.53,26.68
2016,7,24,6,30,615.0,54.0,2.6,18.0,212.0,96.25,51.34
2016,7,24,6,45,664.0,59.0,2.6,19.0,263.5,151.06,91.19
2016,7,24,7,0,713.0,64.0,2.6,20.0,315.0,208.75,138.52
2016,7,24,7,15,746.0,68.0,2.6,21.0,367.5,266.57,188.51
2016,7,24,7,30,779.0,72.0,2.6,22.0,420.0,327.49,240.86
2016,7,24,7,45,803.5,75.0,2.65,23.0,471.5,386.95,291.13
2016,7,24,8,0,828.0,78.0,2.7,24.0,523.0,447.86,340.84
2016,7,24,8,15,846.5,80.5,2.7,24.5,572.0,506.34,387.56
2016,7,24,8,30,865.0,83.0,2.7,25.0,621.0,564.52,432.39
2016,7,24,8,45,878.0,85.5,2.7,26.0,666.5,619.22,472.19
2016,7,24,9,0,891.0,88.0,2.7,27.0,712.0,672.91,509.74
2016,7,24,9,15,623.0,207.5,2.65,28.0,656.0,647.5,485.59
2016,7,24,9,30,355.0,327.0,2.6,29.0,600.0,580.08,431.33
2016,7,24,9,45,639.0,212.5,2.6,30.0,731.0,720.54,532.98
2016,7,24,10,0,923.0,98.0,2.6,31.0,862.0,855.8,622.11
2016,7,24,10,15,929.0,99.5,2.6,31.5,891.5,892.75,642.95
2016,7,24,10,30,935.0,101.0,2.6,32.0,921.0,926.71,662.42
2016,7,24,10,45,936.5,104.0,2.65,32.5,942.5,954.95,678.48
2016,7,24,11,0,938.0,107.0,2.7,33.0,964.0,979.67,692.29
2016,7,24,11,15,941.0,107.5,2.75,33.5,979.0,999.73,703.18
2016,7,24,11,30,944.0,108.0,2.8,34.0,994.0,1016.15,711.85
2016,7,24,11,45,942.5,110.5,2.85,34.5,1001.0,1026.49,716.82
2016,7,24,12,0,941.0,113.0,2.9,35.0,1008.0,1033.01,719.55
2016,7,24,12,15,941.0,113.0,2.9,35.0,1007.5,1034.73,720.51
2016,7,24,12,30,941.0,113.0,2.9,35.0,1007.0,1032.67,719.28
2016,7,24,12,45,932.5,117.0,2.9,35.5,997.0,1022.51,711.71
2016,7,24,13,0,924.0,121.0,2.9,36.0,987.0,1008.72,702.09
2016,7,24,13,15,920.5,120.0,2.95,36.0,971.5,991.3,692.19
2016,7,24,13,30,917.0,119.0,3.0,36.0,956.0,970.35,680.12
2016,7,24,13,45,911.0,118.5,3.1,36.0,933.0,944.19,665.14
2016,7,24,14,0,905.0,118.0,3.2,36.0,910.0,914.84,648.02
2016,7,24,14,15,898.0,117.0,3.25,35.5,880.0,881.1,628.95
2016,7,24,14,30,891.0,116.0,3.3,35.0,850.0,844.56,607.81
2016,7,24,14,45,882.5,113.0,3.35,35.0,814.5,802.3,581.36
2016,7,24,15,0,874.0,110.0,3.4,35.0,779.0,757.73,553.07
2016,7,24,15,15,862.0,108.0,3.45,34.5,738.0,709.64,522.17
2016,7,24,15,30,850.0,106.0,3.5,34.0,697.0,660.01,488.4
2016,7,24,15,45,837.0,102.0,3.55,33.5,652.0,608.35,452.08
2016,7,24,16,0,824.0,98.0,3.6,33.0,607.0,553.36,412.13
2016,7,24,16,15,803.5,94.5,3.6,32.0,558.0,494.57,368.64
2016,7,24,16,30,783.0,91.0,3.6,31.0,509.0,436.28,323.79
2016,7,24,16,45,759.0,86.5,3.6,30.0,458.0,376.5,276.14
2016,7,24,17,0,735.0,82.0,3.6,29.0,407.0,318.25,228.1
2016,7,24,17,15,699.0,77.0,3.55,27.5,355.0,256.03,176.62
2016,7,24,17,30,663.0,72.0,3.5,26.0,303.0,199.24,129.3
2016,7,24,17,45,613.0,65.5,3.45,25.0,252.0,142.97,84.63
2016,7,24,18,0,563.0,59.0,3.4,24.0,201.0,92.53,49.68
2016,7,24,18,15,488.0,51.0,3.35,23.0,153.5,46.46,27.97
2016,7,24,18,30,413.0,43.0,3.3,22.0,106.0,34.21,23.41
2016,7,24,18,45,295.0,31.0,3.25,21.0,67.5,25.07,14.62
2016,7,24,19,0,177.0,19.0,3.2,20.0,29.0,15.54,0.0
2016,7,24,19,15,88.5,9.5,3.2,19.0,14.5,8.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,9.1,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,15.75,0.0
2016,7,25,5,45,257.0,34.0,2.85,15.0,66.5,26.51,16.47
2016,7,25,6,0,361.0,48.0,3.0,16.0,104.0,38.44,27.8
2016,7,25,6,15,434.0,58.5,3.0,16.5,150.5,55.12,34.74
2016,7,25,6,30,507.0,69.0,3.0,17.0,197.0,100.34,59.19
2016,7,25,6,45,557.5,77.0,3.0,17.5,247.5,149.1,94.83
2016,7,25,7,0,608.0,85.0,3.0,18.0,298.0,203.84,139.84
2016,7,25,7,15,645.5,91.5,2.95,19.0,350.0,259.43,187.55
2016,7,25,7,30,683.0,98.0,2.9,20.0,402.0,318.82,238.27
2016,7,25,7,45,706.0,104.5,2.9,21.0,452.0,376.1,286.61
2016,7,25,8,0,729.0,111.0,2.9,22.0,502.0,434.9,334.54
2016,7,25,8,15,523.0,182.5,2.9,22.5,476.5,437.83,339.07
2016,7,25,8,30,317.0,254.0,2.9,23.0,451.0,414.79,321.26
2016,7,25,8,45,554.0,194.0,2.95,24.0,568.5,526.95,406.8
2016,7,25,9,0,791.0,134.0,3.0,25.0,686.0,656.06,501.97
2016,7,25,9,15,804.0,137.0,3.0,26.0,727.0,705.45,535.07
2016,7,25,9,30,817.0,140.0,3.0,27.0,768.0,753.54,566.68
2016,7,25,9,45,842.0,135.0,3.0,28.0,807.5,801.54,596.29
2016,7,25,10,0,867.0,130.0,3.0,29.0,847.0,842.25,620.04
2016,7,25,10,15,874.0,131.5,3.0,29.5,876.0,878.28,641.57
2016,7,25,10,30,881.0,133.0,3.0,30.0,905.0,911.56,661.08
2016,7,25,10,45,887.0,134.0,3.05,31.0,927.5,940.53,676.61
2016,7,25,11,0,893.0,135.0,3.1,32.0,950.0,966.36,689.99
2016,7,25,11,15,896.0,136.0,3.15,32.5,965.0,986.1,700.83
2016,7,25,11,30,899.0,137.0,3.2,33.0,980.0,1002.37,709.54
2016,7,25,11,45,903.0,136.0,3.25,33.5,988.5,1014.18,715.5
2016,7,25,12,0,907.0,135.0,3.3,34.0,997.0,1022.41,719.32
2016,7,25,12,15,907.0,135.0,3.35,34.0,996.5,1024.07,720.62
2016,7,25,12,30,907.0,135.0,3.4,34.0,996.0,1022.08,719.79
2016,7,25,12,45,904.5,135.0,3.45,34.0,988.0,1014.01,715.27
2016,7,25,13,0,902.0,135.0,3.5,34.0,980.0,1002.35,708.6
2016,7,25,13,15,899.0,134.5,3.55,34.0,964.5,986.19,699.17
2016,7,25,13,30,896.0,134.0,3.6,34.0,949.0,966.55,687.58
2016,7,25,13,45,891.5,132.0,3.65,34.0,926.5,940.73,672.05
2016,7,25,14,0,887.0,130.0,3.7,34.0,904.0,911.71,654.41
2016,7,25,14,15,879.5,128.5,3.75,33.5,874.5,877.55,634.63
2016,7,25,14,30,872.0,127.0,3.8,33.0,845.0,840.66,612.8
2016,7,25,14,45,866.5,122.5,3.85,33.0,810.5,799.93,586.87
2016,7,25,15,0,861.0,118.0,3.9,33.0,776.0,756.7,558.98
2016,7,25,15,15,849.0,115.5,3.9,32.5,735.0,712.1,529.47
2016,7,25,15,30,837.0,113.0,3.9,32.0,694.0,661.76,494.62
2016,7,25,15,45,827.5,107.5,3.9,31.5,650.0,608.76,456.88
2016,7,25,16,0,818.0,102.0,3.9,31.0,606.0,554.59,417.01
2016,7,25,16,15,798.0,98.5,3.85,30.0,557.0,496.25,373.31
2016,7,25,16,30,778.0,95.0,3.8,29.0,508.0,438.37,328.28
2016,7,25,16,45,759.0,88.5,3.75,28.5,458.0,378.77,279.71
2016,7,25,17,0,740.0,82.0,3.7,28.0,408.0,320.15,230.48
2016,7,25,17,15,704.0,77.0,3.6,27.0,355.5,257.57,178.08
2016,7,25,17,30,668.0,72.0,3.5,26.0,303.0,200.41,130.04
2016,7,25,17,45,623.5,65.0,3.4,25.0,252.5,144.09,85.08
2016,7,25,18,0,579.0,58.0,3.3,24.0,202.0,92.94,49.43
2016,7,25,18,15,503.5,50.0,3.15,23.0,154.0,45.82,27.36
2016,7,25,18,30,428.0,42.0,3.0,22.0,106.0,33.45,22.74
2016,7,25,18,45,310.5,30.5,2.85,21.0,67.5,24.73,14.21
2016,7,25,19,0,193.0,19.0,2.7,20.0,29.0,15.65,0.0
2016,7,25,19,15,96.5,9.5,2.65,19.5,14.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,86.0,10.0,1.2,15.5,14.5,9.1,0.0
2016,7,26,5,30,172.0,20.0,1.4,16.0,29.0,16.44,0.0
2016,7,26,5,45,282.5,32.5,1.65,17.0,67.0,26.38,16.1
2016,7,26,6,0,393.0,45.0,1.9,18.0,105.0,35.9,25.35
2016,7,26,6,15,466.0,54.5,1.8,19.0,152.5,52.33,31.63
2016,7,26,6,30,539.0,64.0,1.7,20.0,200.0,98.72,55.85
2016,7,26,6,45,589.5,71.0,1.6,21.0,250.5,148.6,91.53
2016,7,26,7,0,640.0,78.0,1.5,22.0,301.0,204.41,136.38
2016,7,26,7,15,676.0,83.5,1.4,23.0,353.0,260.61,183.62
2016,7,26,7,30,712.0,89.0,1.3,24.0,405.0,320.37,233.33
2016,7,26,7,45,737.5,93.5,1.25,25.5,455.5,379.96,281.28
2016,7,26,8,0,763.0,98.0,1.2,27.0,506.0,439.37,327.07
2016,7,26,8,15,783.5,102.0,1.15,28.0,554.5,497.2,370.32
2016,7,26,8,30,804.0,106.0,1.1,29.0,603.0,555.55,411.97
2016,7,26,8,45,818.5,109.5,1.1,30.5,648.0,609.99,448.53
2016,7,26,9,0,833.0,113.0,1.1,32.0,693.0,663.74,482.95
2016,7,26,9,15,845.0,115.5,1.1,33.0,733.5,713.77,514.44
2016,7,26,9,30,857.0,118.0,1.1,34.0,774.0,757.96,540.47
2016,7,26,9,45,867.0,119.5,1.1,35.0,809.0,801.47,564.48
2016,7,26,10,0,877.0,121.0,1.1,36.0,844.0,842.81,586.59
2016,7,26,10,15,884.0,122.5,1.1,36.5,873.0,879.21,606.46
2016,7,26,10,30,891.0,124.0,1.1,37.0,902.0,912.82,624.42
2016,7,26,10,45,896.0,125.0,1.1,38.0,924.5,941.18,637.72
2016,7,26,11,0,901.0,126.0,1.1,39.0,947.0,966.32,648.98
2016,7,26,11,15,904.0,126.5,1.2,39.5,962.0,985.76,659.83
2016,7,26,11,30,907.0,127.0,1.3,40.0,977.0,1001.7,668.69
2016,7,26,11,45,910.0,126.5,1.45,40.5,984.5,1013.1,675.72
2016,7,26,12,0,913.0,126.0,1.6,41.0,992.0,1020.89,680.66
2016,7,26,12,15,913.0,126.0,1.75,41.0,992.0,1022.56,683.51
2016,7,26,12,30,913.0,126.0,1.9,41.0,992.0,1020.54,684.24
2016,7,26,12,45,907.5,128.0,2.05,41.0,983.0,1011.45,680.8
2016,7,26,13,0,902.0,130.0,2.2,41.0,974.0,998.78,675.24
2016,7,26,13,15,898.5,129.5,2.3,41.0,958.5,982.11,666.74
2016,7,26,13,30,895.0,129.0,2.4,41.0,943.0,961.98,656.14
2016,7,26,13,45,892.0,126.5,2.5,41.0,921.0,937.01,642.52
2016,7,26,14,0,889.0,124.0,2.6,41.0,899.0,908.75,626.78
2016,7,26,14,15,881.5,122.5,2.65,40.5,869.5,874.48,608.07
2016,7,26,14,30,874.0,121.0,2.7,40.0,840.0,837.48,587.39
2016,7,26,14,45,866.5,118.0,2.75,40.0,805.0,796.49,562.62
2016,7,26,15,0,859.0,115.0,2.8,40.0,770.0,753.17,536.03
2016,7,26,15,15,846.5,112.5,2.8,39.5,729.0,708.15,507.71
2016,7,26,15,30,834.0,110.0,2.8,39.0,688.0,657.56,474.23
2016,7,26,15,45,820.0,106.0,2.85,38.5,643.0,603.43,437.46
2016,7,26,16,0,806.0,102.0,2.9,38.0,598.0,548.58,398.84
2016,7,26,16,15,785.5,98.5,2.9,37.5,549.0,490.56,356.42
2016,7,26,16,30,765.0,95.0,2.9,37.0,500.0,433.07,312.86
2016,7,26,16,45,739.5,90.0,2.9,36.5,449.0,373.08,266.05
2016,7,26,17,0,714.0,85.0,2.9,36.0,398.0,312.95,217.79
2016,7,26,17,15,677.0,80.0,2.75,35.0,346.5,253.41,169.68
2016,7,26,17,30,640.0,75.0,2.6,34.0,295.0,197.58,124.5
2016,7,26,17,45,589.5,68.0,2.5,33.0,244.5,142.04,81.99
2016,7,26,18,0,539.0,61.0,2.4,32.0,194.0,92.44,48.75
2016,7,26,18,15,463.5,52.0,2.05,30.5,147.0,46.9,27.69
2016,7,26,18,30,388.0,43.0,1.7,29.0,100.0,34.36,22.71
2016,7,26,18,45,273.0,30.5,1.4,27.5,63.0,24.77,13.61
2016,7,26,19,0,158.0,18.0,1.1,26.0,26.0,14.76,0.0
2016,7,26,19,15,79.0,9.0,1.1,25.0,13.0,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,8.0,2.0,18.5,10.0,7.28,0.0
2016,7,27,5,30,79.0,16.0,2.1,19.0,20.0,12.53,0.0
2016,7,27,5,45,162.5,33.0,2.25,19.5,53.5,25.6,15.12
2016,7,27,6,0,246.0,50.0,2.4,20.0,87.0,38.28,27.11
2016,7,27,6,15,312.0,64.0,2.3,21.0,130.0,55.49,36.05
2016,7,27,6,30,378.0,78.0,2.2,22.0,173.0,95.55,58.94
2016,7,27,6,45,436.0,88.0,2.15,23.0,221.0,139.33,90.0
2016,7,27,7,0,494.0,98.0,2.1,24.0,269.0,190.0,129.75
2016,7,27,7,15,532.0,106.5,2.05,25.0,318.0,243.13,173.49
2016,7,27,7,30,570.0,115.0,2.0,26.0,367.0,298.03,218.51
2016,7,27,7,45,606.5,119.5,2.0,27.5,416.5,352.43,261.87
2016,7,27,8,0,643.0,124.0,2.0,29.0,466.0,410.0,306.21
2016,7,27,8,15,665.5,129.0,2.0,30.0,512.5,463.89,346.95
2016,7,27,8,30,688.0,134.0,2.0,31.0,559.0,518.77,386.89
2016,7,27,8,45,709.5,137.0,2.0,32.0,603.5,571.79,424.08
2016,7,27,9,0,731.0,140.0,2.0,33.0,648.0,625.06,460.09
2016,7,27,9,15,745.0,143.0,2.0,33.5,687.5,671.79,491.42
2016,7,27,9,30,759.0,146.0,2.0,34.0,727.0,718.26,521.71
2016,7,27,9,45,753.0,158.0,2.05,35.0,756.0,756.52,544.59
2016,7,27,10,0,747.0,170.0,2.1,36.0,785.0,791.72,564.42
2016,7,27,10,15,755.5,172.5,2.15,36.5,813.5,827.07,585.26
2016,7,27,10,30,764.0,175.0,2.2,37.0,842.0,860.12,604.44
2016,7,27,10,45,773.0,175.0,2.25,38.0,864.5,888.74,619.38
2016,7,27,11,0,782.0,175.0,2.3,39.0,887.0,914.69,632.53
2016,7,27,11,15,786.0,176.0,2.4,39.0,901.5,934.07,644.68
2016,7,27,11,30,790.0,177.0,2.5,39.0,916.0,950.33,655.02
2016,7,27,11,45,797.0,175.0,2.65,39.5,925.0,963.36,662.5
2016,7,27,12,0,804.0,173.0,2.8,40.0,934.0,973.12,668.03
2016,7,27,12,15,804.0,173.0,2.9,40.0,934.0,974.66,669.63
2016,7,27,12,30,804.0,173.0,3.0,40.0,934.0,972.79,669.28
2016,7,27,12,45,815.0,164.5,3.1,40.0,930.5,969.78,668.33
2016,7,27,13,0,826.0,156.0,3.2,40.0,927.0,963.09,665.19
2016,7,27,13,15,822.0,155.0,3.3,39.5,912.0,946.03,657.06
2016,7,27,13,30,818.0,154.0,3.4,39.0,897.0,925.74,646.92
2016,7,27,13,45,817.0,150.0,3.55,39.0,876.5,902.03,633.48
2016,7,27,14,0,816.0,146.0,3.7,39.0,856.0,875.17,617.91
2016,7,27,14,15,808.0,144.0,3.75,38.5,827.5,841.32,598.47
2016,7,27,14,30,800.0,142.0,3.8,38.0,799.0,805.0,577.18
2016,7,27,14,45,795.5,136.5,3.9,38.0,766.0,765.67,552.63
2016,7,27,15,0,791.0,131.0,4.0,38.0,733.0,724.01,525.94
2016,7,27,15,15,777.5,128.0,4.0,37.0,693.0,676.41,495.36
2016,7,27,15,30,764.0,125.0,4.0,36.0,653.0,627.67,462.99
2016,7,27,15,45,754.0,118.5,4.0,35.5,610.5,576.74,427.15
2016,7,27,16,0,744.0,112.0,4.0,35.0,568.0,524.87,389.45
2016,7,27,16,15,722.0,108.0,3.95,34.0,520.5,467.89,347.39
2016,7,27,16,30,700.0,104.0,3.9,33.0,473.0,412.27,304.8
2016,7,27,16,45,679.5,96.5,3.85,32.5,425.0,355.06,258.98
2016,7,27,17,0,659.0,89.0,3.8,32.0,377.0,299.16,212.92
2016,7,27,17,15,621.5,83.5,3.65,31.0,327.0,242.21,166.06
2016,7,27,17,30,584.0,78.0,3.5,30.0,277.0,189.09,122.37
2016,7,27,17,45,539.0,69.5,3.4,29.0,229.0,136.35,81.12
2016,7,27,18,0,494.0,61.0,3.3,28.0,181.0,88.95,48.48
2016,7,27,18,15,420.0,51.5,3.15,27.0,136.5,45.77,27.7
2016,7,27,18,30,346.0,42.0,3.0,26.0,92.0,33.46,22.24
2016,7,27,18,45,242.5,29.0,2.9,25.0,57.5,23.43,12.55
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,12.96,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,7.28,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.5,2.3,16.0,13.0,7.73,0.0
2016,7,28,5,30,171.0,17.0,2.3,16.0,26.0,13.79,0.0
2016,7,28,5,45,281.0,28.5,2.3,16.5,62.5,22.89,12.99
2016,7,28,6,0,391.0,40.0,2.3,17.0,99.0,31.61,21.69
2016,7,28,6,15,463.5,48.5,2.25,18.0,144.5,47.22,27.52
2016,7,28,6,30,536.0,57.0,2.2,19.0,190.0,92.59,51.1
2016,7,28,6,45,584.5,63.0,2.2,20.0,239.0,141.14,86.12
2016,7,28,7,0,633.0,69.0,2.2,21.0,288.0,195.34,130.28
2016,7,28,7,15,668.0,74.0,2.15,22.0,338.0,250.38,177.32
2016,7,28,7,30,703.0,79.0,2.1,23.0,388.0,310.64,228.33
2016,7,28,7,45,728.0,83.0,2.1,24.0,437.0,367.19,275.57
2016,7,28,8,0,753.0,87.0,2.1,25.0,486.0,425.41,322.47
2016,7,28,8,15,772.5,90.0,2.1,26.0,533.5,481.25,365.88
2016,7,28,8,30,792.0,93.0,2.1,27.0,581.0,537.51,407.86
2016,7,28,8,45,805.5,96.5,2.1,28.0,624.5,590.78,446.02
2016,7,28,9,0,819.0,100.0,2.1,29.0,668.0,640.84,480.52
2016,7,28,9,15,830.5,102.0,2.15,30.0,707.0,688.74,512.57
2016,7,28,9,30,842.0,104.0,2.2,31.0,746.0,735.13,541.44
2016,7,28,9,45,851.5,105.0,2.25,32.0,780.5,777.22,566.36
2016,7,28,10,0,861.0,106.0,2.3,33.0,815.0,817.17,589.44
2016,7,28,10,15,867.5,107.5,2.4,33.5,843.0,852.69,610.89
2016,7,28,10,30,874.0,109.0,2.5,34.0,871.0,885.46,630.43
2016,7,28,10,45,875.5,112.0,2.6,34.5,891.0,912.26,646.05
2016,7,28,11,0,877.0,115.0,2.7,35.0,911.0,935.75,659.58
2016,7,28,11,15,880.0,115.5,2.8,35.5,925.5,954.81,670.33
2016,7,28,11,30,883.0,116.0,2.9,36.0,940.0,970.45,678.99
2016,7,28,11,45,881.0,118.5,3.05,36.5,946.0,979.72,684.12
2016,7,28,12,0,879.0,121.0,3.2,37.0,952.0,985.39,687.1
2016,7,28,12,15,878.5,121.0,3.3,37.0,951.5,986.5,688.41
2016,7,28,12,30,878.0,121.0,3.4,37.0,951.0,984.05,687.62
2016,7,28,12,45,870.5,124.5,3.5,37.0,941.5,974.66,682.58
2016,7,28,13,0,863.0,128.0,3.6,37.0,932.0,961.87,675.49
2016,7,28,13,15,859.5,127.0,3.65,37.0,917.0,945.21,665.7
2016,7,28,13,30,856.0,126.0,3.7,37.0,902.0,925.23,653.85
2016,7,28,13,45,849.5,125.5,3.75,37.0,879.5,899.81,638.51
2016,7,28,14,0,843.0,125.0,3.8,37.0,857.0,871.42,621.23
2016,7,28,14,15,835.5,123.0,3.85,36.5,828.5,837.93,601.78
2016,7,28,14,30,828.0,121.0,3.9,36.0,800.0,801.86,580.4
2016,7,28,14,45,820.0,118.5,3.95,35.5,766.0,762.53,556.52
2016,7,28,15,0,812.0,116.0,4.0,35.0,732.0,725.31,533.75
2016,7,28,15,15,799.0,113.5,3.95,34.5,692.0,677.69,501.82
2016,7,28,15,30,786.0,111.0,3.9,34.0,652.0,628.8,467.88
2016,7,28,15,45,772.5,106.5,3.9,34.0,609.0,576.66,429.91
2016,7,28,16,0,759.0,102.0,3.9,34.0,566.0,523.86,390.43
2016,7,28,16,15,738.0,98.5,3.8,33.0,518.5,467.95,348.8
2016,7,28,16,30,717.0,95.0,3.7,32.0,471.0,412.72,306.17
2016,7,28,16,45,693.0,89.5,3.65,31.5,422.5,353.87,258.91
2016,7,28,17,0,669.0,84.0,3.6,31.0,374.0,297.94,212.6
2016,7,28,17,15,632.0,78.5,3.5,30.0,324.5,240.53,165.1
2016,7,28,17,30,595.0,73.0,3.4,29.0,275.0,186.88,120.71
2016,7,28,17,45,547.0,65.5,3.3,28.0,227.0,133.94,79.19
2016,7,28,18,0,499.0,58.0,3.2,27.0,179.0,86.68,46.69
2016,7,28,18,15,425.0,49.0,3.1,26.0,134.5,43.61,26.12
2016,7,28,18,30,351.0,40.0,3.0,25.0,90.0,31.78,20.91
2016,7,28,18,45,244.0,27.5,2.9,24.0,56.0,22.16,11.41
2016,7,28,19,0,137.0,15.0,2.8,23.0,22.0,12.11,0.0
2016,7,28,19,15,68.5,7.5,2.8,22.5,11.0,6.82,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,6.37,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,10.96,0.0
2016,7,29,5,45,141.5,31.5,2.3,17.5,48.5,24.45,14.01
2016,7,29,6,0,213.0,49.0,2.3,18.0,80.0,37.5,26.61
2016,7,29,6,15,276.0,64.5,2.3,18.5,122.0,55.23,36.67
2016,7,29,6,30,339.0,80.0,2.3,19.0,164.0,94.15,59.98
2016,7,29,6,45,386.5,93.0,2.3,20.0,209.5,136.64,91.07
2016,7,29,7,0,434.0,106.0,2.3,21.0,255.0,184.89,129.62
2016,7,29,7,15,473.0,116.5,2.3,22.0,303.0,234.22,170.53
2016,7,29,7,30,512.0,127.0,2.3,23.0,351.0,287.77,214.78
2016,7,29,7,45,392.0,170.5,2.3,24.0,354.5,313.1,238.48
2016,7,29,8,0,272.0,214.0,2.3,25.0,358.0,320.27,245.62
2016,7,29,8,15,448.5,184.5,2.3,26.0,448.5,404.58,309.5
2016,7,29,8,30,625.0,155.0,2.3,27.0,539.0,505.28,384.35
2016,7,29,8,45,649.0,158.0,2.3,28.0,583.0,557.0,421.13
2016,7,29,9,0,673.0,161.0,2.3,29.0,627.0,609.35,457.39
2016,7,29,9,15,688.0,165.5,2.35,30.0,666.0,657.16,489.44
2016,7,29,9,30,703.0,170.0,2.4,31.0,705.0,704.19,520.03
2016,7,29,9,45,742.5,158.0,2.45,32.0,746.5,750.31,549.89
2016,7,29,10,0,782.0,146.0,2.5,33.0,788.0,799.17,579.2
2016,7,29,10,15,790.5,147.5,2.55,33.5,816.0,834.67,600.42
2016,7,29,10,30,799.0,149.0,2.6,34.0,844.0,867.76,619.96
2016,7,29,10,45,806.5,149.5,2.7,34.5,866.5,896.34,636.83
2016,7,29,11,0,814.0,150.0,2.8,35.0,889.0,922.08,651.85
2016,7,29,11,15,818.0,151.0,2.85,35.5,903.5,942.02,662.82
2016,7,29,11,30,822.0,152.0,2.9,36.0,918.0,958.73,671.79
2016,7,29,11,45,827.0,150.5,3.0,36.5,926.5,959.18,671.03
2016,7,29,12,0,832.0,149.0,3.1,37.0,935.0,967.51,675.42
2016,7,29,12,15,832.0,149.0,3.15,37.0,935.0,969.02,676.61
2016,7,29,12,30,832.0,149.0,3.2,37.0,935.0,967.15,675.84
2016,7,29,12,45,846.5,138.5,3.3,37.0,932.5,966.04,676.01
2016,7,29,13,0,861.0,128.0,3.4,37.0,930.0,961.12,673.86
2016,7,29,13,15,858.0,127.0,3.45,37.0,915.0,944.92,664.36
2016,7,29,13,30,855.0,126.0,3.5,37.0,900.0,925.4,652.86
2016,7,29,13,45,850.0,124.5,3.6,37.0,878.0,900.33,638.1
2016,7,29,14,0,845.0,123.0,3.7,37.0,856.0,872.23,621.31
2016,7,29,14,15,838.0,121.5,3.75,36.5,827.5,839.53,602.43
2016,7,29,14,30,831.0,120.0,3.8,36.0,799.0,804.2,581.59
2016,7,29,14,45,821.5,118.0,3.85,35.5,765.0,764.02,557.2
2016,7,29,15,0,812.0,116.0,3.9,35.0,731.0,726.09,533.99
2016,7,29,15,15,799.0,113.5,3.9,34.5,691.0,678.39,502.24
2016,7,29,15,30,786.0,111.0,3.9,34.0,651.0,629.43,468.41
2016,7,29,15,45,769.0,108.0,3.9,33.5,607.0,576.59,430.78
2016,7,29,16,0,752.0,105.0,3.9,33.0,563.0,523.44,391.75
2016,7,29,16,15,730.5,101.5,3.85,32.0,516.0,467.54,350.06
2016,7,29,16,30,709.0,98.0,3.8,31.0,469.0,411.19,306.51
2016,7,29,16,45,678.0,94.0,3.8,30.5,419.0,352.69,259.43
2016,7,29,17,0,647.0,90.0,3.8,30.0,369.0,296.64,213.09
2016,7,29,17,15,609.0,84.0,3.7,29.0,319.5,239.67,165.89
2016,7,29,17,30,571.0,78.0,3.6,28.0,270.0,186.63,121.97
2016,7,29,17,45,513.5,71.0,3.5,27.0,221.5,134.18,81.15
2016,7,29,18,0,456.0,64.0,3.4,26.0,173.0,88.63,50.05
2016,7,29,18,15,382.0,53.0,3.25,25.0,129.0,46.45,28.99
2016,7,29,18,30,308.0,42.0,3.1,24.0,85.0,33.61,22.49
2016,7,29,18,45,203.0,28.0,3.0,23.0,51.5,21.88,11.01
2016,7,29,19,0,98.0,14.0,2.9,22.0,18.0,11.03,0.0
2016,7,29,19,15,49.0,7.0,2.85,21.5,9.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,8.0,2.2,15.5,10.5,7.28,0.0
2016,7,30,5,30,123.0,16.0,2.2,16.0,21.0,12.62,0.0
2016,7,30,5,45,228.5,29.5,2.25,16.5,56.0,23.05,12.78
2016,7,30,6,0,334.0,43.0,2.3,17.0,91.0,34.37,23.99
2016,7,30,6,15,408.0,53.0,2.3,18.0,135.5,50.19,30.71
2016,7,30,6,30,482.0,63.0,2.3,19.0,180.0,93.68,54.05
2016,7,30,6,45,241.0,83.0,2.3,20.0,141.5,107.17,73.19
2016,7,30,7,0,0.0,103.0,2.3,21.0,103.0,89.92,69.2
2016,7,30,7,15,5.5,126.0,2.3,22.0,128.5,111.75,86.47
2016,7,30,7,30,11.0,149.0,2.3,23.0,154.0,134.48,104.11
2016,7,30,7,45,82.0,187.5,2.3,24.0,230.5,198.95,153.78
2016,7,30,8,0,153.0,226.0,2.3,25.0,307.0,274.62,211.56
2016,7,30,8,15,115.5,244.5,2.3,26.0,309.0,283.28,217.3
2016,7,30,8,30,78.0,263.0,2.3,27.0,311.0,282.62,215.53
2016,7,30,8,45,439.0,187.0,2.35,28.0,487.5,454.06,346.44
2016,7,30,9,0,800.0,111.0,2.4,29.0,664.0,643.69,484.65
2016,7,30,9,15,813.5,113.5,2.5,29.5,704.0,693.49,518.38
2016,7,30,9,30,827.0,116.0,2.6,30.0,744.0,742.03,550.71
2016,7,30,9,45,847.0,112.5,2.75,31.0,782.0,783.11,575.73
2016,7,30,10,0,867.0,109.0,2.9,32.0,820.0,827.2,602.42
2016,7,30,10,15,874.5,110.5,3.05,32.5,849.0,863.86,625.07
2016,7,30,10,30,882.0,112.0,3.2,33.0,878.0,897.8,645.82
2016,7,30,10,45,885.0,114.0,3.35,33.5,899.5,925.23,662.26
2016,7,30,11,0,888.0,116.0,3.5,34.0,921.0,949.39,676.59
2016,7,30,11,15,891.5,117.0,3.65,34.0,936.0,969.65,689.84
2016,7,30,11,30,895.0,118.0,3.8,34.0,951.0,986.46,700.99
2016,7,30,11,45,893.0,120.5,3.95,34.5,957.5,995.86,706.05
2016,7,30,12,0,891.0,123.0,4.1,35.0,964.0,1001.59,708.9
2016,7,30,12,15,891.5,123.0,4.15,35.0,964.5,1003.68,710.44
2016,7,30,12,30,892.0,123.0,4.2,35.0,965.0,1002.15,709.8
2016,7,30,12,45,874.0,133.5,4.3,35.0,952.5,989.17,702.24
2016,7,30,13,0,856.0,144.0,4.4,35.0,940.0,972.81,692.64
2016,7,30,13,15,853.0,143.0,4.4,34.5,925.0,956.67,684.13
2016,7,30,13,30,850.0,142.0,4.4,34.0,910.0,937.2,673.47
2016,7,30,13,45,845.5,140.0,4.4,34.0,888.0,912.19,657.81
2016,7,30,14,0,841.0,138.0,4.4,34.0,866.0,884.12,640.16
2016,7,30,14,15,834.0,136.0,4.4,33.5,837.5,858.3,625.26
2016,7,30,14,30,827.0,134.0,4.4,33.0,809.0,821.78,603.02
2016,7,30,14,45,824.5,128.0,4.4,33.0,776.0,782.32,577.39
2016,7,30,15,0,822.0,122.0,4.4,33.0,743.0,740.28,549.77
2016,7,30,15,15,809.0,119.5,4.3,32.5,703.0,692.03,516.94
2016,7,30,15,30,796.0,117.0,4.2,32.0,663.0,642.49,482.13
2016,7,30,15,45,791.5,109.0,4.15,31.5,621.0,591.63,445.66
2016,7,30,16,0,787.0,101.0,4.1,31.0,579.0,539.19,406.82
2016,7,30,16,15,766.5,97.5,4.05,30.0,531.0,481.87,363.7
2016,7,30,16,30,746.0,94.0,4.0,29.0,483.0,425.13,319.38
2016,7,30,16,45,732.5,86.0,3.95,28.5,435.0,367.65,272.27
2016,7,30,17,0,719.0,78.0,3.9,28.0,387.0,310.57,224.02
2016,7,30,17,15,683.0,73.0,3.8,27.0,335.5,249.07,172.34
2016,7,30,17,30,647.0,68.0,3.7,26.0,284.0,192.92,125.01
2016,7,30,17,45,609.0,60.0,3.6,25.0,235.5,137.66,80.54
2016,7,30,18,0,571.0,52.0,3.5,24.0,187.0,86.84,44.86
2016,7,30,18,15,495.0,44.0,3.4,23.0,140.5,40.1,23.24
2016,7,30,18,30,419.0,36.0,3.3,22.0,94.0,28.59,18.44
2016,7,30,18,45,305.0,25.0,3.25,21.0,58.0,20.17,9.54
2016,7,30,19,0,191.0,14.0,3.2,20.0,22.0,12.73,0.0
2016,7,30,19,15,95.5,7.0,3.15,19.5,11.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
