Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.0,7.5,1.85,14.5,11.5,6.82,0.0
2016,7,31,5,30,180.0,15.0,2.0,15.0,23.0,12.17,0.0
2016,7,31,5,45,297.0,26.5,2.15,15.5,60.0,21.36,11.29
2016,7,31,6,0,414.0,38.0,2.3,16.0,97.0,30.17,20.44
2016,7,31,6,15,488.0,46.0,2.25,16.5,143.0,45.96,26.21
2016,7,31,6,30,562.0,54.0,2.2,17.0,189.0,92.72,50.54
2016,7,31,6,45,300.0,89.5,2.2,18.0,163.5,121.44,83.01
2016,7,31,7,0,38.0,125.0,2.2,19.0,138.0,116.38,90.12
2016,7,31,7,15,57.0,149.5,2.15,20.0,173.0,146.31,113.78
2016,7,31,7,30,76.0,174.0,2.1,21.0,208.0,178.85,139.29
2016,7,31,7,45,141.5,197.5,2.1,22.0,269.0,233.98,181.8
2016,7,31,8,0,207.0,221.0,2.1,23.0,330.0,294.63,228.27
2016,7,31,8,15,504.0,158.0,2.1,23.5,457.5,409.12,316.17
2016,7,31,8,30,801.0,95.0,2.1,24.0,585.0,546.83,420.25
2016,7,31,8,45,804.0,103.5,2.15,25.0,626.0,599.41,457.8
2016,7,31,9,0,807.0,112.0,2.2,26.0,667.0,650.22,493.18
2016,7,31,9,15,819.5,114.5,2.25,27.0,707.5,699.71,526.61
2016,7,31,9,30,832.0,117.0,2.3,28.0,748.0,747.82,557.36
2016,7,31,9,45,807.0,137.0,2.4,29.0,772.5,782.46,577.81
2016,7,31,10,0,782.0,157.0,2.5,30.0,797.0,812.2,594.82
2016,7,31,10,15,790.5,159.0,2.6,30.5,825.5,848.34,617.13
2016,7,31,10,30,799.0,161.0,2.7,31.0,854.0,882.05,637.61
2016,7,31,10,45,789.5,172.0,2.8,31.5,871.0,905.6,651.38
2016,7,31,11,0,780.0,183.0,2.9,32.0,888.0,925.49,662.85
2016,7,31,11,15,784.5,184.0,2.95,32.0,903.0,945.42,675.39
2016,7,31,11,30,789.0,185.0,3.0,32.0,918.0,962.22,685.97
2016,7,31,11,45,783.5,190.0,3.15,32.5,923.0,969.93,690.2
2016,7,31,12,0,778.0,195.0,3.3,33.0,928.0,974.2,692.36
2016,7,31,12,15,778.0,196.0,3.35,33.0,928.5,976.63,694.17
2016,7,31,12,30,778.0,197.0,3.4,33.0,929.0,975.71,693.97
2016,7,31,12,45,823.5,167.5,3.5,33.0,936.5,985.97,701.38
2016,7,31,13,0,869.0,138.0,3.6,33.0,944.0,980.79,698.94
2016,7,31,13,15,865.5,137.0,3.65,33.0,928.5,963.94,688.87
2016,7,31,13,30,862.0,136.0,3.7,33.0,913.0,943.72,676.75
2016,7,31,13,45,856.5,134.5,3.8,33.0,891.0,917.95,661.3
2016,7,31,14,0,851.0,133.0,3.9,33.0,869.0,889.12,643.79
2016,7,31,14,15,843.5,131.5,3.95,32.5,839.5,855.69,624.13
2016,7,31,14,30,836.0,130.0,4.0,32.0,810.0,825.99,606.79
2016,7,31,14,45,828.0,126.5,4.05,32.0,775.5,784.36,579.9
2016,7,31,15,0,820.0,123.0,4.1,32.0,741.0,740.56,551.27
2016,7,31,15,15,806.5,120.0,4.1,31.0,700.0,691.46,519.16
2016,7,31,15,30,793.0,117.0,4.1,30.0,659.0,641.14,484.89
2016,7,31,15,45,780.0,112.0,4.15,29.5,615.0,588.19,446.76
2016,7,31,16,0,767.0,107.0,4.2,29.0,571.0,534.52,406.83
2016,7,31,16,15,745.0,103.0,4.15,28.0,523.0,476.91,363.15
2016,7,31,16,30,723.0,99.0,4.1,27.0,475.0,418.94,317.6
2016,7,31,16,45,700.5,92.5,4.05,26.5,425.5,360.34,269.42
2016,7,31,17,0,678.0,86.0,4.0,26.0,376.0,303.24,221.12
2016,7,31,17,15,640.0,80.5,3.9,24.5,325.0,244.78,172.06
2016,7,31,17,30,602.0,75.0,3.8,23.0,274.0,190.22,126.14
2016,7,31,17,45,556.5,66.5,3.7,22.0,225.5,136.11,82.53
2016,7,31,18,0,511.0,58.0,3.6,21.0,177.0,87.41,48.14
2016,7,31,18,15,432.5,48.5,3.45,20.0,132.0,43.02,26.6
2016,7,31,18,30,354.0,39.0,3.3,19.0,87.0,31.24,20.91
2016,7,31,18,45,242.0,26.0,3.15,18.5,52.5,21.09,10.01
2016,7,31,19,0,130.0,13.0,3.0,18.0,18.0,11.82,0.0
2016,7,31,19,15,65.0,6.5,2.9,17.5,9.0,5.91,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,96.0,7.5,1.65,14.5,11.5,6.82,0.0
2016,8,1,5,30,192.0,15.0,1.8,15.0,23.0,12.25,0.0
2016,8,1,5,45,314.5,24.5,1.95,16.0,59.0,19.66,9.7
2016,8,1,6,0,437.0,34.0,2.1,17.0,95.0,26.8,17.42
2016,8,1,6,15,511.0,41.0,2.1,17.5,141.5,42.35,22.71
2016,8,1,6,30,585.0,48.0,2.1,18.0,188.0,92.05,48.85
2016,8,1,6,45,300.5,83.0,2.1,18.5,156.0,116.26,78.53
2016,8,1,7,0,16.0,118.0,2.1,19.0,124.0,105.86,82.31
2016,8,1,7,15,28.0,141.5,2.05,19.5,153.0,131.79,103.05
2016,8,1,7,30,40.0,165.0,2.0,20.0,182.0,159.3,124.83
2016,8,1,7,45,46.5,187.5,2.0,21.0,210.0,185.44,145.1
2016,8,1,8,0,53.0,210.0,2.0,22.0,238.0,212.51,165.7
2016,8,1,8,15,131.5,238.5,2.0,22.5,316.5,286.57,222.96
2016,8,1,8,30,210.0,267.0,2.0,23.0,395.0,365.58,282.98
2016,8,1,8,45,241.0,284.0,2.0,24.0,442.0,419.17,321.83
2016,8,1,9,0,272.0,301.0,2.0,25.0,489.0,469.95,357.84
2016,8,1,9,15,579.5,192.5,2.05,25.5,622.5,609.85,463.1
2016,8,1,9,30,887.0,84.0,2.1,26.0,756.0,752.63,564.6
2016,8,1,9,45,887.5,90.0,2.2,27.0,788.5,794.67,589.33
2016,8,1,10,0,888.0,96.0,2.3,28.0,821.0,833.75,612.53
2016,8,1,10,15,894.5,97.0,2.4,28.5,849.5,869.82,634.7
2016,8,1,10,30,901.0,98.0,2.5,29.0,878.0,903.04,654.85
2016,8,1,10,45,905.5,99.5,2.6,30.0,900.0,931.9,670.73
2016,8,1,11,0,910.0,101.0,2.7,31.0,922.0,957.48,684.39
2016,8,1,11,15,913.0,101.5,2.8,31.0,937.0,977.21,697.09
2016,8,1,11,30,916.0,102.0,2.9,31.0,952.0,993.38,707.64
2016,8,1,11,45,917.5,102.0,3.0,31.5,959.5,1003.95,713.31
2016,8,1,12,0,919.0,102.0,3.1,32.0,967.0,1010.8,716.75
2016,8,1,12,15,919.0,102.0,3.15,32.0,967.0,1012.43,718.07
2016,8,1,12,30,919.0,102.0,3.2,32.0,967.0,1010.3,717.16
2016,8,1,12,45,914.0,104.5,3.3,32.5,958.0,1002.05,711.43
2016,8,1,13,0,909.0,107.0,3.4,33.0,949.0,990.16,703.51
2016,8,1,13,15,906.0,106.0,3.5,33.0,933.5,973.11,693.79
2016,8,1,13,30,903.0,105.0,3.6,33.0,918.0,952.53,681.84
2016,8,1,13,45,900.0,103.0,3.7,33.0,896.5,927.51,666.98
2016,8,1,14,0,897.0,101.0,3.8,33.0,875.0,899.17,649.89
2016,8,1,14,15,890.5,100.0,3.85,32.5,846.0,865.65,630.3
2016,8,1,14,30,884.0,99.0,3.9,32.0,817.0,829.3,608.59
2016,8,1,14,45,878.0,96.0,3.95,31.5,782.5,788.7,583.7
2016,8,1,15,0,872.0,93.0,4.0,31.0,748.0,745.62,556.71
2016,8,1,15,15,860.5,91.0,4.0,30.5,708.0,697.43,525.36
2016,8,1,15,30,849.0,89.0,4.0,30.0,668.0,647.69,490.39
2016,8,1,15,45,837.5,85.5,4.05,29.5,624.0,595.15,452.45
2016,8,1,16,0,826.0,82.0,4.1,29.0,580.0,541.58,412.42
2016,8,1,16,15,807.0,79.5,4.1,28.0,532.0,484.82,369.19
2016,8,1,16,30,788.0,77.0,4.1,27.0,484.0,427.51,323.84
2016,8,1,16,45,765.5,72.5,4.1,26.5,434.0,367.53,274.21
2016,8,1,17,0,743.0,68.0,4.1,26.0,384.0,308.91,224.22
2016,8,1,17,15,708.5,64.0,4.0,24.5,333.0,249.28,173.55
2016,8,1,17,30,674.0,60.0,3.9,23.0,282.0,193.04,125.58
2016,8,1,17,45,626.5,54.0,3.85,22.0,232.0,136.79,80.08
2016,8,1,18,0,579.0,48.0,3.8,21.0,182.0,83.68,42.62
2016,8,1,18,15,501.5,41.0,3.7,20.0,136.0,37.28,21.49
2016,8,1,18,30,424.0,34.0,3.6,19.0,90.0,27.04,17.29
2016,8,1,18,45,297.5,23.5,3.5,18.0,54.5,18.99,8.05
2016,8,1,19,0,171.0,13.0,3.4,17.0,19.0,11.82,0.0
2016,8,1,19,15,85.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,94.5,7.0,2.0,13.5,11.0,6.37,0.0
2016,8,2,5,30,189.0,14.0,2.2,14.0,22.0,12.73,0.0
2016,8,2,5,45,316.0,24.5,2.4,14.5,59.0,19.74,9.58
2016,8,2,6,0,443.0,35.0,2.6,15.0,96.0,27.76,18.38
2016,8,2,6,15,520.0,42.0,2.6,15.5,143.0,43.58,23.74
2016,8,2,6,30,597.0,49.0,2.6,16.0,190.0,94.26,50.59
2016,8,2,6,45,318.0,86.5,2.6,17.0,163.5,122.06,83.08
2016,8,2,7,0,39.0,124.0,2.6,18.0,137.0,115.91,90.09
2016,8,2,7,15,405.5,95.5,2.6,18.5,268.0,198.82,146.87
2016,8,2,7,30,772.0,67.0,2.6,19.0,399.0,324.49,242.52
2016,8,2,7,45,799.5,69.5,2.6,20.0,451.5,384.85,293.89
2016,8,2,8,0,827.0,72.0,2.6,21.0,504.0,447.25,345.28
2016,8,2,8,15,582.0,157.5,2.6,21.5,475.5,452.87,352.03
2016,8,2,8,30,337.0,243.0,2.6,22.0,447.0,420.09,326.68
2016,8,2,8,45,296.0,273.5,2.6,23.0,463.0,443.46,342.96
2016,8,2,9,0,255.0,304.0,2.6,24.0,479.0,462.27,354.75
2016,8,2,9,15,588.5,194.0,2.6,24.5,630.0,618.56,473.59
2016,8,2,9,30,922.0,84.0,2.6,25.0,781.0,779.85,588.75
2016,8,2,9,45,926.5,88.0,2.65,26.0,816.0,824.45,614.81
2016,8,2,10,0,931.0,92.0,2.7,27.0,851.0,866.28,639.45
2016,8,2,10,15,938.0,93.5,2.75,27.5,881.0,904.75,662.77
2016,8,2,10,30,945.0,95.0,2.8,28.0,911.0,940.23,683.93
2016,8,2,10,45,950.5,95.5,2.85,28.5,934.5,970.15,701.33
2016,8,2,11,0,956.0,96.0,2.9,29.0,958.0,996.67,716.5
2016,8,2,11,15,959.5,96.5,2.95,29.0,973.5,1017.72,729.62
2016,8,2,11,30,963.0,97.0,3.0,29.0,989.0,1035.04,740.48
2016,8,2,11,45,965.0,97.0,3.05,29.5,997.0,1046.57,746.28
2016,8,2,12,0,967.0,97.0,3.1,30.0,1005.0,1054.18,749.75
2016,8,2,12,15,967.0,97.0,3.15,30.0,1004.5,1055.88,751.13
2016,8,2,12,30,967.0,97.0,3.2,30.0,1004.0,1053.61,750.18
2016,8,2,12,45,958.0,101.5,3.25,30.5,994.0,1043.15,742.68
2016,8,2,13,0,949.0,106.0,3.3,31.0,984.0,1028.91,732.96
2016,8,2,13,15,945.5,105.5,3.35,31.0,968.0,1011.25,722.64
2016,8,2,13,30,942.0,105.0,3.4,31.0,952.0,989.92,710.02
2016,8,2,13,45,937.5,103.5,3.45,31.0,928.5,963.1,693.87
2016,8,2,14,0,933.0,102.0,3.5,31.0,905.0,932.88,675.48
2016,8,2,14,15,926.0,100.5,3.5,31.0,874.5,897.28,653.16
2016,8,2,14,30,919.0,99.0,3.5,31.0,844.0,858.76,628.78
2016,8,2,14,45,910.5,97.0,3.5,31.0,807.5,815.83,601.24
2016,8,2,15,0,902.0,95.0,3.5,31.0,771.0,770.51,571.81
2016,8,2,15,15,890.0,93.0,3.5,30.5,729.0,720.58,539.83
2016,8,2,15,30,878.0,91.0,3.5,30.0,687.0,669.05,504.03
2016,8,2,15,45,863.0,88.0,3.5,29.5,640.5,613.39,464.13
2016,8,2,16,0,848.0,85.0,3.5,29.0,594.0,556.97,422.31
2016,8,2,16,15,827.5,82.5,3.45,28.5,544.5,498.28,377.2
2016,8,2,16,30,807.0,80.0,3.4,28.0,495.0,439.04,330.1
2016,8,2,16,45,779.5,76.0,3.4,27.5,442.5,376.42,279.01
2016,8,2,17,0,752.0,72.0,3.4,27.0,390.0,315.73,227.92
2016,8,2,17,15,715.0,67.5,3.35,26.0,337.5,254.29,175.97
2016,8,2,17,30,678.0,63.0,3.3,25.0,285.0,196.56,127.09
2016,8,2,17,45,622.0,57.5,3.25,24.0,233.0,136.93,79.66
2016,8,2,18,0,566.0,52.0,3.2,23.0,181.0,86.0,44.66
2016,8,2,18,15,483.0,44.0,3.15,22.0,134.5,39.41,23.33
2016,8,2,18,30,400.0,36.0,3.1,21.0,88.0,28.88,18.6
2016,8,2,18,45,260.0,24.5,3.1,20.0,52.0,19.96,8.09
2016,8,2,19,0,120.0,13.0,3.1,19.0,16.0,11.82,0.0
2016,8,2,19,15,60.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,2.05,14.5,9.5,6.37,0.0
2016,8,3,5,30,119.0,14.0,2.2,15.0,19.0,12.73,0.0
2016,8,3,5,45,248.5,26.5,2.4,15.5,55.0,21.56,10.59
2016,8,3,6,0,378.0,39.0,2.6,16.0,91.0,31.28,21.26
2016,8,3,6,15,460.5,48.0,2.55,16.5,137.5,47.68,27.82
2016,8,3,6,30,543.0,57.0,2.5,17.0,184.0,94.56,52.69
2016,8,3,6,45,600.0,63.0,2.45,18.0,235.5,145.24,89.54
2016,8,3,7,0,657.0,69.0,2.4,19.0,287.0,202.67,136.6
2016,8,3,7,15,695.0,74.0,2.35,19.5,339.5,260.47,186.81
2016,8,3,7,30,733.0,79.0,2.3,20.0,392.0,323.72,241.34
2016,8,3,7,45,761.5,82.5,2.25,21.0,444.0,383.41,291.64
2016,8,3,8,0,790.0,86.0,2.2,22.0,496.0,445.1,341.69
2016,8,3,8,15,535.5,170.0,2.2,23.0,460.0,438.25,338.19
2016,8,3,8,30,281.0,254.0,2.2,24.0,424.0,399.66,307.78
2016,8,3,8,45,263.0,279.5,2.2,25.0,448.0,429.61,328.97
2016,8,3,9,0,245.0,305.0,2.2,26.0,472.0,457.3,347.4
2016,8,3,9,15,566.5,203.0,2.2,26.5,621.0,612.53,463.73
2016,8,3,9,30,888.0,101.0,2.2,27.0,770.0,772.72,576.87
2016,8,3,9,45,901.0,101.0,2.25,28.0,807.0,818.69,603.43
2016,8,3,10,0,914.0,101.0,2.3,29.0,844.0,862.6,629.07
2016,8,3,10,15,921.0,102.0,2.4,29.5,873.5,900.04,651.79
2016,8,3,10,30,928.0,103.0,2.5,30.0,903.0,934.55,672.47
2016,8,3,10,45,931.5,105.0,2.6,31.0,925.5,963.74,688.26
2016,8,3,11,0,935.0,107.0,2.7,32.0,948.0,989.49,701.76
2016,8,3,11,15,938.0,107.5,2.85,32.0,963.0,1009.69,715.06
2016,8,3,11,30,941.0,108.0,3.0,32.0,978.0,1026.22,726.16
2016,8,3,11,45,942.0,108.5,3.15,32.5,986.0,1037.04,732.29
2016,8,3,12,0,943.0,109.0,3.3,33.0,994.0,1044.02,736.12
2016,8,3,12,15,943.0,109.0,3.45,33.0,993.5,1045.66,738.2
2016,8,3,12,30,943.0,109.0,3.6,33.0,993.0,1043.42,737.96
2016,8,3,12,45,939.0,110.5,3.75,33.0,984.5,1034.9,733.84
2016,8,3,13,0,935.0,112.0,3.9,33.0,976.0,1022.61,727.4
2016,8,3,13,15,932.0,111.0,4.0,32.5,960.0,1005.08,718.8
2016,8,3,13,30,929.0,110.0,4.1,32.0,944.0,983.91,707.84
2016,8,3,13,45,926.5,108.0,4.2,31.5,922.0,958.65,694.15
2016,8,3,14,0,924.0,106.0,4.3,31.0,900.0,929.92,678.05
2016,8,3,14,15,917.5,104.5,4.35,30.5,870.0,894.95,657.36
2016,8,3,14,30,911.0,103.0,4.4,30.0,840.0,857.04,634.48
2016,8,3,14,45,906.0,99.5,4.45,29.5,805.0,815.56,608.83
2016,8,3,15,0,901.0,96.0,4.5,29.0,770.0,771.43,580.95
2016,8,3,15,15,889.0,94.0,4.45,28.0,728.0,721.46,549.16
2016,8,3,15,30,877.0,92.0,4.4,27.0,686.0,669.88,513.42
2016,8,3,15,45,864.5,88.5,4.35,26.5,640.5,615.18,473.23
2016,8,3,16,0,852.0,85.0,4.3,26.0,595.0,559.48,430.97
2016,8,3,16,15,832.0,82.0,4.2,25.0,545.0,500.28,385.28
2016,8,3,16,30,812.0,79.0,4.1,24.0,495.0,440.43,337.36
2016,8,3,16,45,786.0,75.0,4.05,23.0,443.0,378.03,285.81
2016,8,3,17,0,760.0,71.0,4.0,22.0,391.0,317.36,233.96
2016,8,3,17,15,722.5,66.5,3.85,21.0,337.5,255.25,180.19
2016,8,3,17,30,685.0,62.0,3.7,20.0,284.0,196.91,129.7
2016,8,3,17,45,631.5,56.5,3.6,19.5,232.5,137.18,80.94
2016,8,3,18,0,578.0,51.0,3.5,19.0,181.0,85.82,44.9
2016,8,3,18,15,494.5,43.0,3.35,18.0,133.5,38.46,27.78
2016,8,3,18,30,411.0,35.0,3.2,17.0,86.0,28.12,18.25
2016,8,3,18,45,271.0,23.5,3.1,16.5,50.5,19.16,7.04
2016,8,3,19,0,131.0,12.0,3.0,16.0,15.0,10.91,0.0
2016,8,3,19,15,65.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,76.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,152.0,13.0,2.5,14.0,18.0,11.82,0.0
2016,8,4,5,45,285.5,24.5,2.7,14.5,55.0,19.86,9.0
2016,8,4,6,0,419.0,36.0,2.9,15.0,92.0,28.77,19.15
2016,8,4,6,15,499.0,44.0,2.9,15.5,139.0,45.29,25.28
2016,8,4,6,30,579.0,52.0,2.9,16.0,186.0,93.53,50.59
2016,8,4,6,45,295.0,83.0,2.9,16.5,151.5,116.24,79.43
2016,8,4,7,0,11.0,114.0,2.9,17.0,117.0,101.54,79.62
2016,8,4,7,15,13.5,132.0,2.9,17.5,137.0,119.21,94.04
2016,8,4,7,30,16.0,150.0,2.9,18.0,157.0,137.25,108.51
2016,8,4,7,45,21.5,171.0,2.95,19.0,181.5,159.48,125.89
2016,8,4,8,0,27.0,192.0,3.0,20.0,206.0,185.2,145.81
2016,8,4,8,15,29.0,211.5,3.05,20.5,228.5,206.53,162.18
2016,8,4,8,30,31.0,231.0,3.1,21.0,251.0,228.16,178.58
2016,8,4,8,45,457.0,158.5,3.15,21.5,469.5,441.18,348.35
2016,8,4,9,0,883.0,86.0,3.2,22.0,688.0,675.62,526.16
2016,8,4,9,15,893.0,88.0,3.25,22.5,728.0,725.75,560.42
2016,8,4,9,30,903.0,90.0,3.3,23.0,768.0,774.06,592.29
2016,8,4,9,45,909.0,92.5,3.4,23.5,802.5,817.65,620.65
2016,8,4,10,0,915.0,95.0,3.5,24.0,837.0,858.62,646.91
2016,8,4,10,15,920.5,96.0,3.55,24.0,865.5,894.84,670.7
2016,8,4,10,30,926.0,97.0,3.6,24.0,894.0,928.02,692.36
2016,8,4,10,45,928.5,98.5,3.65,24.5,915.5,955.77,708.94
2016,8,4,11,0,931.0,100.0,3.7,25.0,937.0,980.04,723.18
2016,8,4,11,15,933.5,101.0,3.75,25.0,951.5,1000.21,736.15
2016,8,4,11,30,936.0,102.0,3.8,25.0,966.0,1016.7,746.79
2016,8,4,11,45,936.0,103.0,3.85,25.0,972.5,1026.99,753.47
2016,8,4,12,0,936.0,104.0,3.9,25.0,979.0,1033.45,757.8
2016,8,4,12,15,935.5,104.0,3.95,24.5,978.5,1034.55,760.25
2016,8,4,12,30,935.0,104.0,4.0,24.0,978.0,1031.8,760.32
2016,8,4,12,45,925.5,108.0,4.1,24.0,967.0,1020.45,753.67
2016,8,4,13,0,916.0,112.0,4.2,24.0,956.0,1005.45,744.7
2016,8,4,13,15,912.5,111.5,4.3,23.5,940.5,988.17,735.7
2016,8,4,13,30,909.0,111.0,4.4,23.0,925.0,967.34,724.28
2016,8,4,13,45,904.5,109.5,4.5,23.0,902.0,941.15,707.84
2016,8,4,14,0,900.0,108.0,4.6,23.0,879.0,911.67,689.32
2016,8,4,14,15,893.0,106.5,4.6,22.5,849.5,876.92,667.63
2016,8,4,14,30,886.0,105.0,4.6,22.0,820.0,839.35,643.75
2016,8,4,14,45,879.0,102.5,4.6,21.5,785.0,798.16,617.02
2016,8,4,15,0,872.0,100.0,4.6,21.0,750.0,754.55,588.18
2016,8,4,15,15,860.0,97.5,4.55,20.5,709.0,705.25,554.17
2016,8,4,15,30,848.0,95.0,4.5,20.0,668.0,654.43,516.62
2016,8,4,15,45,835.0,91.5,4.45,20.0,622.5,600.76,474.93
2016,8,4,16,0,822.0,88.0,4.4,20.0,577.0,547.37,432.31
2016,8,4,16,15,802.0,85.0,4.35,19.5,528.5,488.63,385.1
2016,8,4,16,30,782.0,82.0,4.3,19.0,480.0,430.34,336.69
2016,8,4,16,45,758.0,77.0,4.25,18.5,429.5,369.34,284.63
2016,8,4,17,0,734.0,72.0,4.2,18.0,379.0,309.92,232.41
2016,8,4,17,15,697.5,67.5,4.1,17.5,327.0,249.57,178.93
2016,8,4,17,30,661.0,63.0,4.0,17.0,275.0,190.83,127.23
2016,8,4,17,45,610.0,56.5,3.9,16.5,224.5,134.04,80.26
2016,8,4,18,0,559.0,50.0,3.8,16.0,174.0,83.3,44.11
2016,8,4,18,15,476.5,42.0,3.65,15.5,128.0,37.15,26.91
2016,8,4,18,30,394.0,34.0,3.5,15.0,82.0,27.3,17.64
2016,8,4,18,45,256.0,22.0,3.4,14.5,47.5,17.86,5.45
2016,8,4,19,0,118.0,10.0,3.3,14.0,13.0,9.1,0.0
2016,8,4,19,15,59.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.0,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,116.0,13.0,2.8,14.0,17.0,11.82,0.0
2016,8,5,5,45,252.0,25.5,2.9,14.5,52.5,20.83,9.26
2016,8,5,6,0,388.0,38.0,3.0,15.0,88.0,30.6,20.67
2016,8,5,6,15,471.0,46.5,3.0,15.5,135.5,47.11,27.1
2016,8,5,6,30,554.0,55.0,3.0,16.0,183.0,94.4,52.24
2016,8,5,6,45,277.0,68.5,3.0,16.5,132.5,101.46,67.87
2016,8,5,7,0,0.0,82.0,3.0,17.0,82.0,72.1,55.43
2016,8,5,7,15,15.5,120.0,2.9,17.5,126.5,109.5,85.98
2016,8,5,7,30,31.0,158.0,2.8,18.0,171.0,150.75,119.3
2016,8,5,7,45,53.0,186.0,2.75,18.5,212.0,187.38,148.38
2016,8,5,8,0,75.0,214.0,2.7,19.0,253.0,226.89,179.51
2016,8,5,8,15,128.0,240.0,2.65,19.5,314.0,287.68,227.1
2016,8,5,8,30,181.0,266.0,2.6,20.0,375.0,350.38,275.45
2016,8,5,8,45,529.0,178.5,2.55,20.5,531.5,505.34,396.64
2016,8,5,9,0,877.0,91.0,2.5,21.0,688.0,677.77,526.38
2016,8,5,9,15,888.5,93.5,2.45,21.5,729.5,729.26,561.18
2016,8,5,9,30,900.0,96.0,2.4,22.0,771.0,779.07,593.11
2016,8,5,9,45,901.5,101.5,2.4,23.0,804.5,822.05,618.85
2016,8,5,10,0,903.0,107.0,2.4,24.0,838.0,862.07,642.13
2016,8,5,10,15,910.0,108.5,2.45,24.5,867.5,899.72,665.13
2016,8,5,10,30,917.0,110.0,2.5,25.0,897.0,934.46,686.0
2016,8,5,10,45,922.5,110.0,2.55,25.5,919.5,963.23,702.83
2016,8,5,11,0,928.0,110.0,2.6,26.0,942.0,988.67,717.48
2016,8,5,11,15,931.0,111.0,2.65,26.5,957.5,1009.26,729.01
2016,8,5,11,30,934.0,112.0,2.7,27.0,973.0,1026.18,738.25
2016,8,5,11,45,936.0,112.0,2.75,27.5,980.5,1037.39,743.95
2016,8,5,12,0,938.0,112.0,2.8,28.0,988.0,1044.79,747.35
2016,8,5,12,15,938.0,112.0,2.9,28.0,987.5,1046.36,749.17
2016,8,5,12,30,938.0,112.0,3.0,28.0,987.0,1044.07,748.68
2016,8,5,12,45,937.0,111.0,3.1,28.5,979.0,1035.93,743.09
2016,8,5,13,0,936.0,110.0,3.2,29.0,971.0,1023.97,735.19
2016,8,5,13,15,933.0,109.0,3.3,29.0,955.0,1006.31,725.17
2016,8,5,13,30,930.0,108.0,3.4,29.0,939.0,985.0,712.81
2016,8,5,13,45,924.5,107.5,3.5,29.0,915.5,958.35,696.95
2016,8,5,14,0,919.0,107.0,3.6,29.0,892.0,928.39,678.82
2016,8,5,14,15,911.5,105.5,3.65,28.5,862.0,892.56,657.68
2016,8,5,14,30,904.0,104.0,3.7,28.0,832.0,853.87,634.36
2016,8,5,14,45,894.0,102.5,3.8,28.0,795.0,810.58,606.56
2016,8,5,15,0,884.0,101.0,3.9,28.0,758.0,765.05,576.83
2016,8,5,15,15,871.0,99.0,3.9,27.5,716.0,714.93,543.86
2016,8,5,15,30,858.0,97.0,3.9,27.0,674.0,663.35,507.35
2016,8,5,15,45,840.5,95.0,3.95,26.5,627.5,609.81,468.34
2016,8,5,16,0,823.0,93.0,4.0,26.0,581.0,553.24,425.8
2016,8,5,16,15,801.0,89.5,3.95,25.0,531.0,492.81,379.45
2016,8,5,16,30,779.0,86.0,3.9,24.0,481.0,433.07,331.86
2016,8,5,16,45,744.5,83.0,3.85,23.5,428.0,370.05,279.57
2016,8,5,17,0,710.0,80.0,3.8,23.0,375.0,308.18,226.9
2016,8,5,17,15,669.5,75.0,3.65,22.0,322.5,247.34,174.78
2016,8,5,17,30,629.0,70.0,3.5,21.0,270.0,190.7,126.32
2016,8,5,17,45,561.0,64.0,3.4,20.0,218.0,133.87,81.11
2016,8,5,18,0,493.0,58.0,3.3,19.0,166.0,85.29,47.65
2016,8,5,18,15,404.5,47.5,3.15,18.0,120.5,41.01,29.91
2016,8,5,18,30,316.0,37.0,3.0,17.0,75.0,30.03,19.68
2016,8,5,18,45,182.5,23.0,2.9,16.5,42.5,18.09,4.44
2016,8,5,19,0,49.0,9.0,2.8,16.0,10.0,8.19,0.0
2016,8,5,19,15,24.5,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,10.91,0.0
2016,8,6,5,45,193.0,26.5,2.85,13.5,48.0,20.81,8.76
2016,8,6,6,0,323.0,41.0,2.9,14.0,82.0,33.36,23.07
2016,8,6,6,15,408.5,51.5,2.9,14.5,128.0,50.44,30.82
2016,8,6,6,30,494.0,62.0,2.9,15.0,174.0,95.87,56.0
2016,8,6,6,45,247.0,62.5,2.9,15.5,118.5,92.08,61.58
2016,8,6,7,0,0.0,63.0,2.9,16.0,63.0,55.67,41.78
2016,8,6,7,15,0.0,84.5,2.9,16.5,84.5,74.57,57.57
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,93.59,73.16
2016,8,6,7,45,5.0,139.0,2.9,18.0,142.0,124.91,98.38
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,157.14,123.85
2016,8,6,8,15,11.0,186.5,2.95,19.5,193.5,171.61,134.86
2016,8,6,8,30,12.0,201.0,3.0,20.0,209.0,186.2,145.87
2016,8,6,8,45,16.0,222.5,3.05,20.5,233.5,209.13,163.4
2016,8,6,9,0,20.0,244.0,3.1,21.0,258.0,232.55,181.11
2016,8,6,9,15,42.0,286.5,3.15,21.5,317.5,295.95,229.88
2016,8,6,9,30,64.0,329.0,3.2,22.0,377.0,356.01,275.06
2016,8,6,9,45,475.0,219.5,3.25,22.5,602.0,606.85,470.29
2016,8,6,10,0,886.0,110.0,3.3,23.0,827.0,852.28,645.69
2016,8,6,10,15,893.0,111.5,3.4,23.5,855.5,889.4,667.6
2016,8,6,10,30,900.0,113.0,3.5,24.0,884.0,923.66,688.97
2016,8,6,10,45,904.0,114.0,3.6,24.5,906.0,951.64,706.02
2016,8,6,11,0,908.0,115.0,3.7,25.0,928.0,976.28,720.84
2016,8,6,11,15,911.0,115.5,3.75,25.0,942.5,996.0,733.52
2016,8,6,11,30,914.0,116.0,3.8,25.0,957.0,1012.14,743.95
2016,8,6,11,45,914.0,117.0,3.9,25.0,964.0,1022.17,750.8
2016,8,6,12,0,914.0,118.0,4.0,25.0,971.0,1028.44,755.34
2016,8,6,12,15,914.0,118.0,4.05,25.0,970.5,1029.95,756.56
2016,8,6,12,30,914.0,118.0,4.1,25.0,970.0,1027.67,755.45
2016,8,6,12,45,906.0,122.0,4.2,25.0,960.0,1017.77,749.73
2016,8,6,13,0,898.0,126.0,4.3,25.0,950.0,1004.26,741.75
2016,8,6,13,15,895.0,125.0,4.3,24.5,934.5,987.12,732.28
2016,8,6,13,30,892.0,124.0,4.3,24.0,919.0,966.47,720.49
2016,8,6,13,45,887.5,122.5,4.35,24.0,896.5,940.54,704.0
2016,8,6,14,0,883.0,121.0,4.4,24.0,874.0,911.37,685.29
2016,8,6,14,15,876.0,119.5,4.45,23.5,844.5,876.98,664.13
2016,8,6,14,30,869.0,118.0,4.5,23.0,815.0,839.81,641.05
2016,8,6,14,45,860.5,115.5,4.55,23.0,779.5,797.9,613.06
2016,8,6,15,0,852.0,113.0,4.6,23.0,744.0,753.74,583.15
2016,8,6,15,15,839.5,110.5,4.6,22.5,703.0,708.5,552.05
2016,8,6,15,30,827.0,108.0,4.6,22.0,662.0,657.36,514.83
2016,8,6,15,45,813.5,104.0,4.6,21.5,617.0,602.97,474.09
2016,8,6,16,0,800.0,100.0,4.6,21.0,572.0,547.83,431.45
2016,8,6,16,15,778.5,96.0,4.55,20.0,523.0,488.24,384.55
2016,8,6,16,30,757.0,92.0,4.5,19.0,474.0,429.34,336.46
2016,8,6,16,45,733.5,86.5,4.5,18.5,423.5,369.24,285.22
2016,8,6,17,0,710.0,81.0,4.5,18.0,373.0,309.09,232.54
2016,8,6,17,15,670.0,75.5,4.4,17.5,320.5,247.83,178.52
2016,8,6,17,30,630.0,70.0,4.3,17.0,268.0,190.74,128.43
2016,8,6,17,45,576.0,62.5,4.2,16.5,218.0,134.37,82.04
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,84.51,46.61
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,39.28,28.68
2016,8,6,18,30,342.0,36.0,3.8,15.0,75.0,29.31,19.13
2016,8,6,18,45,171.0,18.0,3.65,14.5,37.5,14.32,1.29
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,114.0,12.0,3.3,13.0,15.0,10.91,0.0
2016,8,7,5,45,259.5,23.5,3.4,13.5,50.5,19.16,7.02
2016,8,7,6,0,405.0,35.0,3.5,14.0,86.0,28.12,18.51
2016,8,7,6,15,490.5,43.5,3.5,14.5,133.5,45.52,25.32
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,94.41,51.47
2016,8,7,6,45,393.0,86.0,3.5,15.5,184.5,134.42,90.63
2016,8,7,7,0,210.0,120.0,3.5,16.0,188.0,151.35,113.71
2016,8,7,7,15,133.0,142.0,3.45,16.5,188.0,163.42,127.46
2016,8,7,7,30,56.0,164.0,3.4,17.0,188.0,164.68,130.75
2016,8,7,7,45,439.5,120.0,3.4,17.5,342.5,290.67,228.41
2016,8,7,8,0,823.0,76.0,3.4,18.0,497.0,453.54,356.61
2016,8,7,8,15,842.5,79.0,3.35,18.5,547.0,513.25,405.12
2016,8,7,8,30,862.0,82.0,3.3,19.0,597.0,573.31,452.54
2016,8,7,8,45,606.0,180.0,3.3,20.0,556.0,559.82,439.39
2016,8,7,9,0,350.0,278.0,3.3,21.0,515.0,504.03,392.98
2016,8,7,9,15,634.0,183.0,3.3,21.5,644.0,645.42,501.96
2016,8,7,9,30,918.0,88.0,3.3,22.0,773.0,786.95,604.48
2016,8,7,9,45,922.0,92.0,3.3,23.0,808.0,831.21,630.87
2016,8,7,10,0,926.0,96.0,3.3,24.0,843.0,872.64,655.49
2016,8,7,10,15,932.5,97.5,3.3,24.0,872.5,910.67,680.02
2016,8,7,10,30,939.0,99.0,3.3,24.0,902.0,945.68,702.38
2016,8,7,10,45,944.5,99.0,3.35,24.5,925.0,975.04,719.83
2016,8,7,11,0,950.0,99.0,3.4,25.0,948.0,1000.97,734.98
2016,8,7,11,15,953.0,99.5,3.45,25.0,963.0,1021.46,748.03
2016,8,7,11,30,956.0,100.0,3.5,25.0,978.0,1038.19,758.74
2016,8,7,11,45,958.0,100.0,3.55,25.5,985.5,1049.59,764.6
2016,8,7,12,0,960.0,100.0,3.6,26.0,993.0,1057.07,768.06
2016,8,7,12,15,960.5,100.0,3.6,26.0,993.0,1059.11,769.27
2016,8,7,12,30,961.0,100.0,3.6,26.0,993.0,1057.18,768.07
2016,8,7,12,45,962.0,98.0,3.65,26.5,985.5,1049.71,762.33
2016,8,7,13,0,963.0,96.0,3.7,27.0,978.0,1038.26,754.16
2016,8,7,13,15,960.0,95.5,3.7,27.0,962.5,1020.57,743.19
2016,8,7,13,30,957.0,95.0,3.7,27.0,947.0,999.12,729.87
2016,8,7,13,45,954.5,93.5,3.75,27.0,924.5,973.42,714.13
2016,8,7,14,0,952.0,92.0,3.8,27.0,902.0,944.15,696.0
2016,8,7,14,15,946.0,90.5,3.8,26.5,872.0,908.43,674.52
2016,8,7,14,30,940.0,89.0,3.8,26.0,842.0,869.65,650.75
2016,8,7,14,45,932.5,87.5,3.8,26.0,805.5,826.82,622.69
2016,8,7,15,0,925.0,86.0,3.8,26.0,769.0,781.45,592.58
2016,8,7,15,15,914.0,84.0,3.75,25.5,727.0,730.8,559.31
2016,8,7,15,30,903.0,82.0,3.7,25.0,685.0,678.39,522.28
2016,8,7,15,45,888.5,80.0,3.65,24.5,638.5,622.38,481.07
2016,8,7,16,0,874.0,78.0,3.6,24.0,592.0,565.52,437.83
2016,8,7,16,15,854.5,75.0,3.5,23.5,541.5,504.6,389.92
2016,8,7,16,30,835.0,72.0,3.4,23.0,491.0,443.98,340.55
2016,8,7,16,45,808.5,69.0,3.35,22.5,438.5,380.71,287.6
2016,8,7,17,0,782.0,66.0,3.3,22.0,386.0,319.27,234.55
2016,8,7,17,15,745.0,62.0,3.15,21.0,332.0,256.21,179.9
2016,8,7,17,30,708.0,58.0,3.0,20.0,278.0,196.85,128.46
2016,8,7,17,45,651.0,52.5,2.9,19.0,225.5,137.37,80.31
2016,8,7,18,0,594.0,47.0,2.8,18.0,173.0,84.74,43.88
2016,8,7,18,15,504.0,39.0,2.6,17.5,125.5,33.92,23.76
2016,8,7,18,30,414.0,31.0,2.4,17.0,78.0,25.0,15.24
2016,8,7,18,45,207.0,15.5,2.25,16.5,39.0,12.24,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,11.0,2.3,14.0,13.0,10.01,0.0
2016,8,8,5,45,261.0,22.0,2.55,15.0,48.0,17.87,5.44
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,26.42,16.83
2016,8,8,6,15,491.0,41.0,2.75,16.5,129.5,43.67,23.41
2016,8,8,6,30,575.0,49.0,2.7,17.0,176.0,92.09,49.07
2016,8,8,6,45,626.0,55.0,2.65,17.5,227.0,144.19,87.74
2016,8,8,7,0,677.0,61.0,2.6,18.0,278.0,204.18,137.93
2016,8,8,7,15,362.0,111.0,2.55,18.5,229.5,203.49,152.06
2016,8,8,7,30,47.0,161.0,2.5,19.0,181.0,159.21,125.24
2016,8,8,7,45,111.5,188.5,2.5,20.0,243.5,216.68,170.4
2016,8,8,8,0,176.0,216.0,2.5,21.0,306.0,279.4,219.15
2016,8,8,8,15,509.5,149.0,2.5,21.5,445.0,409.21,320.41
2016,8,8,8,30,843.0,82.0,2.5,22.0,584.0,563.66,438.67
2016,8,8,8,45,551.5,190.0,2.55,23.0,528.5,532.94,412.19
2016,8,8,9,0,260.0,298.0,2.6,24.0,473.0,464.19,356.24
2016,8,8,9,15,578.0,194.0,2.65,24.5,615.0,617.32,473.3
2016,8,8,9,30,896.0,90.0,2.7,25.0,757.0,773.69,585.45
2016,8,8,9,45,907.0,90.5,2.8,25.5,793.0,819.08,613.74
2016,8,8,10,0,918.0,91.0,2.9,26.0,829.0,862.22,641.02
2016,8,8,10,15,924.5,92.0,2.95,26.0,858.5,899.49,665.07
2016,8,8,10,30,931.0,93.0,3.0,26.0,888.0,933.77,687.04
2016,8,8,10,45,934.0,95.0,3.15,26.5,910.0,962.68,704.79
2016,8,8,11,0,937.0,97.0,3.3,27.0,932.0,988.09,720.24
2016,8,8,11,15,940.0,97.5,3.4,27.0,947.0,1008.33,733.43
2016,8,8,11,30,943.0,98.0,3.5,27.0,962.0,1024.87,744.33
2016,8,8,11,45,942.5,99.5,3.65,27.5,969.0,1035.2,750.21
2016,8,8,12,0,942.0,101.0,3.8,28.0,976.0,1041.63,753.68
2016,8,8,12,15,942.5,101.0,3.9,28.0,976.0,1043.61,755.55
2016,8,8,12,30,943.0,101.0,4.0,28.0,976.0,1041.68,755.04
2016,8,8,12,45,941.0,101.5,4.15,28.0,968.0,1033.89,751.16
2016,8,8,13,0,939.0,102.0,4.3,28.0,960.0,1022.27,744.86
2016,8,8,13,15,936.0,101.0,4.35,27.5,944.5,1004.36,735.38
2016,8,8,13,30,933.0,100.0,4.4,27.0,929.0,982.78,723.49
2016,8,8,13,45,929.5,99.0,4.45,27.0,906.5,957.17,707.48
2016,8,8,14,0,926.0,98.0,4.5,27.0,884.0,928.12,689.13
2016,8,8,14,15,920.0,96.5,4.5,26.5,854.0,893.11,667.76
2016,8,8,14,30,914.0,95.0,4.5,26.0,824.0,855.13,644.15
2016,8,8,14,45,907.0,92.5,4.55,26.0,788.5,812.55,616.12
2016,8,8,15,0,900.0,90.0,4.6,26.0,753.0,767.46,586.07
2016,8,8,15,15,888.5,88.0,4.55,25.5,711.5,717.46,552.73
2016,8,8,15,30,877.0,86.0,4.5,25.0,670.0,665.81,515.58
2016,8,8,15,45,864.0,83.0,4.45,25.0,624.0,610.88,473.78
2016,8,8,16,0,851.0,80.0,4.4,25.0,578.0,555.0,430.11
2016,8,8,16,15,831.0,77.0,4.3,24.0,528.0,494.98,383.47
2016,8,8,16,30,811.0,74.0,4.2,23.0,478.0,435.36,335.32
2016,8,8,16,45,786.5,70.0,4.1,22.5,426.5,373.22,282.93
2016,8,8,17,0,762.0,66.0,4.0,22.0,375.0,312.68,230.33
2016,8,8,17,15,724.0,61.5,3.9,21.0,322.0,250.03,175.94
2016,8,8,17,30,686.0,57.0,3.8,20.0,269.0,191.24,124.95
2016,8,8,17,45,633.0,51.5,3.7,19.0,218.0,133.66,78.1
2016,8,8,18,0,580.0,46.0,3.6,18.0,167.0,80.07,40.6
2016,8,8,18,15,489.0,38.0,3.5,17.5,120.5,32.57,22.56
2016,8,8,18,30,398.0,30.0,3.4,17.0,74.0,24.19,14.41
2016,8,8,18,45,199.0,15.0,3.35,16.5,37.0,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,3.0,14.0,13.0,9.1,0.0
2016,8,9,5,45,276.5,20.5,3.1,14.5,47.5,16.59,3.92
2016,8,9,6,0,427.0,31.0,3.2,15.0,82.0,24.77,15.44
2016,8,9,6,15,510.5,38.5,3.1,15.5,129.0,42.32,21.92
2016,8,9,6,30,594.0,46.0,3.0,16.0,176.0,93.74,49.83
2016,8,9,6,45,327.5,84.0,2.95,17.0,159.0,123.64,83.99
2016,8,9,7,0,61.0,122.0,2.9,18.0,142.0,119.6,92.36
2016,8,9,7,15,66.5,143.5,2.75,18.5,168.5,145.05,113.39
2016,8,9,7,30,72.0,165.0,2.6,19.0,195.0,171.33,134.77
2016,8,9,7,45,129.0,189.5,2.5,19.5,252.0,224.85,177.09
2016,8,9,8,0,186.0,214.0,2.4,20.0,309.0,282.57,222.43
2016,8,9,8,15,518.0,146.5,2.25,20.5,446.0,411.98,323.44
2016,8,9,8,30,850.0,79.0,2.1,21.0,583.0,565.66,440.62
2016,8,9,8,45,867.5,80.0,1.95,22.0,629.5,621.89,480.25
2016,8,9,9,0,885.0,81.0,1.8,23.0,676.0,677.55,518.2
2016,8,9,9,15,896.0,82.5,1.75,23.5,717.0,728.21,551.75
2016,8,9,9,30,907.0,84.0,1.7,24.0,758.0,777.1,582.12
2016,8,9,9,45,917.5,84.5,1.65,25.0,794.0,822.55,608.31
2016,8,9,10,0,928.0,85.0,1.6,26.0,830.0,865.67,632.3
2016,8,9,10,15,934.0,86.0,1.6,26.5,859.0,902.86,653.76
2016,8,9,10,30,940.0,87.0,1.6,27.0,888.0,936.99,673.04
2016,8,9,10,45,945.0,87.0,1.6,28.0,910.5,965.91,687.5
2016,8,9,11,0,950.0,87.0,1.6,29.0,933.0,991.38,699.67
2016,8,9,11,15,953.0,87.5,1.65,29.5,947.5,1011.86,710.8
2016,8,9,11,30,956.0,88.0,1.7,30.0,962.0,1028.58,719.7
2016,8,9,11,45,957.0,88.5,1.8,30.5,969.5,1039.47,725.82
2016,8,9,12,0,958.0,89.0,1.9,31.0,977.0,1046.42,729.66
2016,8,9,12,15,958.0,89.0,2.05,31.0,976.5,1047.89,732.36
2016,8,9,12,30,958.0,89.0,2.2,31.0,976.0,1045.38,732.69
2016,8,9,12,45,948.5,93.5,2.35,31.5,965.5,1034.22,726.24
2016,8,9,13,0,939.0,98.0,2.5,32.0,955.0,1019.29,717.49
2016,8,9,13,15,936.0,97.5,2.65,32.0,939.0,1001.83,708.58
2016,8,9,13,30,933.0,97.0,2.8,32.0,923.0,980.69,697.25
2016,8,9,13,45,926.5,97.0,3.0,32.0,899.5,953.28,682.18
2016,8,9,14,0,920.0,97.0,3.2,32.0,876.0,922.6,664.75
2016,8,9,14,15,913.5,95.5,3.3,31.5,846.0,887.26,644.68
2016,8,9,14,30,907.0,94.0,3.4,31.0,816.0,849.0,622.35
2016,8,9,14,45,896.5,93.0,3.5,31.0,779.0,805.38,594.8
2016,8,9,15,0,886.0,92.0,3.6,31.0,742.0,759.56,565.37
2016,8,9,15,15,873.5,90.0,3.65,30.5,700.5,709.37,533.32
2016,8,9,15,30,861.0,88.0,3.7,30.0,659.0,657.68,497.43
2016,8,9,15,45,843.5,86.5,3.75,29.5,612.5,602.23,457.54
2016,8,9,16,0,826.0,85.0,3.8,29.0,566.0,547.61,416.83
2016,8,9,16,15,805.0,81.5,3.75,28.0,516.5,487.24,371.01
2016,8,9,16,30,784.0,78.0,3.7,27.0,467.0,427.46,323.83
2016,8,9,16,45,753.5,75.0,3.7,26.5,415.0,365.47,272.76
2016,8,9,17,0,723.0,72.0,3.7,26.0,363.0,305.81,222.12
2016,8,9,17,15,683.5,67.0,3.55,25.0,311.0,244.54,170.0
2016,8,9,17,30,644.0,62.0,3.4,24.0,259.0,185.42,119.87
2016,8,9,17,45,584.0,56.0,3.25,23.5,208.5,128.74,74.77
2016,8,9,18,0,524.0,50.0,3.1,23.0,158.0,79.28,41.15
2016,8,9,18,15,431.0,40.5,2.95,22.0,112.5,33.98,23.24
2016,8,9,18,30,338.0,31.0,2.8,21.0,67.0,25.12,14.7
2016,8,9,18,45,169.0,15.5,2.65,20.0,33.5,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
