Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,25.0,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,50.0,7.0,2.6,15.0,8.0,6.37,0.0
2016,8,10,5,45,162.5,22.0,2.8,15.5,38.5,17.29,3.34
2016,8,10,6,0,275.0,37.0,3.0,16.0,69.0,28.78,18.67
2016,8,10,6,15,359.0,49.0,2.95,16.5,113.5,48.33,29.03
2016,8,10,6,30,443.0,61.0,2.9,17.0,158.0,92.18,54.22
2016,8,10,6,45,495.5,71.5,2.9,17.5,206.5,140.56,90.48
2016,8,10,7,0,548.0,82.0,2.9,18.0,255.0,195.38,135.91
2016,8,10,7,15,334.5,125.0,2.85,18.5,236.5,209.39,157.88
2016,8,10,7,30,121.0,168.0,2.8,19.0,218.0,193.39,151.64
2016,8,10,7,45,157.0,190.5,2.8,20.0,264.0,237.24,186.46
2016,8,10,8,0,193.0,213.0,2.8,21.0,310.0,285.31,224.03
2016,8,10,8,15,232.5,231.0,2.75,21.5,360.0,334.97,262.65
2016,8,10,8,30,272.0,249.0,2.7,22.0,410.0,394.57,308.16
2016,8,10,8,45,526.0,187.0,2.65,23.0,529.0,516.3,401.28
2016,8,10,9,0,780.0,125.0,2.6,24.0,648.0,656.25,504.47
2016,8,10,9,15,794.5,128.0,2.6,24.5,689.5,707.09,539.34
2016,8,10,9,30,809.0,131.0,2.6,25.0,731.0,756.75,572.54
2016,8,10,9,45,837.5,124.5,2.6,26.0,771.5,806.44,602.93
2016,8,10,10,0,866.0,118.0,2.6,27.0,812.0,848.9,627.77
2016,8,10,10,15,873.5,120.0,2.6,27.5,841.5,886.39,650.17
2016,8,10,10,30,881.0,122.0,2.6,28.0,871.0,921.11,670.51
2016,8,10,10,45,888.0,122.5,2.65,28.5,894.0,950.9,687.9
2016,8,10,11,0,895.0,123.0,2.7,29.0,917.0,977.54,703.2
2016,8,10,11,15,898.5,123.5,2.75,29.5,932.5,997.49,714.22
2016,8,10,11,30,902.0,124.0,2.8,30.0,948.0,1013.9,723.07
2016,8,10,11,45,905.0,123.5,2.9,30.5,956.0,1025.19,729.2
2016,8,10,12,0,908.0,123.0,3.0,31.0,964.0,1032.78,733.12
2016,8,10,12,15,908.5,123.0,3.05,31.0,963.5,1034.63,734.6
2016,8,10,12,30,909.0,123.0,3.1,31.0,963.0,1032.7,733.87
2016,8,10,12,45,906.0,123.5,3.2,31.5,954.5,1024.05,727.95
2016,8,10,13,0,903.0,124.0,3.3,32.0,946.0,1011.69,719.81
2016,8,10,13,15,899.5,123.0,3.4,31.5,930.0,993.74,711.08
2016,8,10,13,30,896.0,122.0,3.5,31.0,914.0,972.26,700.05
2016,8,10,13,45,892.0,120.0,3.6,31.0,891.0,945.89,684.38
2016,8,10,14,0,888.0,118.0,3.7,31.0,868.0,916.24,666.48
2016,8,10,14,15,880.0,116.5,3.75,30.5,837.5,880.5,645.44
2016,8,10,14,30,872.0,115.0,3.8,30.0,807.0,842.04,622.32
2016,8,10,14,45,863.5,112.5,3.85,30.0,771.0,799.67,595.0
2016,8,10,15,0,855.0,110.0,3.9,30.0,735.0,755.03,565.81
2016,8,10,15,15,841.5,107.0,3.9,29.5,693.0,708.14,534.88
2016,8,10,15,30,828.0,104.0,3.9,29.0,651.0,655.41,497.86
2016,8,10,15,45,813.0,100.5,3.9,28.5,605.0,600.23,457.93
2016,8,10,16,0,798.0,97.0,3.9,28.0,559.0,544.45,416.22
2016,8,10,16,15,775.0,93.0,3.8,27.0,509.5,483.91,370.06
2016,8,10,16,30,752.0,89.0,3.7,26.0,460.0,424.24,322.85
2016,8,10,16,45,724.0,84.0,3.65,25.5,408.5,362.91,272.21
2016,8,10,17,0,696.0,79.0,3.6,25.0,357.0,302.2,220.71
2016,8,10,17,15,653.5,73.5,3.45,24.0,304.5,240.94,168.69
2016,8,10,17,30,611.0,68.0,3.3,23.0,252.0,184.19,120.61
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.0,127.77,75.8
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,78.58,42.08
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,34.37,23.73
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,25.21,14.71
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,12.43,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.0,32.0,14.48,0.97
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,28.72,18.63
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,48.14,29.61
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,90.87,55.21
2016,8,11,6,45,450.0,77.0,2.1,17.0,199.5,137.08,89.68
2016,8,11,7,0,506.0,88.0,2.1,18.0,248.0,192.47,134.99
2016,8,11,7,15,550.0,96.5,2.1,18.5,299.0,246.8,181.47
2016,8,11,7,30,594.0,105.0,2.1,19.0,350.0,305.96,231.85
2016,8,11,7,45,626.0,112.5,2.1,20.0,400.5,363.91,280.09
2016,8,11,8,0,658.0,120.0,2.1,21.0,451.0,424.59,328.88
2016,8,11,8,15,683.0,125.5,2.1,22.0,499.5,482.13,373.63
2016,8,11,8,30,708.0,131.0,2.1,23.0,548.0,540.91,417.59
2016,8,11,8,45,728.0,135.5,2.15,24.0,594.0,596.52,457.82
2016,8,11,9,0,748.0,140.0,2.2,25.0,640.0,652.18,496.7
2016,8,11,9,15,540.5,229.0,2.2,25.5,602.0,623.63,471.96
2016,8,11,9,30,333.0,318.0,2.2,26.0,564.0,569.44,428.48
2016,8,11,9,45,593.0,222.5,2.25,27.0,686.0,713.17,533.13
2016,8,11,10,0,853.0,127.0,2.3,28.0,808.0,848.28,623.56
2016,8,11,10,15,861.0,128.5,2.35,28.5,838.0,885.32,644.98
2016,8,11,10,30,869.0,130.0,2.4,29.0,868.0,919.63,665.29
2016,8,11,10,45,875.0,131.0,2.45,30.0,890.5,948.7,680.72
2016,8,11,11,0,881.0,132.0,2.5,31.0,913.0,974.61,694.02
2016,8,11,11,15,885.0,133.0,2.5,31.0,928.5,995.28,706.33
2016,8,11,11,30,889.0,134.0,2.5,31.0,944.0,1012.46,716.54
2016,8,11,11,45,892.5,133.5,2.55,31.5,952.0,1024.11,722.41
2016,8,11,12,0,896.0,133.0,2.6,32.0,960.0,1032.1,726.14
2016,8,11,12,15,896.0,133.0,2.6,32.0,959.5,1033.39,726.83
2016,8,11,12,30,896.0,133.0,2.6,32.0,959.0,1030.95,725.38
2016,8,11,12,45,888.5,136.0,2.65,32.5,949.0,1020.35,718.01
2016,8,11,13,0,881.0,139.0,2.7,33.0,939.0,1006.18,708.58
2016,8,11,13,15,877.5,138.0,2.75,33.0,923.0,988.5,698.49
2016,8,11,13,30,874.0,137.0,2.8,33.0,907.0,967.36,686.26
2016,8,11,13,45,871.5,133.5,2.9,33.0,884.5,941.35,671.3
2016,8,11,14,0,869.0,130.0,3.0,33.0,862.0,912.03,654.13
2016,8,11,14,15,860.5,128.5,3.05,32.5,831.5,876.35,633.63
2016,8,11,14,30,852.0,127.0,3.1,32.0,801.0,844.66,615.54
2016,8,11,14,45,844.0,123.0,3.2,32.0,765.0,801.01,588.2
2016,8,11,15,0,836.0,119.0,3.3,32.0,729.0,755.13,558.98
2016,8,11,15,15,821.5,116.5,3.35,31.5,686.5,704.21,525.62
2016,8,11,15,30,807.0,114.0,3.4,31.0,644.0,652.1,489.79
2016,8,11,15,45,791.0,109.5,3.45,30.5,598.0,596.19,450.08
2016,8,11,16,0,775.0,105.0,3.5,30.0,552.0,539.85,408.67
2016,8,11,16,15,751.0,101.0,3.5,29.0,502.0,479.9,363.71
2016,8,11,16,30,727.0,97.0,3.5,28.0,452.0,420.14,317.15
2016,8,11,16,45,697.0,91.0,3.55,27.5,400.5,358.08,266.68
2016,8,11,17,0,667.0,85.0,3.6,27.0,349.0,298.46,216.72
2016,8,11,17,15,623.0,78.5,3.5,26.0,297.0,237.5,165.6
2016,8,11,17,30,579.0,72.0,3.4,25.0,245.0,181.32,118.6
2016,8,11,17,45,515.5,63.5,3.3,24.0,195.0,125.8,75.15
2016,8,11,18,0,452.0,55.0,3.2,23.0,145.0,78.13,42.85
2016,8,11,18,15,357.5,43.5,3.0,22.0,101.0,35.68,24.57
2016,8,11,18,30,263.0,32.0,2.8,21.0,57.0,26.25,15.1
2016,8,11,18,45,131.5,16.0,2.65,20.0,28.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.5,2.05,14.5,33.5,13.73,0.0
2016,8,12,6,0,283.0,35.0,2.3,15.0,67.0,28.41,18.26
2016,8,12,6,15,371.5,47.0,2.25,15.5,112.0,47.57,28.02
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,92.82,54.13
2016,8,12,6,45,522.5,67.0,2.2,17.0,207.5,141.7,90.33
2016,8,12,7,0,585.0,75.0,2.2,18.0,258.0,198.22,136.73
2016,8,12,7,15,292.5,98.0,2.15,19.0,189.5,174.55,130.49
2016,8,12,7,30,0.0,121.0,2.1,20.0,121.0,106.9,83.11
2016,8,12,7,45,0.5,138.0,2.1,21.0,138.5,122.5,95.3
2016,8,12,8,0,1.0,155.0,2.1,22.0,156.0,138.24,107.24
2016,8,12,8,15,4.5,172.0,2.1,22.5,175.5,155.67,120.56
2016,8,12,8,30,8.0,189.0,2.1,23.0,195.0,173.56,134.09
2016,8,12,8,45,32.0,235.5,2.1,24.0,257.0,237.35,183.11
2016,8,12,9,0,56.0,282.0,2.1,25.0,319.0,300.1,229.95
2016,8,12,9,15,450.0,198.5,2.15,26.0,528.5,530.2,406.23
2016,8,12,9,30,844.0,115.0,2.2,27.0,738.0,769.66,576.08
2016,8,12,9,45,854.5,117.0,2.25,28.0,773.5,809.29,597.74
2016,8,12,10,0,865.0,119.0,2.3,29.0,809.0,851.78,622.61
2016,8,12,10,15,872.5,120.5,2.35,29.5,838.0,888.78,644.71
2016,8,12,10,30,880.0,122.0,2.4,30.0,867.0,922.99,664.84
2016,8,12,10,45,885.0,123.5,2.5,30.5,889.5,951.92,681.9
2016,8,12,11,0,890.0,125.0,2.6,31.0,912.0,977.59,696.87
2016,8,12,11,15,893.5,125.5,2.7,31.5,926.5,997.44,708.15
2016,8,12,11,30,897.0,126.0,2.8,32.0,941.0,1013.74,717.29
2016,8,12,11,45,898.5,126.0,2.9,32.5,948.5,1023.95,722.68
2016,8,12,12,0,900.0,126.0,3.0,33.0,956.0,1030.44,725.88
2016,8,12,12,15,900.0,126.0,3.1,33.0,955.5,1031.7,727.41
2016,8,12,12,30,900.0,126.0,3.2,33.0,955.0,1029.2,726.72
2016,8,12,12,45,908.5,119.5,3.35,33.0,949.5,1024.82,725.35
2016,8,12,13,0,917.0,113.0,3.5,33.0,944.0,1016.46,721.53
2016,8,12,13,15,914.0,112.0,3.55,33.0,928.0,998.62,711.03
2016,8,12,13,30,911.0,111.0,3.6,33.0,912.0,977.17,698.33
2016,8,12,13,45,906.0,110.0,3.7,33.0,888.5,950.37,682.5
2016,8,12,14,0,901.0,109.0,3.8,33.0,865.0,920.29,664.45
2016,8,12,14,15,893.5,107.5,3.8,32.5,835.0,884.41,643.25
2016,8,12,14,30,886.0,106.0,3.8,32.0,805.0,845.73,619.97
2016,8,12,14,45,876.5,104.0,3.8,32.0,768.5,802.37,592.02
2016,8,12,15,0,867.0,102.0,3.8,32.0,732.0,756.79,562.29
2016,8,12,15,15,854.5,100.0,3.7,31.5,690.0,707.12,529.8
2016,8,12,15,30,842.0,98.0,3.6,31.0,648.0,658.91,495.9
2016,8,12,15,45,825.5,95.0,3.55,31.0,602.0,602.5,454.45
2016,8,12,16,0,809.0,92.0,3.5,31.0,556.0,545.62,411.53
2016,8,12,16,15,786.5,88.5,3.35,30.5,506.0,485.09,365.21
2016,8,12,16,30,764.0,85.0,3.2,30.0,456.0,425.37,317.96
2016,8,12,16,45,734.5,80.5,3.1,29.5,404.0,363.14,267.46
2016,8,12,17,0,705.0,76.0,3.0,29.0,352.0,301.76,216.27
2016,8,12,17,15,662.0,70.5,2.75,28.0,299.5,239.75,164.46
2016,8,12,17,30,619.0,65.0,2.5,27.0,247.0,182.33,116.62
2016,8,12,17,45,556.0,57.5,2.3,26.0,196.5,125.34,72.33
2016,8,12,18,0,493.0,50.0,2.1,25.0,146.0,76.07,39.49
2016,8,12,18,15,394.0,39.5,1.8,24.0,101.5,31.93,21.15
2016,8,12,18,30,295.0,29.0,1.5,23.0,57.0,23.65,12.61
2016,8,12,18,45,147.5,14.5,1.25,22.0,28.5,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.0,17.0,2.2,16.5,32.5,13.56,0.0
2016,8,13,6,0,284.0,34.0,2.4,17.0,65.0,27.6,17.3
2016,8,13,6,15,373.5,45.0,2.3,17.5,109.5,46.21,26.44
2016,8,13,6,30,463.0,56.0,2.2,18.0,154.0,90.87,51.88
2016,8,13,6,45,525.5,63.5,2.15,19.0,203.5,139.55,87.73
2016,8,13,7,0,588.0,71.0,2.1,20.0,253.0,195.86,133.7
2016,8,13,7,15,330.5,116.5,2.1,21.0,222.0,202.38,150.77
2016,8,13,7,30,73.0,162.0,2.1,22.0,191.0,169.91,131.9
2016,8,13,7,45,118.5,186.5,2.15,23.0,242.0,219.46,170.57
2016,8,13,8,0,164.0,211.0,2.2,24.0,293.0,271.66,210.72
2016,8,13,8,15,474.0,154.5,2.15,25.0,425.0,400.51,309.42
2016,8,13,8,30,784.0,98.0,2.1,26.0,557.0,553.53,423.53
2016,8,13,8,45,804.0,100.0,2.1,27.0,603.5,609.96,463.16
2016,8,13,9,0,824.0,102.0,2.1,28.0,650.0,666.21,501.75
2016,8,13,9,15,837.0,104.5,2.1,29.0,691.0,713.46,532.65
2016,8,13,9,30,850.0,107.0,2.1,30.0,732.0,762.56,562.29
2016,8,13,9,45,566.0,236.0,2.15,31.0,661.0,703.26,515.52
2016,8,13,10,0,282.0,365.0,2.2,32.0,590.0,605.19,440.31
2016,8,13,10,15,592.5,234.5,2.25,32.5,728.5,772.96,560.59
2016,8,13,10,30,903.0,104.0,2.3,33.0,867.0,926.9,659.58
2016,8,13,10,45,909.0,105.0,2.4,33.5,889.5,956.84,675.9
2016,8,13,11,0,915.0,106.0,2.5,34.0,912.0,983.49,691.22
2016,8,13,11,15,918.5,106.5,2.55,34.0,927.5,1003.76,703.57
2016,8,13,11,30,922.0,107.0,2.6,34.0,943.0,1020.39,713.78
2016,8,13,11,45,923.5,107.5,2.7,34.5,950.5,1031.32,719.57
2016,8,13,12,0,925.0,108.0,2.8,35.0,958.0,1038.43,723.14
2016,8,13,12,15,925.5,108.0,2.9,35.0,958.0,1040.17,725.01
2016,8,13,12,30,926.0,108.0,3.0,35.0,958.0,1038.04,724.63
2016,8,13,12,45,911.0,116.0,3.1,35.5,946.0,1024.88,716.03
2016,8,13,13,0,896.0,124.0,3.2,36.0,934.0,1008.13,705.34
2016,8,13,13,15,892.5,123.0,3.3,36.0,917.5,990.06,695.34
2016,8,13,13,30,889.0,122.0,3.4,36.0,901.0,968.48,683.1
2016,8,13,13,45,883.5,120.5,3.5,36.0,878.0,941.15,667.17
2016,8,13,14,0,878.0,119.0,3.6,36.0,855.0,910.64,649.12
2016,8,13,14,15,870.5,117.5,3.6,35.5,824.5,875.37,628.61
2016,8,13,14,30,863.0,116.0,3.6,35.0,794.0,837.37,606.09
2016,8,13,14,45,852.5,114.0,3.65,34.5,757.5,793.99,579.89
2016,8,13,15,0,842.0,112.0,3.7,34.0,721.0,753.24,555.08
2016,8,13,15,15,828.0,109.0,3.65,33.5,679.0,701.76,521.26
2016,8,13,15,30,814.0,106.0,3.6,33.0,637.0,649.05,484.8
2016,8,13,15,45,797.5,102.5,3.6,33.0,590.5,593.37,444.34
2016,8,13,16,0,781.0,99.0,3.6,33.0,544.0,537.29,402.43
2016,8,13,16,15,756.5,95.0,3.5,32.0,494.5,476.65,357.21
2016,8,13,16,30,732.0,91.0,3.4,31.0,445.0,417.11,311.11
2016,8,13,16,45,702.0,85.5,3.3,30.5,393.5,354.32,260.45
2016,8,13,17,0,672.0,80.0,3.2,30.0,342.0,294.83,211.0
2016,8,13,17,15,627.0,74.0,3.0,29.0,290.0,233.75,160.32
2016,8,13,17,30,582.0,68.0,2.8,28.0,238.0,177.57,113.88
2016,8,13,17,45,519.0,60.0,2.65,27.0,188.5,122.4,71.28
2016,8,13,18,0,456.0,52.0,2.5,26.0,139.0,75.03,39.82
2016,8,13,18,15,356.0,40.5,2.3,25.0,95.5,32.4,21.37
2016,8,13,18,30,256.0,29.0,2.1,24.0,52.0,23.75,12.19
2016,8,13,18,45,128.0,14.5,1.95,23.0,26.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,30.5,13.75,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,61.0,27.29,16.92
2016,8,14,6,15,336.0,47.5,2.2,17.5,104.5,46.5,27.15
2016,8,14,6,30,424.0,60.0,2.2,18.0,148.0,91.51,53.88
2016,8,14,6,45,482.0,70.0,2.2,19.0,197.0,139.41,89.51
2016,8,14,7,0,540.0,80.0,2.2,20.0,246.0,194.49,134.49
2016,8,14,7,15,279.0,112.0,2.2,21.0,198.5,181.79,135.81
2016,8,14,7,30,18.0,144.0,2.2,22.0,151.0,133.42,103.64
2016,8,14,7,45,25.5,166.5,2.25,23.0,178.0,158.06,122.86
2016,8,14,8,0,33.0,189.0,2.3,24.0,205.0,187.17,145.16
2016,8,14,8,15,96.0,223.5,2.3,24.5,278.0,254.51,197.38
2016,8,14,8,30,159.0,258.0,2.3,25.0,351.0,335.27,258.89
2016,8,14,8,45,466.5,191.5,2.3,26.0,495.0,487.71,374.98
2016,8,14,9,0,774.0,125.0,2.3,27.0,639.0,657.23,498.62
2016,8,14,9,15,520.0,228.5,2.3,27.5,582.5,611.84,460.47
2016,8,14,9,30,266.0,332.0,2.3,28.0,526.0,535.03,400.03
2016,8,14,9,45,237.0,355.0,2.35,29.0,534.5,537.27,399.59
2016,8,14,10,0,208.0,378.0,2.4,30.0,543.0,546.12,403.05
2016,8,14,10,15,520.5,262.0,2.45,30.5,695.5,734.78,539.61
2016,8,14,10,30,833.0,146.0,2.5,31.0,848.0,916.33,660.25
2016,8,14,10,45,841.0,146.0,2.55,32.0,871.0,945.99,674.64
2016,8,14,11,0,849.0,146.0,2.6,33.0,894.0,972.62,688.3
2016,8,14,11,15,853.5,147.0,2.65,33.0,909.5,982.69,694.33
2016,8,14,11,30,858.0,148.0,2.7,33.0,925.0,999.87,705.08
2016,8,14,11,45,862.5,147.0,2.8,33.5,933.0,1011.64,711.46
2016,8,14,12,0,867.0,146.0,2.9,34.0,941.0,1019.88,715.74
2016,8,14,12,15,867.0,146.0,2.95,34.0,940.5,1021.0,716.76
2016,8,14,12,30,867.0,146.0,3.0,34.0,940.0,1018.49,715.68
2016,8,14,12,45,868.5,143.5,3.05,34.5,932.5,1011.39,710.41
2016,8,14,13,0,870.0,141.0,3.1,35.0,925.0,1000.63,703.0
2016,8,14,13,15,866.0,140.0,3.15,35.0,909.0,982.42,692.45
2016,8,14,13,30,862.0,139.0,3.2,35.0,893.0,960.8,679.83
2016,8,14,13,45,851.0,140.5,3.3,35.0,868.0,941.27,668.89
2016,8,14,14,0,840.0,142.0,3.4,35.0,843.0,909.04,649.7
2016,8,14,14,15,831.0,140.0,3.45,34.5,812.0,872.28,628.47
2016,8,14,14,30,822.0,138.0,3.5,34.0,781.0,833.0,605.29
2016,8,14,14,45,808.0,136.0,3.55,34.0,744.0,787.46,576.37
2016,8,14,15,0,794.0,134.0,3.6,34.0,707.0,740.25,545.87
2016,8,14,15,15,778.5,131.0,3.6,33.5,664.5,689.59,511.95
2016,8,14,15,30,763.0,128.0,3.6,33.0,622.0,637.96,476.38
2016,8,14,15,45,743.0,123.5,3.65,32.5,576.0,582.08,436.82
2016,8,14,16,0,723.0,119.0,3.7,32.0,530.0,525.3,395.31
2016,8,14,16,15,697.0,114.0,3.65,31.0,480.0,465.48,350.69
2016,8,14,16,30,671.0,109.0,3.6,30.0,430.0,407.08,305.5
2016,8,14,16,45,638.0,102.0,3.6,29.0,379.0,345.85,256.71
2016,8,14,17,0,605.0,95.0,3.6,28.0,328.0,287.54,208.78
2016,8,14,17,15,558.0,87.0,3.45,27.0,277.0,227.95,159.37
2016,8,14,17,30,511.0,79.0,3.3,26.0,226.0,173.65,114.56
2016,8,14,17,45,449.0,68.0,3.2,25.0,178.0,120.28,73.17
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,74.72,42.31
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,33.24,22.2
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.72,11.03
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,14.5,34.0,12.38,0.0
2016,8,15,6,0,354.0,31.0,2.9,15.0,68.0,25.17,15.18
2016,8,15,6,15,450.0,40.5,2.85,15.5,115.0,45.09,24.03
2016,8,15,6,30,546.0,50.0,2.8,16.0,162.0,94.08,51.48
2016,8,15,6,45,273.0,63.0,2.75,16.5,119.0,99.51,66.38
2016,8,15,7,0,0.0,76.0,2.7,17.0,76.0,66.95,51.1
2016,8,15,7,15,0.0,91.0,2.65,17.5,91.0,80.3,62.18
2016,8,15,7,30,0.0,106.0,2.6,18.0,106.0,93.75,73.08
2016,8,15,7,45,6.5,138.5,2.55,19.0,141.5,125.5,98.59
2016,8,15,8,0,13.0,171.0,2.5,20.0,177.0,158.38,124.48
2016,8,15,8,15,32.5,204.5,2.45,20.5,223.0,204.26,160.6
2016,8,15,8,30,52.0,238.0,2.4,21.0,269.0,249.51,195.61
2016,8,15,8,45,68.5,265.0,2.4,22.0,309.0,289.07,225.22
2016,8,15,9,0,85.0,292.0,2.4,23.0,349.0,330.41,255.62
2016,8,15,9,15,201.0,305.0,2.45,23.5,449.5,439.99,339.09
2016,8,15,9,30,317.0,318.0,2.5,24.0,550.0,561.08,428.11
2016,8,15,9,45,621.5,208.0,2.55,25.0,690.5,727.09,549.79
2016,8,15,10,0,926.0,98.0,2.6,26.0,831.0,885.85,656.1
2016,8,15,10,15,932.5,99.0,2.65,26.5,860.5,923.5,677.75
2016,8,15,10,30,939.0,100.0,2.7,27.0,890.0,958.08,698.23
2016,8,15,10,45,942.5,102.0,2.8,28.0,912.0,987.65,714.36
2016,8,15,11,0,946.0,104.0,2.9,29.0,934.0,1013.66,728.12
2016,8,15,11,15,948.5,104.5,2.95,29.5,949.0,1033.48,738.93
2016,8,15,11,30,951.0,105.0,3.0,30.0,964.0,1049.49,747.41
2016,8,15,11,45,951.0,106.0,3.15,30.5,970.5,1059.66,753.19
2016,8,15,12,0,951.0,107.0,3.3,31.0,977.0,1065.85,756.58
2016,8,15,12,15,951.0,107.0,3.4,31.0,976.5,1067.02,758.04
2016,8,15,12,30,951.0,107.0,3.5,31.0,976.0,1064.2,757.14
2016,8,15,12,45,938.0,113.5,3.6,31.0,963.5,1051.21,749.91
2016,8,15,13,0,925.0,120.0,3.7,31.0,951.0,1034.48,740.42
2016,8,15,13,15,921.0,119.0,3.75,31.0,934.5,1015.33,729.07
2016,8,15,13,30,917.0,118.0,3.8,31.0,918.0,992.55,715.43
2016,8,15,13,45,911.0,117.0,3.85,31.0,893.5,964.44,698.32
2016,8,15,14,0,905.0,116.0,3.9,31.0,869.0,933.05,679.03
2016,8,15,14,15,897.0,114.5,3.9,30.5,838.0,896.33,657.16
2016,8,15,14,30,889.0,113.0,3.9,30.0,807.0,856.82,633.2
2016,8,15,14,45,879.5,110.5,3.9,30.0,769.5,812.54,604.45
2016,8,15,15,0,870.0,108.0,3.9,30.0,732.0,766.03,573.89
2016,8,15,15,15,856.0,105.5,3.85,29.5,689.0,718.27,542.43
2016,8,15,15,30,842.0,103.0,3.8,29.0,646.0,664.57,504.65
2016,8,15,15,45,826.0,99.0,3.75,28.5,599.0,607.11,463.03
2016,8,15,16,0,810.0,95.0,3.7,28.0,552.0,549.15,419.67
2016,8,15,16,15,786.0,91.5,3.6,27.0,501.0,487.54,372.72
2016,8,15,16,30,762.0,88.0,3.5,26.0,450.0,426.9,324.71
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.0,363.75,272.59
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,301.51,219.76
2016,8,15,17,15,658.5,71.0,3.25,24.0,292.5,238.28,166.12
2016,8,15,17,30,613.0,65.0,3.1,23.0,239.0,180.0,116.85
2016,8,15,17,45,549.5,57.0,3.0,22.0,188.5,122.82,71.79
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,73.5,38.64
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,30.5,20.12
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,22.23,10.18
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.5,2.0,13.5,30.5,13.0,0.0
2016,8,16,6,0,274.0,33.0,2.3,14.0,61.0,27.0,16.62
2016,8,16,6,15,368.5,44.5,2.25,14.5,105.5,46.93,26.93
2016,8,16,6,30,463.0,56.0,2.2,15.0,150.0,92.52,53.63
2016,8,16,6,45,524.5,64.5,2.2,16.0,200.5,142.26,91.07
2016,8,16,7,0,586.0,73.0,2.2,17.0,251.0,199.56,138.59
2016,8,16,7,15,293.0,90.0,2.15,18.0,179.0,169.43,127.05
2016,8,16,7,30,0.0,107.0,2.1,19.0,107.0,94.66,73.41
2016,8,16,7,45,14.0,145.5,2.1,20.0,152.0,134.85,105.71
2016,8,16,8,0,28.0,184.0,2.1,21.0,197.0,180.7,141.78
2016,8,16,8,15,121.5,217.5,2.1,21.5,286.5,268.3,210.63
2016,8,16,8,30,215.0,251.0,2.1,22.0,376.0,361.84,282.64
2016,8,16,8,45,517.5,181.5,2.15,23.0,514.0,511.84,397.45
2016,8,16,9,0,820.0,112.0,2.2,24.0,652.0,677.75,519.29
2016,8,16,9,15,834.0,114.5,2.2,25.0,693.5,729.74,553.1
2016,8,16,9,30,848.0,117.0,2.2,26.0,735.0,780.37,584.26
2016,8,16,9,45,587.5,233.5,2.25,27.0,672.0,725.44,539.98
2016,8,16,10,0,327.0,350.0,2.3,28.0,609.0,631.04,467.03
2016,8,16,10,15,595.5,243.0,2.35,28.5,735.0,787.62,580.04
2016,8,16,10,30,864.0,136.0,2.4,29.0,861.0,928.06,672.04
2016,8,16,10,45,870.5,137.0,2.45,29.5,883.5,957.47,688.01
2016,8,16,11,0,877.0,138.0,2.5,30.0,906.0,983.72,702.92
2016,8,16,11,15,880.5,138.5,2.55,30.5,921.0,1003.27,713.58
2016,8,16,11,30,884.0,139.0,2.6,31.0,936.0,1019.3,722.11
2016,8,16,11,45,886.5,139.0,2.65,31.5,943.5,1030.24,727.55
2016,8,16,12,0,889.0,139.0,2.7,32.0,951.0,1037.5,730.82
2016,8,16,12,15,889.0,139.0,2.75,32.0,950.0,1038.55,731.85
2016,8,16,12,30,889.0,139.0,2.8,32.0,949.0,1035.85,730.71
2016,8,16,12,45,880.5,142.5,2.85,32.5,938.0,1024.46,722.79
2016,8,16,13,0,872.0,146.0,2.9,33.0,927.0,1009.52,712.83
2016,8,16,13,15,868.0,145.0,2.95,33.0,910.5,991.12,702.23
2016,8,16,13,30,864.0,144.0,3.0,33.0,894.0,969.3,689.5
2016,8,16,13,45,859.0,141.5,3.05,33.0,870.5,951.27,679.23
2016,8,16,14,0,854.0,139.0,3.1,33.0,847.0,919.85,660.29
2016,8,16,14,15,845.5,137.0,3.1,32.5,816.0,882.92,638.69
2016,8,16,14,30,837.0,135.0,3.1,32.0,785.0,843.37,615.15
2016,8,16,14,45,828.0,131.0,3.15,32.0,748.5,799.0,587.11
2016,8,16,15,0,819.0,127.0,3.2,32.0,712.0,752.51,557.28
2016,8,16,15,15,804.0,124.0,3.15,31.5,669.5,700.95,522.81
2016,8,16,15,30,789.0,121.0,3.1,31.0,627.0,648.3,486.36
2016,8,16,15,45,772.5,116.0,3.1,31.0,581.0,591.98,445.47
2016,8,16,16,0,756.0,111.0,3.1,31.0,535.0,535.43,403.21
2016,8,16,16,15,730.0,106.0,3.05,30.0,484.5,473.74,357.22
2016,8,16,16,30,704.0,101.0,3.0,29.0,434.0,413.41,310.51
2016,8,16,16,45,673.0,94.5,3.0,28.5,382.5,351.43,260.42
2016,8,16,17,0,642.0,88.0,3.0,28.0,331.0,292.1,211.02
2016,8,16,17,15,594.5,80.5,2.9,26.5,279.0,230.57,160.27
2016,8,16,17,30,547.0,73.0,2.8,25.0,227.0,174.36,113.93
2016,8,16,17,45,481.0,63.0,2.75,24.0,177.5,119.14,71.11
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,72.22,39.7
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,32.38,21.41
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,21.23,8.5
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,12.99,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,25.76,15.25
2016,8,17,6,15,310.5,46.0,2.45,16.5,97.5,45.66,26.5
2016,8,17,6,30,402.0,59.0,2.4,17.0,140.0,90.18,53.63
2016,8,17,6,45,465.0,69.0,2.35,18.0,189.0,137.75,89.24
2016,8,17,7,0,528.0,79.0,2.3,19.0,238.0,193.15,134.62
2016,8,17,7,15,308.0,119.0,2.3,19.5,216.0,197.8,148.94
2016,8,17,7,30,88.0,159.0,2.3,20.0,194.0,173.39,135.68
2016,8,17,7,45,387.0,132.5,2.3,21.0,318.0,288.39,224.32
2016,8,17,8,0,686.0,106.0,2.3,22.0,442.0,430.23,333.65
2016,8,17,8,15,711.5,110.5,2.25,23.0,491.5,488.87,378.72
2016,8,17,8,30,737.0,115.0,2.2,24.0,541.0,548.72,423.25
2016,8,17,8,45,755.5,119.5,2.2,25.0,586.5,604.36,463.17
2016,8,17,9,0,774.0,124.0,2.2,26.0,632.0,660.15,501.69
2016,8,17,9,15,789.0,127.0,2.25,27.0,673.0,711.38,535.99
2016,8,17,9,30,804.0,130.0,2.3,28.0,714.0,761.47,567.71
2016,8,17,9,45,820.5,130.0,2.35,29.0,751.5,808.26,595.83
2016,8,17,10,0,837.0,130.0,2.4,30.0,789.0,853.39,622.33
2016,8,17,10,15,845.0,131.5,2.45,30.5,818.0,890.69,644.55
2016,8,17,10,30,853.0,133.0,2.5,31.0,847.0,916.56,659.23
2016,8,17,10,45,857.0,136.0,2.6,31.5,869.0,945.33,676.24
2016,8,17,11,0,861.0,139.0,2.7,32.0,891.0,970.86,691.09
2016,8,17,11,15,865.0,139.5,2.8,32.5,906.0,990.58,702.28
2016,8,17,11,30,869.0,140.0,2.9,33.0,921.0,1006.86,711.37
2016,8,17,11,45,868.5,142.0,3.0,33.5,927.5,1016.61,716.45
2016,8,17,12,0,868.0,144.0,3.1,34.0,934.0,1022.7,719.38
2016,8,17,12,15,867.5,144.0,3.15,34.0,933.0,1023.17,719.99
2016,8,17,12,30,867.0,144.0,3.2,34.0,932.0,1019.98,718.47
2016,8,17,12,45,860.0,146.5,3.3,34.0,921.5,1009.16,712.67
2016,8,17,13,0,853.0,149.0,3.4,34.0,911.0,1006.34,712.04
2016,8,17,13,15,848.5,148.0,3.45,34.0,894.5,987.19,700.71
2016,8,17,13,30,844.0,147.0,3.5,34.0,878.0,964.62,687.35
2016,8,17,13,45,840.0,144.0,3.55,34.0,854.5,937.16,670.85
2016,8,17,14,0,836.0,141.0,3.6,34.0,831.0,906.54,652.25
2016,8,17,14,15,826.5,139.0,3.65,33.5,800.0,869.21,630.42
2016,8,17,14,30,817.0,137.0,3.7,33.0,769.0,829.39,606.66
2016,8,17,14,45,808.5,132.5,3.75,33.0,733.0,785.57,578.65
2016,8,17,15,0,800.0,128.0,3.8,33.0,697.0,739.65,548.87
2016,8,17,15,15,784.0,125.0,3.8,32.5,654.5,688.14,514.21
2016,8,17,15,30,768.0,122.0,3.8,32.0,612.0,635.7,477.78
2016,8,17,15,45,751.5,116.5,3.85,31.5,566.5,580.35,438.3
2016,8,17,16,0,735.0,111.0,3.9,31.0,521.0,523.87,396.65
2016,8,17,16,15,708.5,106.0,3.85,30.0,471.0,463.01,350.85
2016,8,17,16,30,682.0,101.0,3.8,29.0,421.0,403.63,304.47
2016,8,17,16,45,651.0,94.0,3.8,28.0,370.5,342.41,255.16
2016,8,17,17,0,620.0,87.0,3.8,27.0,320.0,283.88,206.48
2016,8,17,17,15,571.0,79.5,3.65,25.5,268.5,223.31,156.17
2016,8,17,17,30,522.0,72.0,3.5,24.0,217.0,168.29,110.6
2016,8,17,17,45,456.0,62.0,3.4,23.0,169.0,114.68,68.88
2016,8,17,18,0,390.0,52.0,3.3,22.0,121.0,69.4,38.48
2016,8,17,18,15,287.0,38.5,3.15,21.0,80.0,29.89,19.32
2016,8,17,18,30,184.0,25.0,3.0,20.0,39.0,19.65,6.42
2016,8,17,18,45,92.0,12.5,2.9,19.5,19.5,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.0,2.15,14.5,24.0,12.59,0.0
2016,8,18,6,0,164.0,32.0,2.4,15.0,48.0,24.9,14.43
2016,8,18,6,15,246.5,48.5,2.4,15.5,89.0,46.17,28.06
2016,8,18,6,30,329.0,65.0,2.4,16.0,130.0,87.22,54.25
2016,8,18,6,45,379.5,79.5,2.4,17.0,176.0,132.15,88.69
2016,8,18,7,0,430.0,94.0,2.4,18.0,222.0,183.41,130.96
2016,8,18,7,15,475.5,104.5,2.35,18.5,271.5,235.73,175.56
2016,8,18,7,30,521.0,115.0,2.3,19.0,321.0,293.15,224.24
2016,8,18,7,45,545.0,126.5,2.3,20.0,368.5,347.61,269.61
2016,8,18,8,0,569.0,138.0,2.3,21.0,416.0,407.8,317.84
2016,8,18,8,15,596.0,145.5,2.25,22.0,463.5,464.03,361.3
2016,8,18,8,30,623.0,153.0,2.2,23.0,511.0,521.91,404.39
2016,8,18,8,45,635.0,163.0,2.2,24.0,553.5,574.13,441.8
2016,8,18,9,0,647.0,173.0,2.2,25.0,596.0,625.87,477.54
2016,8,18,9,15,663.5,178.0,2.25,26.0,636.0,675.25,510.83
2016,8,18,9,30,680.0,183.0,2.3,27.0,676.0,723.98,542.7
2016,8,18,9,45,623.5,223.0,2.35,28.0,692.0,747.08,554.54
2016,8,18,10,0,567.0,263.0,2.4,29.0,708.0,760.32,559.54
2016,8,18,10,15,577.5,268.0,2.45,29.5,736.0,795.61,582.01
2016,8,18,10,30,588.0,273.0,2.5,30.0,764.0,829.26,602.89
2016,8,18,10,45,599.5,274.5,2.6,30.5,786.5,861.11,622.74
2016,8,18,11,0,611.0,276.0,2.7,31.0,809.0,888.4,639.52
2016,8,18,11,15,616.0,278.5,2.75,31.0,823.5,908.0,652.08
2016,8,18,11,30,621.0,281.0,2.8,31.0,838.0,924.91,662.98
2016,8,18,11,45,630.0,278.0,2.9,31.5,846.5,937.7,670.51
2016,8,18,12,0,639.0,275.0,3.0,32.0,855.0,947.58,676.24
2016,8,18,12,15,639.0,275.0,3.05,32.0,854.5,948.35,676.99
2016,8,18,12,30,639.0,275.0,3.1,32.0,854.0,946.05,675.92
2016,8,18,12,45,635.5,274.0,3.15,32.5,845.5,936.25,668.74
2016,8,18,13,0,632.0,273.0,3.2,33.0,837.0,923.52,659.78
2016,8,18,13,15,627.0,270.5,3.25,33.0,821.0,905.06,648.52
2016,8,18,13,30,622.0,268.0,3.3,33.0,805.0,883.91,635.52
2016,8,18,13,45,619.0,261.5,3.4,33.0,783.5,858.26,619.89
2016,8,18,14,0,616.0,255.0,3.5,33.0,762.0,830.12,602.45
2016,8,18,14,15,605.0,250.0,3.55,32.5,733.0,794.16,580.37
2016,8,18,14,30,594.0,245.0,3.6,32.0,704.0,753.27,554.63
2016,8,18,14,45,588.5,234.5,3.65,32.0,670.5,713.26,528.03
2016,8,18,15,0,583.0,224.0,3.7,32.0,637.0,671.69,499.84
2016,8,18,15,15,565.0,216.5,3.7,31.0,596.5,622.93,467.57
2016,8,18,15,30,547.0,209.0,3.7,30.0,556.0,574.11,434.32
2016,8,18,15,45,427.5,216.0,3.75,29.5,475.0,478.27,364.03
2016,8,18,16,0,308.0,223.0,3.8,29.0,394.0,387.0,295.83
2016,8,18,16,15,383.5,192.5,3.8,28.0,385.0,375.74,288.14
2016,8,18,16,30,459.0,162.0,3.8,27.0,376.0,360.74,275.7
2016,8,18,16,45,427.0,147.5,3.8,26.5,328.0,304.91,230.83
2016,8,18,17,0,395.0,133.0,3.8,26.0,280.0,252.35,187.76
2016,8,18,17,15,349.5,117.0,3.65,24.5,232.0,198.57,144.25
2016,8,18,17,30,304.0,101.0,3.5,23.0,184.0,148.62,103.93
2016,8,18,17,45,247.5,81.0,3.4,22.0,139.0,102.05,67.77
2016,8,18,18,0,191.0,61.0,3.3,21.0,94.0,62.94,39.83
2016,8,18,18,15,129.0,39.5,3.2,20.0,58.5,31.58,20.7
2016,8,18,18,30,67.0,18.0,3.1,19.0,23.0,14.88,2.41
2016,8,18,18,45,33.5,9.0,3.05,18.5,11.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,13.5,2.2,15.5,18.0,11.21,0.0
2016,8,19,6,0,90.0,27.0,2.5,16.0,36.0,21.98,11.79
2016,8,19,6,15,148.5,49.0,2.55,16.5,73.5,44.67,28.42
2016,8,19,6,30,207.0,71.0,2.6,17.0,111.0,80.88,53.65
2016,8,19,6,45,256.5,90.5,2.65,17.5,156.0,121.55,85.11
2016,8,19,7,0,306.0,110.0,2.7,18.0,201.0,168.65,123.65
2016,8,19,7,15,185.0,132.0,2.6,18.5,190.5,173.14,133.17
2016,8,19,7,30,64.0,154.0,2.5,19.0,180.0,161.13,126.85
2016,8,19,7,45,71.5,177.5,2.45,20.0,209.5,190.55,150.27
2016,8,19,8,0,79.0,201.0,2.4,21.0,239.0,221.0,173.91
2016,8,19,8,15,113.5,226.5,2.35,21.5,288.5,274.07,215.25
2016,8,19,8,30,148.0,252.0,2.3,22.0,338.0,326.16,255.09
2016,8,19,8,45,215.5,267.0,2.25,23.0,402.5,392.4,304.87
2016,8,19,9,0,283.0,282.0,2.2,24.0,467.0,473.38,364.14
2016,8,19,9,15,432.5,255.0,2.2,24.5,558.0,579.97,442.81
2016,8,19,9,30,582.0,228.0,2.2,25.0,649.0,689.89,521.42
2016,8,19,9,45,566.5,249.0,2.2,26.0,675.5,724.04,541.28
2016,8,19,10,0,551.0,270.0,2.2,27.0,702.0,755.04,559.02
2016,8,19,10,15,562.0,275.5,2.25,27.5,730.0,790.8,581.79
2016,8,19,10,30,573.0,281.0,2.3,28.0,758.0,825.01,603.16
2016,8,19,10,45,576.0,288.0,2.35,28.5,778.0,851.48,619.02
2016,8,19,11,0,579.0,295.0,2.4,29.0,798.0,875.62,633.28
2016,8,19,11,15,584.0,297.5,2.45,29.5,812.5,894.69,644.32
2016,8,19,11,30,589.0,300.0,2.5,30.0,827.0,911.22,653.73
2016,8,19,11,45,592.0,301.0,2.65,30.5,834.0,921.57,659.99
2016,8,19,12,0,595.0,302.0,2.8,31.0,841.0,930.5,665.36
2016,8,19,12,15,594.5,302.0,2.85,31.0,840.0,930.68,665.75
2016,8,19,12,30,594.0,302.0,2.9,31.0,839.0,926.58,663.57
2016,8,19,12,45,602.0,293.5,3.0,31.0,833.5,922.71,662.26
2016,8,19,13,0,610.0,285.0,3.1,31.0,828.0,914.42,658.14
2016,8,19,13,15,604.5,282.5,3.15,31.0,812.0,895.71,646.59
2016,8,19,13,30,599.0,280.0,3.2,31.0,796.0,874.4,633.36
2016,8,19,13,45,596.5,272.5,3.3,31.0,774.5,848.71,617.62
2016,8,19,14,0,594.0,265.0,3.4,31.0,753.0,820.59,600.09
2016,8,19,14,15,582.5,259.5,3.45,30.5,723.0,781.53,575.75
2016,8,19,14,30,571.0,254.0,3.5,30.0,693.0,743.77,551.84
2016,8,19,14,45,563.5,243.5,3.55,30.0,659.0,702.95,524.4
2016,8,19,15,0,556.0,233.0,3.6,30.0,625.0,660.8,495.56
2016,8,19,15,15,537.0,225.0,3.55,29.5,584.5,611.91,461.82
2016,8,19,15,30,518.0,217.0,3.5,29.0,544.0,563.15,427.41
2016,8,19,15,45,498.5,205.5,3.5,28.5,500.5,511.13,389.94
2016,8,19,16,0,479.0,194.0,3.5,28.0,457.0,459.89,352.02
2016,8,19,16,15,449.5,181.5,3.45,27.0,410.0,403.84,309.96
2016,8,19,16,30,420.0,169.0,3.4,26.0,363.0,350.23,268.54
2016,8,19,16,45,383.0,154.5,3.4,25.5,315.0,294.71,224.2
2016,8,19,17,0,346.0,140.0,3.4,25.0,267.0,239.85,179.63
2016,8,19,17,15,303.0,121.5,3.3,24.0,219.5,188.24,137.69
2016,8,19,17,30,260.0,103.0,3.2,23.0,172.0,141.88,100.19
2016,8,19,17,45,205.0,81.0,3.15,22.0,128.0,96.56,65.06
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,58.66,37.65
