Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,29.64,18.94
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,12.48,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,10.46,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,18.86,9.12
2016,8,20,6,15,114.5,46.5,2.0,16.5,65.0,41.89,26.69
2016,8,20,6,30,163.0,70.0,2.0,17.0,101.0,76.19,51.48
2016,8,20,6,45,208.0,92.5,2.0,17.5,145.0,115.96,82.54
2016,8,20,7,0,253.0,115.0,2.0,18.0,189.0,161.79,119.9
2016,8,20,7,15,126.5,120.0,2.0,18.5,157.0,146.09,112.61
2016,8,20,7,30,0.0,125.0,2.0,19.0,125.0,110.81,86.78
2016,8,20,7,45,13.0,152.0,2.0,20.0,158.5,140.65,110.46
2016,8,20,8,0,26.0,179.0,2.0,21.0,192.0,172.28,135.11
2016,8,20,8,15,35.5,204.0,2.0,21.5,223.5,206.67,161.83
2016,8,20,8,30,45.0,229.0,2.0,22.0,255.0,238.56,186.17
2016,8,20,8,45,148.0,258.0,2.05,23.0,352.5,341.87,265.92
2016,8,20,9,0,251.0,287.0,2.1,24.0,450.0,457.45,351.96
2016,8,20,9,15,389.5,268.5,2.15,24.5,540.5,553.58,423.15
2016,8,20,9,30,528.0,250.0,2.2,25.0,631.0,671.34,507.55
2016,8,20,9,45,575.0,239.5,2.3,25.5,673.0,722.73,542.65
2016,8,20,10,0,622.0,229.0,2.4,26.0,715.0,779.68,581.34
2016,8,20,10,15,632.0,233.0,2.45,26.5,743.0,815.29,603.86
2016,8,20,10,30,642.0,237.0,2.5,27.0,771.0,848.99,624.94
2016,8,20,10,45,526.5,298.5,2.65,28.0,744.0,817.08,598.39
2016,8,20,11,0,411.0,360.0,2.8,29.0,717.0,780.84,569.11
2016,8,20,11,15,542.0,301.5,2.9,29.0,780.0,859.1,625.6
2016,8,20,11,30,673.0,243.0,3.0,29.0,843.0,941.6,683.01
2016,8,20,11,45,681.5,240.0,3.15,29.5,851.5,954.05,689.87
2016,8,20,12,0,690.0,237.0,3.3,30.0,860.0,963.42,695.38
2016,8,20,12,15,690.0,237.0,3.4,29.5,859.0,964.12,697.81
2016,8,20,12,30,690.0,237.0,3.5,29.0,858.0,961.59,698.31
2016,8,20,12,45,676.0,242.5,3.6,29.0,846.5,947.48,689.93
2016,8,20,13,0,662.0,248.0,3.7,29.0,835.0,930.43,679.4
2016,8,20,13,15,657.0,245.5,3.7,29.0,819.0,911.42,667.22
2016,8,20,13,30,652.0,243.0,3.7,29.0,803.0,889.65,653.19
2016,8,20,13,45,654.0,234.5,3.75,29.0,782.5,865.8,638.24
2016,8,20,14,0,656.0,226.0,3.8,29.0,762.0,839.1,621.24
2016,8,20,14,15,645.0,222.0,3.8,28.5,732.5,802.86,598.24
2016,8,20,14,30,634.0,218.0,3.8,28.0,703.0,764.82,573.66
2016,8,20,14,45,627.5,209.0,3.85,27.5,669.5,723.94,546.99
2016,8,20,15,0,621.0,200.0,3.9,27.0,636.0,681.4,518.51
2016,8,20,15,15,603.0,193.5,3.85,26.5,595.0,631.73,483.73
2016,8,20,15,30,585.0,187.0,3.8,26.0,554.0,577.74,445.07
2016,8,20,15,45,568.5,176.5,3.8,25.5,511.0,525.28,406.63
2016,8,20,16,0,552.0,166.0,3.8,25.0,468.0,473.13,367.27
2016,8,20,16,15,523.0,156.5,3.7,24.0,420.5,416.34,323.68
2016,8,20,16,30,494.0,147.0,3.6,23.0,373.0,361.77,280.47
2016,8,20,16,45,463.0,134.0,3.55,22.5,325.5,305.69,234.48
2016,8,20,17,0,432.0,121.0,3.5,22.0,278.0,252.71,190.01
2016,8,20,17,15,384.0,107.0,3.4,21.0,230.0,197.92,144.44
2016,8,20,17,30,336.0,93.0,3.3,20.0,182.0,148.86,103.91
2016,8,20,17,45,279.0,75.0,3.2,19.5,137.5,101.18,66.3
2016,8,20,18,0,222.0,57.0,3.1,19.0,93.0,60.9,37.54
2016,8,20,18,15,149.0,37.0,2.95,18.5,57.5,29.7,18.94
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,13.28,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,7.73,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.35,14.5,19.0,12.73,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,22.73,11.89
2016,8,21,6,15,184.0,47.5,2.7,15.5,77.0,44.45,27.4
2016,8,21,6,30,255.0,67.0,2.7,16.0,116.0,83.3,53.78
2016,8,21,6,45,315.0,83.0,2.75,16.5,162.0,126.68,87.15
2016,8,21,7,0,375.0,99.0,2.8,17.0,208.0,177.69,129.09
2016,8,21,7,15,187.5,112.5,2.75,17.5,167.0,159.57,122.61
2016,8,21,7,30,0.0,126.0,2.7,18.0,126.0,111.77,87.98
2016,8,21,7,45,7.0,147.0,2.7,19.0,150.0,133.79,105.45
2016,8,21,8,0,14.0,168.0,2.7,20.0,174.0,156.77,123.35
2016,8,21,8,15,31.0,199.0,2.65,20.5,216.0,199.86,157.36
2016,8,21,8,30,48.0,230.0,2.6,21.0,258.0,241.59,189.73
2016,8,21,8,45,91.0,262.0,2.6,22.0,320.0,302.81,236.7
2016,8,21,9,0,134.0,294.0,2.6,23.0,382.0,376.96,292.3
2016,8,21,9,15,196.5,309.5,2.6,23.5,447.0,445.49,343.48
2016,8,21,9,30,259.0,325.0,2.6,24.0,512.0,529.31,404.6
2016,8,21,9,45,452.0,272.5,2.65,24.5,617.5,656.97,499.01
2016,8,21,10,0,645.0,220.0,2.7,25.0,723.0,791.78,594.93
2016,8,21,10,15,656.0,223.5,2.75,25.5,751.5,828.49,617.74
2016,8,21,10,30,667.0,227.0,2.8,26.0,780.0,863.25,639.67
2016,8,21,10,45,677.0,228.5,2.9,26.5,802.0,892.91,658.33
2016,8,21,11,0,687.0,230.0,3.0,27.0,824.0,920.12,674.98
2016,8,21,11,15,692.0,232.0,3.1,27.5,838.5,940.31,686.94
2016,8,21,11,30,697.0,234.0,3.2,28.0,853.0,957.55,697.03
2016,8,21,11,45,702.0,233.0,3.3,28.5,861.0,968.67,703.19
2016,8,21,12,0,707.0,232.0,3.4,29.0,869.0,976.59,707.41
2016,8,21,12,15,706.5,232.0,3.5,28.5,868.0,976.74,709.52
2016,8,21,12,30,706.0,232.0,3.6,28.0,867.0,973.6,709.64
2016,8,21,12,45,722.5,219.5,3.75,28.0,863.5,971.27,709.31
2016,8,21,13,0,739.0,207.0,3.9,28.0,860.0,965.22,706.6
2016,8,21,13,15,733.5,205.5,3.95,27.5,843.0,945.59,695.77
2016,8,21,13,30,728.0,204.0,4.0,27.0,826.0,922.95,682.98
2016,8,21,13,45,721.5,200.5,4.1,27.0,802.5,894.45,665.11
2016,8,21,14,0,715.0,197.0,4.2,27.0,779.0,863.31,645.36
2016,8,21,14,15,704.0,193.5,4.2,26.5,748.5,825.82,621.89
2016,8,21,14,30,693.0,190.0,4.2,26.0,718.0,786.34,596.25
2016,8,21,14,45,680.0,185.0,4.25,25.5,682.0,742.05,566.73
2016,8,21,15,0,667.0,180.0,4.3,25.0,646.0,696.43,535.59
2016,8,21,15,15,648.5,174.5,4.2,24.5,604.0,645.39,499.3
2016,8,21,15,30,630.0,169.0,4.1,24.0,562.0,594.07,461.96
2016,8,21,15,45,608.0,161.5,4.1,23.5,517.0,538.75,420.89
2016,8,21,16,0,586.0,154.0,4.1,23.0,472.0,484.13,379.16
2016,8,21,16,15,555.5,145.5,4.05,22.0,423.5,421.64,330.78
2016,8,21,16,30,525.0,137.0,4.0,21.0,375.0,365.58,285.86
2016,8,21,16,45,488.5,126.0,3.95,20.5,326.0,307.56,237.67
2016,8,21,17,0,452.0,115.0,3.9,20.0,277.0,253.22,191.56
2016,8,21,17,15,402.0,102.0,3.75,19.0,229.0,197.67,144.78
2016,8,21,17,30,352.0,89.0,3.6,18.0,181.0,148.05,103.38
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,99.56,65.04
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,59.23,36.38
2016,8,21,18,15,149.5,36.0,3.3,16.5,56.0,27.89,17.4
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,14.04,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,19.0,12.73,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,38.0,22.71,11.5
2016,8,22,6,15,182.5,47.5,3.0,15.5,76.5,45.24,27.93
2016,8,22,6,30,255.0,67.0,3.0,16.0,115.0,83.76,54.09
2016,8,22,6,45,311.0,83.0,3.0,16.5,160.0,126.61,87.28
2016,8,22,7,0,367.0,99.0,3.0,17.0,205.0,176.58,128.56
2016,8,22,7,15,194.0,119.0,2.9,17.5,176.0,167.86,129.31
2016,8,22,7,30,21.0,139.0,2.8,18.0,147.0,130.83,103.37
2016,8,22,7,45,23.5,158.0,2.75,18.5,168.5,150.62,119.3
2016,8,22,8,0,26.0,177.0,2.7,19.0,190.0,170.75,135.16
2016,8,22,8,15,26.0,194.0,2.65,19.5,208.0,188.05,148.48
2016,8,22,8,30,26.0,211.0,2.6,20.0,226.0,205.37,161.58
2016,8,22,8,45,97.0,252.0,2.6,21.0,314.0,297.32,233.71
2016,8,22,9,0,168.0,293.0,2.6,22.0,402.0,399.82,311.47
2016,8,22,9,15,195.0,311.5,2.65,22.5,445.5,447.13,346.03
2016,8,22,9,30,222.0,330.0,2.7,23.0,489.0,496.37,381.68
2016,8,22,9,45,445.0,266.5,2.75,24.0,605.5,646.56,493.32
2016,8,22,10,0,668.0,203.0,2.8,25.0,722.0,795.89,599.28
2016,8,22,10,15,678.0,206.5,2.9,25.5,750.0,832.35,622.13
2016,8,22,10,30,688.0,210.0,3.0,26.0,778.0,866.73,643.85
2016,8,22,10,45,694.5,213.0,3.1,26.5,799.0,895.03,661.21
2016,8,22,11,0,701.0,216.0,3.2,27.0,820.0,920.69,676.8
2016,8,22,11,15,705.5,217.5,3.3,27.0,834.0,940.04,689.59
2016,8,22,11,30,710.0,219.0,3.4,27.0,848.0,956.38,700.5
2016,8,22,11,45,713.0,218.5,3.55,27.5,855.0,966.02,706.06
2016,8,22,12,0,716.0,218.0,3.7,28.0,862.0,972.41,709.61
2016,8,22,12,15,715.5,218.0,3.8,28.0,860.5,972.51,710.22
2016,8,22,12,30,715.0,218.0,3.9,28.0,859.0,969.29,708.81
2016,8,22,12,45,677.0,238.5,4.0,28.0,840.5,946.45,694.5
2016,8,22,13,0,639.0,259.0,4.1,28.0,822.0,920.56,677.31
2016,8,22,13,15,633.5,256.5,4.1,27.5,805.5,901.26,666.15
2016,8,22,13,30,628.0,254.0,4.1,27.0,789.0,879.27,653.05
2016,8,22,13,45,627.0,246.5,4.2,27.0,768.0,854.05,637.03
2016,8,22,14,0,626.0,239.0,4.3,27.0,747.0,826.23,619.07
2016,8,22,14,15,615.0,234.5,4.3,26.5,717.5,790.19,595.79
2016,8,22,14,30,604.0,230.0,4.3,26.0,688.0,752.46,570.97
2016,8,22,14,45,595.5,221.0,4.35,25.5,654.0,710.95,543.31
2016,8,22,15,0,587.0,212.0,4.4,25.0,620.0,663.99,511.2
2016,8,22,15,15,568.0,204.5,4.35,24.5,579.5,614.17,475.75
2016,8,22,15,30,549.0,197.0,4.3,24.0,539.0,564.39,439.51
2016,8,22,15,45,530.5,186.5,4.3,23.5,495.5,512.33,400.8
2016,8,22,16,0,512.0,176.0,4.3,23.0,452.0,460.88,361.45
2016,8,22,16,15,482.5,165.5,4.2,22.0,405.5,404.91,318.04
2016,8,22,16,30,453.0,155.0,4.1,21.0,359.0,351.3,275.21
2016,8,22,16,45,419.5,141.0,4.0,20.5,311.5,295.64,229.23
2016,8,22,17,0,386.0,127.0,3.9,20.0,264.0,243.46,185.25
2016,8,22,17,15,339.0,111.0,3.75,19.0,217.0,189.88,140.5
2016,8,22,17,30,292.0,95.0,3.6,18.0,170.0,140.27,99.39
2016,8,22,17,45,236.5,75.0,3.45,17.5,126.5,94.72,63.25
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,56.55,35.57
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,27.34,16.68
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,10.86,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,5.91,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.0,19.0,12.28,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,21.05,9.79
2016,8,23,6,15,202.0,45.5,2.5,16.5,77.0,44.08,26.3
2016,8,23,6,30,282.0,64.0,2.5,17.0,116.0,84.32,53.15
2016,8,23,6,45,345.5,78.0,2.55,17.5,162.5,128.4,86.88
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,180.48,129.69
2016,8,23,7,15,224.5,118.5,2.55,18.5,185.0,176.73,135.18
2016,8,23,7,30,40.0,145.0,2.5,19.0,161.0,145.53,114.64
2016,8,23,7,45,62.5,171.5,2.45,20.0,199.5,182.53,144.07
2016,8,23,8,0,85.0,198.0,2.4,21.0,238.0,222.44,175.27
2016,8,23,8,15,128.5,222.5,2.35,21.5,291.0,280.24,220.41
2016,8,23,8,30,172.0,247.0,2.3,22.0,344.0,337.72,264.51
2016,8,23,8,45,426.5,200.0,2.3,23.0,467.5,479.98,374.06
2016,8,23,9,0,681.0,153.0,2.3,24.0,591.0,635.81,489.06
2016,8,23,9,15,698.0,157.0,2.3,24.5,631.0,686.1,523.13
2016,8,23,9,30,715.0,161.0,2.3,25.0,671.0,735.66,556.53
2016,8,23,9,45,703.0,177.5,2.35,25.5,700.0,773.45,580.7
2016,8,23,10,0,691.0,194.0,2.4,26.0,729.0,807.77,602.11
2016,8,23,10,15,701.0,197.0,2.45,26.5,757.5,844.42,624.95
2016,8,23,10,30,711.0,200.0,2.5,27.0,786.0,878.9,645.91
2016,8,23,10,45,720.0,201.5,2.6,28.0,808.0,908.51,662.61
2016,8,23,11,0,729.0,203.0,2.7,29.0,830.0,935.49,677.47
2016,8,23,11,15,733.5,204.5,2.75,29.0,844.5,955.24,689.93
2016,8,23,11,30,738.0,206.0,2.8,29.0,859.0,971.87,700.52
2016,8,23,11,45,743.0,205.0,2.9,29.5,866.5,983.15,706.78
2016,8,23,12,0,748.0,204.0,3.0,30.0,874.0,991.09,711.02
2016,8,23,12,15,747.5,203.5,3.1,30.0,872.5,990.62,711.42
2016,8,23,12,30,747.0,203.0,3.2,30.0,871.0,986.71,709.78
2016,8,23,12,45,758.0,194.5,3.3,30.5,866.0,982.37,706.55
2016,8,23,13,0,769.0,186.0,3.4,31.0,861.0,967.16,696.39
2016,8,23,13,15,764.0,184.5,3.45,31.0,844.5,947.75,684.71
2016,8,23,13,30,759.0,183.0,3.5,31.0,828.0,931.8,675.35
2016,8,23,13,45,755.0,179.0,3.6,31.0,805.0,904.25,658.63
2016,8,23,14,0,751.0,175.0,3.7,31.0,782.0,873.81,639.96
2016,8,23,14,15,740.5,172.0,3.75,30.5,751.5,836.09,617.25
2016,8,23,14,30,730.0,169.0,3.8,30.0,721.0,796.25,592.81
2016,8,23,14,45,720.0,163.5,3.9,30.0,685.5,752.33,563.83
2016,8,23,15,0,710.0,158.0,4.0,30.0,650.0,706.75,532.63
2016,8,23,15,15,692.5,153.5,4.0,29.5,608.0,655.51,497.29
2016,8,23,15,30,675.0,149.0,4.0,29.0,566.0,603.77,460.67
2016,8,23,15,45,655.5,142.0,4.0,28.5,521.0,548.17,420.18
2016,8,23,16,0,636.0,135.0,4.0,28.0,476.0,492.91,378.7
2016,8,23,16,15,606.5,128.0,3.95,27.0,427.5,433.4,333.3
2016,8,23,16,30,577.0,121.0,3.9,26.0,379.0,375.97,287.95
2016,8,23,16,45,541.5,111.5,3.85,25.0,329.5,316.38,239.58
2016,8,23,17,0,506.0,102.0,3.8,24.0,280.0,257.32,190.44
2016,8,23,17,15,454.0,91.0,3.65,23.0,230.5,199.91,142.45
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,148.62,100.02
2016,8,23,17,45,334.0,65.0,3.4,21.0,136.0,98.29,61.09
2016,8,23,18,0,266.0,50.0,3.3,20.0,91.0,56.68,32.71
2016,8,23,18,15,175.0,32.5,3.2,19.0,55.0,25.3,14.51
2016,8,23,18,30,84.0,15.0,3.1,18.0,19.0,11.79,0.0
2016,8,23,18,45,42.0,7.5,3.05,17.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,99.0,13.5,2.0,14.5,21.5,12.28,0.0
2016,8,24,6,0,198.0,27.0,2.3,15.0,43.0,21.19,9.47
2016,8,24,6,15,295.0,41.0,2.3,15.5,84.5,43.97,24.16
2016,8,24,6,30,392.0,55.0,2.3,16.0,126.0,89.73,53.23
2016,8,24,6,45,462.0,65.0,2.35,16.5,175.5,138.51,90.53
2016,8,24,7,0,532.0,75.0,2.4,17.0,225.0,196.08,138.44
2016,8,24,7,15,266.0,83.0,2.35,17.5,158.0,159.68,120.62
2016,8,24,7,30,0.0,91.0,2.3,18.0,91.0,80.61,62.13
2016,8,24,7,45,0.0,119.0,2.3,19.0,119.5,105.82,82.61
2016,8,24,8,0,0.0,147.0,2.3,20.0,148.0,131.32,102.76
2016,8,24,8,15,11.0,176.0,2.3,20.5,183.0,163.82,128.43
2016,8,24,8,30,22.0,205.0,2.3,21.0,218.0,197.79,154.92
2016,8,24,8,45,54.0,244.0,2.3,22.0,278.0,263.1,205.44
2016,8,24,9,0,86.0,283.0,2.3,23.0,338.0,326.53,253.17
2016,8,24,9,15,112.5,307.5,2.3,23.5,384.5,374.82,288.93
2016,8,24,9,30,139.0,332.0,2.3,24.0,431.0,435.76,333.36
2016,8,24,9,45,498.5,225.0,2.35,25.0,606.0,650.91,495.25
2016,8,24,10,0,858.0,118.0,2.4,26.0,781.0,861.62,639.83
2016,8,24,10,15,866.0,119.5,2.45,26.5,810.0,898.85,660.82
2016,8,24,10,30,874.0,121.0,2.5,27.0,839.0,933.27,681.33
2016,8,24,10,45,880.0,122.0,2.6,27.5,861.0,962.32,698.66
2016,8,24,11,0,886.0,123.0,2.7,28.0,883.0,988.1,713.88
2016,8,24,11,15,889.5,123.5,2.75,28.0,897.5,1007.53,726.03
2016,8,24,11,30,893.0,124.0,2.8,28.0,912.0,1023.35,736.02
2016,8,24,11,45,894.0,124.5,2.9,28.5,918.5,1033.0,741.19
2016,8,24,12,0,895.0,125.0,3.0,29.0,925.0,1038.87,744.09
2016,8,24,12,15,895.0,125.0,3.05,29.0,923.5,1039.41,744.8
2016,8,24,12,30,895.0,125.0,3.1,29.0,922.0,1036.15,743.26
2016,8,24,12,45,870.0,138.0,3.2,29.5,906.0,1017.38,730.88
2016,8,24,13,0,845.0,151.0,3.3,30.0,890.0,1006.96,724.04
2016,8,24,13,15,840.5,150.0,3.35,30.0,873.0,987.32,712.33
2016,8,24,13,30,836.0,149.0,3.4,30.0,856.0,964.28,698.5
2016,8,24,13,45,828.5,147.5,3.5,30.0,831.5,934.68,680.69
2016,8,24,14,0,821.0,146.0,3.6,30.0,807.0,902.13,660.82
2016,8,24,14,15,811.5,143.5,3.6,29.5,775.5,864.05,637.83
2016,8,24,14,30,802.0,141.0,3.6,29.0,744.0,823.54,612.94
2016,8,24,14,45,789.5,138.0,3.65,29.0,706.5,777.96,583.26
2016,8,24,15,0,777.0,135.0,3.7,29.0,669.0,730.67,551.76
2016,8,24,15,15,760.0,131.0,3.7,28.5,626.5,679.6,516.61
2016,8,24,15,30,743.0,127.0,3.7,28.0,584.0,625.6,478.42
2016,8,24,15,45,722.0,122.5,3.7,27.5,537.0,568.28,436.62
2016,8,24,16,0,701.0,118.0,3.7,27.0,490.0,511.27,393.7
2016,8,24,16,15,672.0,112.0,3.65,26.0,440.0,449.5,346.38
2016,8,24,16,30,643.0,106.0,3.6,25.0,390.0,389.61,298.8
2016,8,24,16,45,606.0,98.5,3.55,24.5,339.0,327.54,247.54
2016,8,24,17,0,569.0,91.0,3.5,24.0,288.0,269.02,197.95
2016,8,24,17,15,515.0,81.5,3.4,22.5,237.5,208.32,147.27
2016,8,24,17,30,461.0,72.0,3.3,21.0,187.0,153.99,102.23
2016,8,24,17,45,386.0,59.5,3.2,20.0,140.0,99.23,59.85
2016,8,24,18,0,311.0,47.0,3.1,19.0,93.0,56.21,31.19
2016,8,24,18,15,204.5,31.0,3.05,18.0,56.0,24.23,13.32
2016,8,24,18,30,98.0,15.0,3.0,17.0,19.0,13.64,0.0
2016,8,24,18,45,49.0,7.5,2.95,16.5,9.5,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,11.82,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,20.42,8.36
2016,8,25,6,15,296.5,39.0,2.6,15.5,82.5,44.04,23.98
2016,8,25,6,30,395.0,52.0,2.6,16.0,124.0,87.9,51.5
2016,8,25,6,45,469.0,60.5,2.65,16.5,173.0,136.24,88.38
2016,8,25,7,0,543.0,69.0,2.7,17.0,222.0,193.82,136.37
2016,8,25,7,15,276.0,99.5,2.7,17.5,178.0,175.23,133.24
2016,8,25,7,30,9.0,130.0,2.7,18.0,134.0,118.84,93.7
2016,8,25,7,45,23.0,156.0,2.7,19.0,166.5,149.01,117.85
2016,8,25,8,0,37.0,182.0,2.7,20.0,199.0,185.32,146.47
2016,8,25,8,15,36.0,200.0,2.65,20.5,218.5,204.59,161.23
2016,8,25,8,30,35.0,218.0,2.6,21.0,238.0,223.79,175.7
2016,8,25,8,45,63.0,250.5,2.6,21.5,290.0,275.57,215.85
2016,8,25,9,0,91.0,283.0,2.6,22.0,342.0,330.46,257.6
2016,8,25,9,15,469.0,194.0,2.6,22.5,523.5,553.04,431.31
2016,8,25,9,30,847.0,105.0,2.6,23.0,705.0,774.63,591.97
2016,8,25,9,45,861.0,105.0,2.65,24.0,742.0,820.36,618.61
2016,8,25,10,0,875.0,105.0,2.7,25.0,779.0,864.11,644.81
2016,8,25,10,15,883.5,106.5,2.75,25.5,808.5,902.3,668.17
2016,8,25,10,30,892.0,108.0,2.8,26.0,838.0,937.67,689.47
2016,8,25,10,45,898.0,109.0,2.85,26.5,860.5,967.12,706.75
2016,8,25,11,0,904.0,110.0,2.9,27.0,883.0,993.26,721.85
2016,8,25,11,15,907.5,110.5,2.9,27.0,898.0,1012.94,733.8
2016,8,25,11,30,911.0,111.0,2.9,27.0,913.0,1028.96,743.51
2016,8,25,11,45,912.5,112.0,2.95,27.5,920.0,1039.73,748.95
2016,8,25,12,0,914.0,113.0,3.0,28.0,927.0,1046.65,752.07
2016,8,25,12,15,913.5,113.0,3.05,28.0,925.5,1046.63,752.43
2016,8,25,12,30,913.0,113.0,3.1,28.0,924.0,1042.72,750.48
2016,8,25,12,45,901.0,118.5,3.15,28.5,911.5,1029.19,741.05
2016,8,25,13,0,889.0,124.0,3.2,29.0,899.0,1012.05,729.47
2016,8,25,13,15,884.5,123.0,3.25,29.0,881.5,992.1,717.63
2016,8,25,13,30,880.0,122.0,3.3,29.0,864.0,968.66,703.56
2016,8,25,13,45,872.5,121.0,3.4,29.0,839.0,939.09,685.79
2016,8,25,14,0,865.0,120.0,3.5,29.0,814.0,906.47,665.88
2016,8,25,14,15,856.0,118.5,3.6,28.5,782.5,869.16,643.94
2016,8,25,14,30,847.0,117.0,3.7,28.0,751.0,835.9,624.43
2016,8,25,14,45,835.0,114.5,3.8,28.0,713.0,789.53,594.32
2016,8,25,15,0,823.0,112.0,3.9,28.0,675.0,741.29,562.51
2016,8,25,15,15,807.5,109.0,3.95,27.0,632.5,688.46,527.87
2016,8,25,15,30,792.0,106.0,4.0,26.0,590.0,634.64,490.5
2016,8,25,15,45,772.5,102.0,4.05,25.5,543.0,576.69,447.77
2016,8,25,16,0,753.0,98.0,4.1,25.0,496.0,518.77,403.6
2016,8,25,16,15,725.5,93.5,4.05,24.0,445.5,456.6,355.19
2016,8,25,16,30,698.0,89.0,4.0,23.0,395.0,395.97,306.16
2016,8,25,16,45,663.0,83.0,4.0,22.5,343.5,333.01,253.24
2016,8,25,17,0,628.0,77.0,4.0,22.0,292.0,273.25,201.61
2016,8,25,17,15,575.5,69.5,3.9,21.0,240.5,211.29,148.52
2016,8,25,17,30,523.0,62.0,3.8,20.0,189.0,155.4,101.18
2016,8,25,17,45,447.0,52.0,3.7,19.0,141.5,100.84,58.81
2016,8,25,18,0,371.0,42.0,3.6,18.0,94.0,56.0,29.51
2016,8,25,18,15,249.5,28.0,3.45,17.5,56.5,22.86,11.77
2016,8,25,18,30,128.0,14.0,3.3,17.0,19.0,12.73,0.0
2016,8,25,18,45,64.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,2.1,15.0,21.0,11.37,0.0
2016,8,26,6,0,223.0,25.0,2.4,16.0,42.0,20.54,7.72
2016,8,26,6,15,329.0,37.5,2.45,16.0,84.5,44.36,23.23
2016,8,26,6,30,435.0,50.0,2.5,16.0,127.0,90.76,52.11
2016,8,26,6,45,496.0,60.0,2.55,16.5,176.0,141.03,91.17
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,198.89,140.05
2016,8,26,7,15,278.5,89.5,2.6,17.5,167.0,170.7,129.5
2016,8,26,7,30,0.0,109.0,2.6,18.0,109.0,96.81,75.61
2016,8,26,7,45,34.0,150.0,2.6,19.0,166.5,151.47,119.84
2016,8,26,8,0,68.0,191.0,2.6,20.0,224.0,208.88,165.41
2016,8,26,8,15,164.0,212.5,2.6,20.5,301.5,291.12,230.53
2016,8,26,8,30,260.0,234.0,2.6,21.0,379.0,385.88,304.13
2016,8,26,8,45,537.0,170.5,2.6,21.5,502.0,524.41,411.83
2016,8,26,9,0,814.0,107.0,2.6,22.0,625.0,682.45,530.16
2016,8,26,9,15,828.5,109.5,2.6,22.5,666.5,734.77,565.34
2016,8,26,9,30,843.0,112.0,2.6,23.0,708.0,785.73,598.33
2016,8,26,9,45,822.5,130.0,2.65,24.0,735.5,822.76,620.26
2016,8,26,10,0,802.0,148.0,2.7,25.0,763.0,855.05,638.75
2016,8,26,10,15,811.0,150.0,2.75,25.5,792.0,892.67,661.9
2016,8,26,10,30,820.0,152.0,2.8,26.0,821.0,927.69,683.05
2016,8,26,10,45,823.5,155.0,2.85,26.5,842.0,955.74,699.48
2016,8,26,11,0,827.0,158.0,2.9,27.0,863.0,980.55,713.8
2016,8,26,11,15,831.0,159.0,2.95,27.0,877.5,1000.41,726.35
2016,8,26,11,30,835.0,160.0,3.0,27.0,892.0,1016.81,736.79
2016,8,26,11,45,836.0,161.0,3.1,27.5,898.0,1026.63,742.07
2016,8,26,12,0,837.0,162.0,3.2,28.0,904.0,1032.78,745.14
2016,8,26,12,15,836.5,161.5,3.25,28.0,902.5,1032.15,745.08
2016,8,26,12,30,836.0,161.0,3.3,28.0,901.0,1027.8,742.8
2016,8,26,12,45,835.0,159.5,3.4,28.5,892.0,1018.22,736.21
2016,8,26,13,0,834.0,158.0,3.5,29.0,883.0,1005.01,727.39
2016,8,26,13,15,829.0,156.5,3.55,28.5,865.5,984.34,716.34
2016,8,26,13,30,824.0,155.0,3.6,28.0,848.0,960.33,703.11
2016,8,26,13,45,818.5,152.5,3.7,28.0,823.5,931.62,685.62
2016,8,26,14,0,813.0,150.0,3.8,28.0,799.0,899.89,666.01
2016,8,26,14,15,803.0,147.5,3.85,27.5,767.5,861.42,642.7
2016,8,26,14,30,793.0,145.0,3.9,27.0,736.0,820.58,617.46
2016,8,26,14,45,783.0,140.0,3.95,27.0,699.0,775.08,587.42
2016,8,26,15,0,773.0,135.0,4.0,27.0,662.0,727.71,555.38
2016,8,26,15,15,755.5,131.5,4.0,26.5,618.5,676.92,519.94
2016,8,26,15,30,738.0,128.0,4.0,26.0,575.0,623.15,481.4
2016,8,26,15,45,719.5,121.5,4.0,25.5,528.5,565.37,438.79
2016,8,26,16,0,701.0,115.0,4.0,25.0,482.0,507.7,394.87
2016,8,26,16,15,671.0,109.5,3.95,24.0,432.0,445.85,346.87
2016,8,26,16,30,641.0,104.0,3.9,23.0,382.0,386.01,298.72
2016,8,26,16,45,605.0,96.0,3.85,22.5,331.0,323.88,246.8
2016,8,26,17,0,569.0,88.0,3.8,22.0,280.0,265.22,196.49
2016,8,26,17,15,513.5,78.5,3.65,21.0,229.5,204.18,144.72
2016,8,26,17,30,458.0,69.0,3.5,20.0,179.0,149.73,99.12
2016,8,26,17,45,381.0,56.5,3.4,19.5,132.5,95.13,56.76
2016,8,26,18,0,304.0,44.0,3.3,19.0,86.0,52.5,28.51
2016,8,26,18,15,193.0,28.0,3.15,18.5,50.5,21.94,10.35
2016,8,26,18,30,82.0,12.0,3.0,18.0,15.0,10.91,0.0
2016,8,26,18,45,41.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.0,12.0,2.1,15.5,17.0,10.91,0.0
2016,8,27,6,0,134.0,24.0,2.3,16.0,34.0,18.8,5.84
2016,8,27,6,15,224.5,41.5,2.35,16.0,74.0,43.12,24.36
2016,8,27,6,30,315.0,59.0,2.4,16.0,114.0,85.48,52.61
2016,8,27,6,45,157.5,64.0,2.45,16.5,91.5,85.41,59.53
2016,8,27,7,0,0.0,69.0,2.5,17.0,69.0,60.94,46.01
2016,8,27,7,15,0.0,85.5,2.45,17.5,85.5,75.69,58.36
2016,8,27,7,30,0.0,102.0,2.4,18.0,102.0,90.55,70.53
2016,8,27,7,45,4.0,129.5,2.4,18.5,131.5,117.17,92.14
2016,8,27,8,0,8.0,157.0,2.4,19.0,161.0,144.54,114.01
2016,8,27,8,15,11.0,175.0,2.4,19.5,181.0,163.26,128.56
2016,8,27,8,30,14.0,193.0,2.4,20.0,201.0,182.39,143.26
2016,8,27,8,45,42.5,233.5,2.45,20.5,260.5,246.61,193.81
2016,8,27,9,0,71.0,274.0,2.5,21.0,320.0,308.75,241.62
2016,8,27,9,15,417.0,210.0,2.55,21.5,502.0,533.15,417.39
2016,8,27,9,30,763.0,146.0,2.6,22.0,684.0,762.97,586.39
2016,8,27,9,45,769.0,152.0,2.65,23.0,717.5,802.79,609.15
2016,8,27,10,0,775.0,158.0,2.7,24.0,751.0,843.43,633.59
2016,8,27,10,15,783.5,160.5,2.75,24.5,779.0,880.28,656.35
2016,8,27,10,30,792.0,163.0,2.8,25.0,807.0,914.58,677.22
2016,8,27,10,45,800.0,163.5,2.85,25.5,829.0,943.62,694.47
2016,8,27,11,0,808.0,164.0,2.9,26.0,851.0,969.69,709.73
2016,8,27,11,15,811.5,165.0,2.95,26.0,864.5,988.71,721.81
2016,8,27,11,30,815.0,166.0,3.0,26.0,878.0,1004.31,731.81
2016,8,27,11,45,818.0,165.0,3.1,26.5,884.5,1013.85,736.97
2016,8,27,12,0,821.0,164.0,3.2,27.0,891.0,1019.79,739.94
2016,8,27,12,15,820.5,164.0,3.3,27.0,889.0,1019.59,740.55
2016,8,27,12,30,820.0,164.0,3.4,27.0,887.0,1015.75,738.94
2016,8,27,12,45,814.0,165.0,3.5,27.5,876.5,1003.82,730.74
2016,8,27,13,0,808.0,166.0,3.6,28.0,866.0,988.42,720.4
2016,8,27,13,15,803.0,165.0,3.65,27.5,848.5,968.59,709.74
2016,8,27,13,30,798.0,164.0,3.7,27.0,831.0,945.5,696.92
2016,8,27,13,45,793.5,160.0,3.8,27.0,807.5,916.7,679.15
2016,8,27,14,0,789.0,156.0,3.9,27.0,784.0,884.92,659.28
2016,8,27,14,15,779.0,153.5,3.9,26.5,752.5,847.1,635.89
2016,8,27,14,30,769.0,151.0,3.9,26.0,721.0,806.98,610.67
2016,8,27,14,45,761.0,145.0,3.95,26.0,685.0,765.98,583.55
2016,8,27,15,0,753.0,139.0,4.0,26.0,649.0,719.39,551.47
2016,8,27,15,15,736.0,135.0,4.0,25.5,606.5,666.9,514.67
2016,8,27,15,30,719.0,131.0,4.0,25.0,564.0,613.77,476.39
2016,8,27,15,45,704.0,123.0,4.0,24.5,519.0,557.42,434.64
2016,8,27,16,0,689.0,115.0,4.0,24.0,474.0,500.88,391.36
2016,8,27,16,15,659.5,109.5,3.95,23.0,424.0,439.89,343.75
2016,8,27,16,30,630.0,104.0,3.9,22.0,374.0,380.88,296.0
2016,8,27,16,45,598.5,94.5,3.85,21.5,324.5,319.58,244.44
2016,8,27,17,0,567.0,85.0,3.8,21.0,275.0,261.24,194.06
2016,8,27,17,15,512.0,76.0,3.7,20.0,224.5,200.96,142.64
2016,8,27,17,30,457.0,67.0,3.6,19.0,174.0,147.2,97.39
2016,8,27,17,45,383.5,54.5,3.5,18.5,128.5,94.95,56.71
2016,8,27,18,0,310.0,42.0,3.4,18.0,83.0,50.69,27.05
2016,8,27,18,15,196.0,26.5,3.25,17.5,48.0,20.81,8.71
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.01,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.0,11.5,1.35,13.5,17.5,10.46,0.0
2016,8,28,6,0,174.0,23.0,1.5,14.0,35.0,18.08,4.62
2016,8,28,6,15,274.5,38.0,1.5,14.5,76.5,42.56,22.7
2016,8,28,6,30,375.0,53.0,1.5,15.0,118.0,88.76,52.94
2016,8,28,6,45,447.5,63.5,1.55,15.5,167.0,137.78,90.8
2016,8,28,7,0,520.0,74.0,1.6,16.0,216.0,195.95,139.32
2016,8,28,7,15,260.0,96.0,1.55,16.5,167.0,168.95,128.83
2016,8,28,7,30,0.0,118.0,1.5,17.0,118.0,105.04,82.66
2016,8,28,7,45,27.0,151.5,1.45,18.0,164.5,150.42,119.28
2016,8,28,8,0,54.0,185.0,1.4,19.0,211.0,197.18,156.18
2016,8,28,8,15,77.5,212.0,1.4,19.5,253.0,239.3,189.07
2016,8,28,8,30,101.0,239.0,1.4,20.0,295.0,284.17,223.58
2016,8,28,8,45,225.0,247.5,1.45,21.0,386.0,385.79,301.8
2016,8,28,9,0,349.0,256.0,1.5,22.0,477.0,501.31,387.41
2016,8,28,9,15,586.5,189.0,1.55,22.5,588.5,642.77,491.85
2016,8,28,9,30,824.0,122.0,1.6,23.0,700.0,784.3,590.8
2016,8,28,9,45,839.5,122.0,1.7,24.0,737.0,831.13,618.42
2016,8,28,10,0,855.0,122.0,1.8,25.0,774.0,876.08,645.29
2016,8,28,10,15,863.0,123.5,1.9,25.5,803.0,905.66,663.01
2016,8,28,10,30,871.0,125.0,2.0,26.0,832.0,939.91,683.84
2016,8,28,10,45,877.0,126.5,2.15,26.5,854.0,969.27,701.89
2016,8,28,11,0,883.0,128.0,2.3,27.0,876.0,995.35,717.84
2016,8,28,11,15,886.5,128.5,2.4,27.5,890.0,1014.53,728.89
2016,8,28,11,30,890.0,129.0,2.5,28.0,904.0,1030.11,737.76
2016,8,28,11,45,892.0,129.0,2.65,28.5,910.5,1039.97,743.62
2016,8,28,12,0,894.0,129.0,2.8,29.0,917.0,1046.06,747.2
2016,8,28,12,15,894.0,128.5,2.9,29.0,915.5,1045.79,747.9
2016,8,28,12,30,894.0,128.0,3.0,29.0,914.0,1041.7,746.33
2016,8,28,12,45,908.0,118.0,3.1,29.0,909.0,1037.92,745.09
2016,8,28,13,0,922.0,108.0,3.2,29.0,904.0,1029.86,741.2
2016,8,28,13,15,918.5,107.5,3.3,29.0,886.5,1010.56,730.18
2016,8,28,13,30,915.0,107.0,3.4,29.0,869.0,987.6,716.85
2016,8,28,13,45,908.5,106.0,3.5,29.0,844.0,957.81,699.01
2016,8,28,14,0,902.0,105.0,3.6,29.0,819.0,924.77,678.93
2016,8,28,14,15,894.0,103.0,3.6,28.5,787.0,886.32,655.8
2016,8,28,14,30,886.0,101.0,3.6,28.0,755.0,845.11,630.55
2016,8,28,14,45,875.0,99.0,3.65,27.5,717.0,798.99,601.79
2016,8,28,15,0,864.0,97.0,3.7,27.0,679.0,750.81,571.07
2016,8,28,15,15,849.5,94.5,3.65,26.5,635.0,697.85,535.73
2016,8,28,15,30,835.0,92.0,3.6,26.0,591.0,647.01,499.19
2016,8,28,15,45,816.0,88.5,3.55,25.5,543.5,587.55,455.24
2016,8,28,16,0,797.0,85.0,3.5,25.0,496.0,527.97,409.74
2016,8,28,16,15,770.0,81.0,3.45,24.5,444.5,464.22,359.46
2016,8,28,16,30,743.0,77.0,3.4,24.0,393.0,401.94,308.56
2016,8,28,16,45,706.5,72.0,3.35,23.5,340.5,336.98,254.03
2016,8,28,17,0,670.0,67.0,3.3,23.0,288.0,274.42,200.08
2016,8,28,17,15,616.0,60.5,3.15,22.0,235.5,210.58,145.41
2016,8,28,17,30,562.0,54.0,3.0,21.0,183.0,152.97,96.75
2016,8,28,17,45,476.5,45.0,2.9,20.0,134.5,96.03,53.28
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,50.01,24.29
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,18.74,6.18
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,9.1,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,10.46,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,18.96,3.99
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.0,43.69,22.11
2016,8,29,6,30,440.0,47.0,2.4,15.0,121.0,90.65,51.7
2016,8,29,6,45,508.5,55.5,2.5,15.5,170.5,141.4,91.3
2016,8,29,7,0,577.0,64.0,2.6,16.0,220.0,200.66,141.57
2016,8,29,7,15,288.5,81.5,2.55,16.0,159.5,167.95,127.9
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,87.93,68.8
2016,8,29,7,45,0.0,111.0,2.5,16.5,111.0,98.8,77.65
2016,8,29,8,0,0.0,123.0,2.5,17.0,123.0,109.72,86.28
2016,8,29,8,15,6.5,156.0,2.5,17.5,160.0,143.49,113.56
2016,8,29,8,30,13.0,189.0,2.5,18.0,197.0,178.34,141.24
2016,8,29,8,45,14.5,205.0,2.55,18.5,214.5,194.96,153.85
2016,8,29,9,0,16.0,221.0,2.6,19.0,232.0,211.76,166.52
2016,8,29,9,15,28.5,254.0,2.6,19.5,274.0,262.06,205.56
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,306.45,239.23
2016,8,29,9,45,68.0,319.5,2.65,21.0,370.5,363.56,281.99
2016,8,29,10,0,95.0,352.0,2.7,22.0,425.0,422.9,325.4
2016,8,29,10,15,256.0,340.0,2.75,22.5,545.5,584.01,446.54
2016,8,29,10,30,417.0,328.0,2.8,23.0,666.0,741.45,559.51
2016,8,29,10,45,668.0,214.0,2.85,24.0,771.0,880.24,657.75
2016,8,29,11,0,919.0,100.0,2.9,25.0,876.0,1002.04,734.52
2016,8,29,11,15,922.0,100.5,2.95,25.5,890.0,1021.28,744.35
2016,8,29,11,30,925.0,101.0,3.0,26.0,904.0,1036.75,752.73
2016,8,29,11,45,927.5,100.5,3.1,26.5,910.5,1046.8,758.18
2016,8,29,12,0,930.0,100.0,3.2,27.0,917.0,1052.94,761.24
2016,8,29,12,15,596.5,261.0,3.25,27.0,785.0,903.35,662.4
2016,8,29,12,30,263.0,422.0,3.3,27.0,653.0,713.44,525.18
2016,8,29,12,45,580.0,269.0,3.4,27.0,770.0,886.27,654.29
2016,8,29,13,0,897.0,116.0,3.5,27.0,887.0,1014.24,740.71
2016,8,29,13,15,893.0,115.0,3.55,27.0,869.5,994.25,727.45
2016,8,29,13,30,889.0,114.0,3.6,27.0,852.0,970.72,713.1
2016,8,29,13,45,701.5,196.0,3.7,27.0,767.5,875.93,651.15
2016,8,29,14,0,514.0,278.0,3.8,27.0,683.0,765.02,572.81
2016,8,29,14,15,689.5,191.5,3.85,26.5,711.5,814.43,614.17
2016,8,29,14,30,865.0,105.0,3.9,26.0,740.0,831.96,628.55
2016,8,29,14,45,857.0,101.5,3.95,26.0,703.0,787.36,598.74
2016,8,29,15,0,849.0,98.0,4.0,26.0,666.0,740.5,567.37
2016,8,29,15,15,834.0,95.5,3.95,25.5,623.0,691.85,534.49
2016,8,29,15,30,819.0,93.0,3.9,25.0,580.0,637.36,495.05
2016,8,29,15,45,804.5,88.0,3.9,24.5,533.5,579.73,452.23
2016,8,29,16,0,790.0,83.0,3.9,24.0,487.0,521.58,407.49
