Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,509.5,125.0,3.85,23.0,375.5,377.61,295.92
2016,8,29,16,30,229.0,167.0,3.8,22.0,264.0,261.06,204.73
2016,8,29,16,45,451.0,115.5,3.75,21.5,273.5,281.65,216.87
2016,8,29,17,0,673.0,64.0,3.7,21.0,283.0,271.65,199.6
2016,8,29,17,15,618.5,58.0,3.55,20.0,231.0,208.06,144.4
2016,8,29,17,30,564.0,52.0,3.4,19.0,179.0,150.75,95.54
2016,8,29,17,45,478.5,43.5,3.3,18.5,131.0,94.25,52.06
2016,8,29,18,0,393.0,35.0,3.2,18.0,83.0,48.67,23.36
2016,8,29,18,15,196.5,23.5,3.05,17.5,47.5,19.32,4.98
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.91,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,15.5,19.0,9.1,0.0
2016,8,30,6,0,268.0,20.0,3.0,16.0,38.0,16.31,1.39
2016,8,30,6,15,383.0,30.0,3.05,16.5,80.5,41.91,18.87
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,90.98,49.04
2016,8,30,6,45,567.5,46.5,3.15,17.5,173.5,143.72,90.06
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,206.06,143.01
2016,8,30,7,15,516.0,85.5,3.2,18.5,243.5,243.19,182.17
2016,8,30,7,30,395.0,118.0,3.2,19.0,263.0,262.18,203.81
2016,8,30,7,45,593.5,93.5,3.2,20.0,348.0,351.96,275.73
2016,8,30,8,0,792.0,69.0,3.2,21.0,433.0,459.04,360.69
2016,8,30,8,15,814.5,72.0,3.2,21.5,483.0,520.53,409.92
2016,8,30,8,30,837.0,75.0,3.2,22.0,533.0,580.28,456.3
2016,8,30,8,45,854.5,77.0,3.2,23.0,579.0,637.73,498.39
2016,8,30,9,0,872.0,79.0,3.2,24.0,625.0,694.56,538.25
2016,8,30,9,15,884.5,80.5,3.25,24.5,666.5,746.21,572.55
2016,8,30,9,30,897.0,82.0,3.3,25.0,708.0,796.16,605.11
2016,8,30,9,45,905.5,84.0,3.35,25.5,743.0,841.37,633.89
2016,8,30,10,0,914.0,86.0,3.4,26.0,778.0,884.04,660.58
2016,8,30,10,15,920.5,87.5,3.45,26.0,806.5,921.6,684.89
2016,8,30,10,30,927.0,89.0,3.5,26.0,835.0,956.05,707.05
2016,8,30,10,45,933.0,88.5,3.6,26.5,857.0,984.56,724.14
2016,8,30,11,0,939.0,88.0,3.7,27.0,879.0,1009.59,738.94
2016,8,30,11,15,942.0,88.5,3.7,27.0,893.0,1029.11,750.97
2016,8,30,11,30,945.0,89.0,3.7,27.0,907.0,1044.78,760.59
2016,8,30,11,45,947.0,88.5,3.75,27.5,913.0,1054.42,765.29
2016,8,30,12,0,949.0,88.0,3.8,28.0,919.0,1060.04,767.54
2016,8,30,12,15,948.5,88.0,3.8,28.0,917.0,1059.63,767.23
2016,8,30,12,30,948.0,88.0,3.8,28.0,915.0,1055.15,764.48
2016,8,30,12,45,944.0,88.5,3.8,28.0,904.5,1043.69,757.37
2016,8,30,13,0,940.0,89.0,3.8,28.0,894.0,1028.32,747.88
2016,8,30,13,15,936.5,88.5,3.8,28.0,876.5,1008.52,735.62
2016,8,30,13,30,933.0,88.0,3.8,28.0,859.0,985.0,721.0
2016,8,30,13,45,927.5,86.5,3.8,28.0,834.0,954.93,702.09
2016,8,30,14,0,922.0,85.0,3.8,28.0,809.0,921.51,680.94
2016,8,30,14,15,914.0,84.0,3.8,27.5,777.0,883.29,657.76
2016,8,30,14,30,906.0,83.0,3.8,27.0,745.0,842.25,632.4
2016,8,30,14,45,895.5,81.0,3.8,27.0,706.5,795.57,601.58
2016,8,30,15,0,885.0,79.0,3.8,27.0,668.0,746.73,568.92
2016,8,30,15,15,871.0,77.0,3.75,26.5,625.0,693.57,533.61
2016,8,30,15,30,857.0,75.0,3.7,26.0,582.0,639.13,494.69
2016,8,30,15,45,840.0,72.5,3.65,25.5,534.5,581.37,451.7
2016,8,30,16,0,823.0,70.0,3.6,25.0,487.0,523.24,406.92
2016,8,30,16,15,797.5,66.5,3.5,24.0,436.0,461.08,358.06
2016,8,30,16,30,772.0,63.0,3.4,23.0,385.0,398.43,306.92
2016,8,30,16,45,737.5,59.0,3.35,22.5,333.0,333.6,251.82
2016,8,30,17,0,703.0,55.0,3.3,22.0,281.0,271.8,197.76
2016,8,30,17,15,650.5,50.0,3.15,21.5,229.0,208.09,142.22
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,150.36,92.88
2016,8,30,17,45,513.5,37.5,2.95,20.5,129.0,93.07,49.19
2016,8,30,18,0,429.0,30.0,2.9,20.0,81.0,45.07,19.47
2016,8,30,18,15,214.5,15.0,2.9,19.5,40.5,11.78,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,149.0,9.5,2.8,15.5,18.5,8.64,0.0
2016,8,31,6,0,298.0,19.0,3.1,16.0,37.0,15.5,0.0
2016,8,31,6,15,416.0,28.0,3.15,16.5,80.5,43.53,19.06
2016,8,31,6,30,534.0,37.0,3.2,17.0,124.0,94.09,49.98
2016,8,31,6,45,601.0,43.0,3.3,17.5,175.0,148.15,92.3
2016,8,31,7,0,668.0,49.0,3.4,18.0,226.0,210.41,145.6
2016,8,31,7,15,712.0,53.5,3.4,18.5,279.5,272.15,200.72
2016,8,31,7,30,756.0,58.0,3.4,19.0,333.0,338.44,259.1
2016,8,31,7,45,786.0,61.0,3.45,19.5,385.5,401.45,313.78
2016,8,31,8,0,816.0,64.0,3.5,20.0,438.0,465.37,367.42
2016,8,31,8,15,837.5,67.0,3.5,20.5,488.0,527.13,417.44
2016,8,31,8,30,859.0,70.0,3.5,21.0,538.0,589.29,465.94
2016,8,31,8,45,576.0,168.0,3.55,21.5,493.5,557.47,438.72
2016,8,31,9,0,293.0,266.0,3.6,22.0,449.0,475.52,372.15
2016,8,31,9,15,603.5,172.5,3.65,22.5,581.0,642.77,502.0
2016,8,31,9,30,914.0,79.0,3.7,23.0,713.0,807.56,620.6
2016,8,31,9,45,917.0,83.5,3.75,23.5,747.5,851.62,648.08
2016,8,31,10,0,920.0,88.0,3.8,24.0,782.0,892.66,673.96
2016,8,31,10,15,926.5,89.0,3.85,24.0,811.0,929.85,698.31
2016,8,31,10,30,933.0,90.0,3.9,24.0,840.0,963.89,720.45
2016,8,31,10,45,937.5,91.0,3.95,24.0,861.5,992.72,739.06
2016,8,31,11,0,942.0,92.0,4.0,24.0,883.0,1017.96,755.33
2016,8,31,11,15,944.5,92.5,4.05,24.0,897.0,1036.98,767.54
2016,8,31,11,30,947.0,93.0,4.1,24.0,911.0,1052.11,777.32
2016,8,31,11,45,947.5,94.0,4.15,24.0,916.5,1061.81,783.66
2016,8,31,12,0,948.0,95.0,4.2,24.0,922.0,1067.47,787.51
2016,8,31,12,15,947.5,95.0,4.2,24.0,920.0,1066.97,787.14
2016,8,31,12,30,947.0,95.0,4.2,24.0,918.0,1062.41,784.27
2016,8,31,12,45,937.5,99.0,4.25,24.0,906.0,1049.14,776.14
2016,8,31,13,0,928.0,103.0,4.3,24.0,894.0,1032.07,765.63
2016,8,31,13,15,924.0,102.0,4.3,24.0,876.0,1011.35,752.48
2016,8,31,13,30,920.0,101.0,4.3,24.0,858.0,986.97,736.94
2016,8,31,13,45,915.0,99.0,4.35,24.0,833.0,957.06,717.95
2016,8,31,14,0,910.0,97.0,4.4,24.0,808.0,923.8,696.63
2016,8,31,14,15,901.5,95.5,4.4,23.5,775.5,884.89,672.36
2016,8,31,14,30,893.0,94.0,4.4,23.0,743.0,843.23,645.91
2016,8,31,14,45,883.5,91.5,4.4,23.0,705.0,797.2,614.81
2016,8,31,15,0,874.0,89.0,4.4,23.0,667.0,748.97,581.77
2016,8,31,15,15,859.0,86.5,4.35,22.5,623.0,694.97,545.01
2016,8,31,15,30,844.0,84.0,4.3,22.0,579.0,639.8,504.36
2016,8,31,15,45,826.5,80.0,4.25,22.0,531.0,583.25,460.46
2016,8,31,16,0,809.0,76.0,4.2,22.0,483.0,523.26,412.71
2016,8,31,16,15,782.0,72.5,4.1,21.5,431.5,459.28,361.03
2016,8,31,16,30,755.0,69.0,4.0,21.0,380.0,396.76,308.73
2016,8,31,16,45,719.5,64.0,3.95,20.5,327.5,331.44,252.72
2016,8,31,17,0,684.0,59.0,3.9,20.0,275.0,269.33,197.95
2016,8,31,17,15,627.5,53.5,3.75,19.5,223.0,205.32,141.89
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,146.7,91.7
2016,8,31,17,45,477.5,40.0,3.45,18.5,123.0,89.6,48.25
2016,8,31,18,0,384.0,32.0,3.3,18.0,75.0,44.44,20.33
2016,8,31,18,15,192.0,16.0,3.15,17.5,37.5,12.72,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.0,9.5,2.7,14.5,18.0,8.64,0.0
2016,9,1,6,0,298.0,19.0,3.0,15.0,36.0,15.58,0.0
2016,9,1,6,15,418.0,28.0,3.05,15.5,80.0,44.28,19.36
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,95.34,50.93
2016,9,1,6,45,603.0,44.0,3.15,16.5,175.0,150.41,94.44
2016,9,1,7,0,668.0,51.0,3.2,17.0,226.0,213.46,148.69
2016,9,1,7,15,334.0,82.0,3.15,17.5,169.5,184.08,139.56
2016,9,1,7,30,0.0,113.0,3.1,18.0,113.0,100.79,78.99
2016,9,1,7,45,7.0,136.5,3.05,18.5,140.0,125.3,98.93
2016,9,1,8,0,14.0,160.0,3.0,19.0,167.0,150.83,119.33
2016,9,1,8,15,18.0,179.5,2.95,19.5,189.0,171.93,135.87
2016,9,1,8,30,22.0,199.0,2.9,20.0,211.0,193.56,152.59
2016,9,1,8,45,30.5,224.0,2.9,21.0,242.5,231.27,181.56
2016,9,1,9,0,39.0,249.0,2.9,22.0,274.0,263.82,205.9
2016,9,1,9,15,136.0,282.5,2.9,22.5,375.5,381.87,297.68
2016,9,1,9,30,233.0,316.0,2.9,23.0,477.0,499.16,385.73
2016,9,1,9,45,586.5,200.0,2.9,23.5,633.5,712.45,546.4
2016,9,1,10,0,940.0,84.0,2.9,24.0,790.0,906.83,679.36
2016,9,1,10,15,946.5,85.0,2.95,24.0,819.5,944.63,702.35
2016,9,1,10,30,953.0,86.0,3.0,24.0,849.0,979.2,724.45
2016,9,1,10,45,957.0,87.0,3.1,24.5,870.5,1008.0,741.68
2016,9,1,11,0,961.0,88.0,3.2,25.0,892.0,1033.12,756.51
2016,9,1,11,15,964.0,88.5,3.35,25.0,906.0,1052.88,769.83
2016,9,1,11,30,967.0,89.0,3.5,25.0,920.0,1068.69,780.72
2016,9,1,11,45,966.5,90.0,3.65,25.5,925.5,1077.48,785.66
2016,9,1,12,0,966.0,91.0,3.8,26.0,931.0,1082.13,788.06
2016,9,1,12,15,965.0,91.0,3.9,25.5,929.0,1081.04,789.62
2016,9,1,12,30,964.0,91.0,4.0,25.0,927.0,1075.8,788.64
2016,9,1,12,45,957.0,93.5,4.15,25.0,915.0,1063.19,781.75
2016,9,1,13,0,950.0,96.0,4.3,25.0,903.0,1046.66,772.35
2016,9,1,13,15,946.5,95.0,4.3,24.5,885.0,1025.95,760.79
2016,9,1,13,30,943.0,94.0,4.3,24.0,867.0,1001.46,746.74
2016,9,1,13,45,936.0,93.5,4.3,23.5,841.0,970.63,728.37
2016,9,1,14,0,929.0,93.0,4.3,23.0,815.0,936.49,707.64
2016,9,1,14,15,921.0,91.5,4.2,22.5,782.5,897.29,682.73
2016,9,1,14,30,913.0,90.0,4.1,22.0,750.0,855.24,655.64
2016,9,1,14,45,902.5,88.0,4.05,22.0,711.0,808.07,623.63
2016,9,1,15,0,892.0,86.0,4.0,22.0,672.0,758.72,589.77
2016,9,1,15,15,877.0,83.5,4.0,21.5,627.5,703.8,552.67
2016,9,1,15,30,862.0,81.0,4.0,21.0,583.0,647.67,511.58
2016,9,1,15,45,705.0,110.0,4.0,21.0,497.5,542.97,430.21
2016,9,1,16,0,548.0,139.0,4.0,21.0,412.0,442.54,350.96
2016,9,1,16,15,657.5,104.0,3.9,20.5,397.0,431.16,340.68
2016,9,1,16,30,767.0,69.0,3.8,20.0,382.0,401.05,312.99
2016,9,1,16,45,723.0,65.5,3.75,19.5,327.5,333.44,254.94
2016,9,1,17,0,679.0,62.0,3.7,19.0,273.0,270.01,199.13
2016,9,1,17,15,620.5,56.0,3.5,18.0,220.5,204.38,141.96
2016,9,1,17,30,562.0,50.0,3.3,17.0,168.0,146.36,92.34
2016,9,1,17,45,454.0,42.0,3.15,16.5,119.5,88.37,48.57
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,44.27,21.27
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,13.73,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,9.5,2.25,14.0,15.0,8.64,0.0
2016,9,2,6,0,198.0,19.0,2.5,15.0,30.0,15.57,0.0
2016,9,2,6,15,319.5,30.5,2.55,15.5,71.0,41.54,19.33
2016,9,2,6,30,441.0,42.0,2.6,16.0,112.0,89.12,49.75
2016,9,2,6,45,509.5,50.5,2.7,16.5,161.0,140.31,90.04
2016,9,2,7,0,578.0,59.0,2.8,17.0,210.0,200.04,140.89
2016,9,2,7,15,625.5,65.0,2.7,17.5,261.0,259.15,193.16
2016,9,2,7,30,673.0,71.0,2.6,18.0,312.0,323.4,249.14
2016,9,2,7,45,704.0,76.0,2.55,19.0,363.0,384.76,301.19
2016,9,2,8,0,735.0,81.0,2.5,20.0,414.0,447.96,352.69
2016,9,2,8,15,759.0,84.5,2.45,20.5,462.5,507.85,400.37
2016,9,2,8,30,783.0,88.0,2.4,21.0,511.0,568.59,446.89
2016,9,2,8,45,798.5,92.0,2.35,21.5,555.5,624.88,488.38
2016,9,2,9,0,814.0,96.0,2.3,22.0,600.0,680.5,527.92
2016,9,2,9,15,827.5,98.5,2.35,22.5,640.5,732.03,562.65
2016,9,2,9,30,841.0,101.0,2.4,23.0,681.0,776.46,591.31
2016,9,2,9,45,859.0,99.0,2.45,24.0,717.5,823.03,619.86
2016,9,2,10,0,877.0,97.0,2.5,25.0,754.0,867.86,646.67
2016,9,2,10,15,884.0,98.0,2.6,25.5,782.0,904.03,668.96
2016,9,2,10,30,891.0,99.0,2.7,26.0,810.0,937.23,689.21
2016,9,2,10,45,895.5,100.5,2.85,26.5,831.0,965.44,706.52
2016,9,2,11,0,900.0,102.0,3.0,27.0,852.0,990.22,721.6
2016,9,2,11,15,903.0,102.5,3.1,27.0,866.0,1008.9,733.79
2016,9,2,11,30,906.0,103.0,3.2,27.0,880.0,1023.86,743.74
2016,9,2,11,45,907.5,103.0,3.35,27.5,885.5,1032.98,748.96
2016,9,2,12,0,909.0,103.0,3.5,28.0,891.0,1038.24,751.81
2016,9,2,12,15,635.0,245.5,3.55,28.0,795.5,930.16,680.99
2016,9,2,12,30,361.0,388.0,3.6,28.0,700.0,779.59,572.76
2016,9,2,12,45,616.5,254.5,3.65,28.0,779.5,911.26,670.7
2016,9,2,13,0,872.0,121.0,3.7,28.0,859.0,996.83,728.11
2016,9,2,13,15,868.0,120.0,3.7,28.0,842.0,976.87,714.86
2016,9,2,13,30,864.0,119.0,3.7,28.0,825.0,953.47,700.22
2016,9,2,13,45,861.0,116.5,3.75,28.0,801.0,926.1,683.27
2016,9,2,14,0,858.0,114.0,3.8,28.0,777.0,895.47,664.08
2016,9,2,14,15,848.5,112.0,3.8,27.5,745.0,856.66,640.26
2016,9,2,14,30,839.0,110.0,3.8,27.0,713.0,821.92,619.02
2016,9,2,14,45,829.0,106.5,3.85,27.0,675.5,775.64,588.46
2016,9,2,15,0,819.0,103.0,3.9,27.0,638.0,727.37,556.15
2016,9,2,15,15,802.5,100.5,3.9,26.5,595.0,673.94,519.59
2016,9,2,15,30,786.0,98.0,3.9,26.0,552.0,619.65,480.43
2016,9,2,15,45,766.5,93.5,3.9,25.5,505.0,560.95,436.75
2016,9,2,16,0,747.0,89.0,3.9,25.0,458.0,502.35,391.64
2016,9,2,16,15,717.5,84.5,3.8,24.0,408.0,439.38,342.13
2016,9,2,16,30,688.0,80.0,3.7,23.0,358.0,378.06,292.07
2016,9,2,16,45,651.0,74.0,3.65,22.0,307.0,314.84,238.95
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,255.17,187.28
2016,9,2,17,15,552.0,61.0,3.45,20.0,205.5,192.55,133.55
2016,9,2,17,30,490.0,54.0,3.3,19.0,155.0,137.3,87.13
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,83.15,46.26
2016,9,2,18,0,302.0,33.0,3.1,18.0,64.0,41.18,19.53
2016,9,2,18,15,151.0,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.0,10.0,3.35,14.5,14.0,9.1,0.0
2016,9,3,6,0,148.0,20.0,3.5,15.0,28.0,15.8,0.0
2016,9,3,6,15,269.0,33.5,3.55,15.0,68.0,42.67,21.22
2016,9,3,6,30,390.0,47.0,3.6,15.0,108.0,88.95,51.86
2016,9,3,6,45,455.5,58.0,3.65,15.5,155.5,138.87,91.56
2016,9,3,7,0,521.0,69.0,3.7,16.0,203.0,197.05,141.25
2016,9,3,7,15,573.5,76.5,3.7,16.5,255.0,255.86,193.11
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,320.51,249.52
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.0,381.76,302.36
2016,9,3,8,0,694.0,97.0,3.7,18.0,409.0,445.87,355.88
2016,9,3,8,15,721.0,101.5,3.65,18.5,458.0,506.6,405.01
2016,9,3,8,30,748.0,106.0,3.6,19.0,507.0,568.62,453.45
2016,9,3,8,45,771.0,108.0,3.6,19.5,553.5,625.18,496.4
2016,9,3,9,0,794.0,110.0,3.6,20.0,600.0,682.74,538.78
2016,9,3,9,15,809.0,113.0,3.6,20.5,641.0,735.14,575.42
2016,9,3,9,30,824.0,116.0,3.6,21.0,682.0,786.23,609.41
2016,9,3,9,45,577.0,222.0,3.6,21.5,628.0,724.13,559.57
2016,9,3,10,0,330.0,328.0,3.6,22.0,574.0,630.04,484.23
2016,9,3,10,15,619.0,214.0,3.65,22.0,697.5,802.85,615.59
2016,9,3,10,30,908.0,100.0,3.7,22.0,821.0,955.17,720.27
2016,9,3,10,45,914.5,100.0,3.8,22.5,843.0,984.04,737.01
2016,9,3,11,0,921.0,100.0,3.9,23.0,865.0,1009.48,752.4
2016,9,3,11,15,924.0,100.5,4.0,23.0,878.5,1028.44,764.96
2016,9,3,11,30,927.0,101.0,4.1,23.0,892.0,1043.6,775.16
2016,9,3,11,45,927.0,101.5,4.2,23.0,897.5,1051.85,780.9
2016,9,3,12,0,927.0,102.0,4.3,23.0,903.0,1056.12,784.2
2016,9,3,12,15,926.0,102.0,4.4,22.5,900.0,1054.85,785.49
2016,9,3,12,30,925.0,102.0,4.5,22.0,897.0,1049.6,784.34
2016,9,3,12,45,908.5,109.5,4.65,22.0,883.0,1032.97,774.92
2016,9,3,13,0,892.0,117.0,4.8,22.0,869.0,1012.74,763.1
2016,9,3,13,15,887.5,116.5,4.8,21.5,851.0,992.38,751.41
2016,9,3,13,30,883.0,116.0,4.8,21.0,833.0,968.52,737.3
2016,9,3,13,45,879.0,113.0,4.8,21.0,808.0,939.11,717.88
2016,9,3,14,0,875.0,110.0,4.8,21.0,783.0,906.43,696.17
2016,9,3,14,15,615.0,206.0,4.7,20.5,670.0,766.04,596.45
2016,9,3,14,30,355.0,302.0,4.6,20.0,557.0,608.12,476.06
2016,9,3,14,45,467.5,245.5,4.55,20.0,561.0,633.72,498.91
2016,9,3,15,0,580.0,189.0,4.5,20.0,565.0,641.6,507.31
2016,9,3,15,15,518.0,195.0,4.45,19.5,514.0,570.52,453.71
2016,9,3,15,30,456.0,201.0,4.4,19.0,463.0,508.37,406.1
2016,9,3,15,45,615.0,143.0,4.35,19.0,463.0,522.52,418.27
2016,9,3,16,0,774.0,85.0,4.3,19.0,463.0,511.99,409.24
2016,9,3,16,15,745.5,81.0,4.2,18.5,412.5,448.48,356.96
2016,9,3,16,30,717.0,77.0,4.1,18.0,362.0,386.69,304.6
2016,9,3,16,45,669.5,73.0,4.1,17.5,309.0,319.74,246.88
2016,9,3,17,0,622.0,69.0,4.1,17.0,256.0,257.8,192.14
2016,9,3,17,15,558.0,61.5,3.95,16.5,205.0,193.73,136.05
2016,9,3,17,30,494.0,54.0,3.8,16.0,154.0,137.32,87.91
2016,9,3,17,45,371.5,44.5,3.65,15.5,107.0,81.06,46.08
2016,9,3,18,0,249.0,35.0,3.5,15.0,60.0,39.26,19.2
2016,9,3,18,15,124.5,17.5,3.5,14.5,30.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.19,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,14.76,0.0
2016,9,4,6,15,151.5,38.0,3.4,14.5,58.5,40.16,22.01
2016,9,4,6,30,244.0,58.0,3.4,15.0,96.0,81.63,51.88
2016,9,4,6,45,309.0,75.5,3.4,15.5,142.0,127.94,88.67
2016,9,4,7,0,374.0,93.0,3.4,16.0,188.0,182.63,134.51
2016,9,4,7,15,429.0,105.5,3.3,16.0,238.5,237.72,182.25
2016,9,4,7,30,484.0,118.0,3.2,16.0,289.0,299.22,235.27
2016,9,4,7,45,539.0,123.0,3.1,16.5,341.5,359.49,286.16
2016,9,4,8,0,594.0,128.0,3.0,17.0,394.0,429.26,343.27
2016,9,4,8,15,624.5,135.0,2.95,17.5,443.0,489.29,391.28
2016,9,4,8,30,655.0,142.0,2.9,18.0,492.0,551.22,439.19
2016,9,4,8,45,696.5,139.5,2.85,18.5,541.5,612.24,485.17
2016,9,4,9,0,738.0,137.0,2.8,19.0,591.0,675.14,531.14
2016,9,4,9,15,755.0,141.0,2.8,19.5,632.0,728.11,568.44
2016,9,4,9,30,772.0,145.0,2.8,20.0,673.0,780.12,603.47
2016,9,4,9,45,832.5,123.5,2.85,21.0,719.5,836.45,639.32
2016,9,4,10,0,893.0,102.0,2.9,22.0,766.0,889.48,672.07
2016,9,4,10,15,900.5,103.5,2.95,22.0,795.0,927.08,696.48
2016,9,4,10,30,908.0,105.0,3.0,22.0,824.0,961.67,718.88
2016,9,4,10,45,914.0,105.5,3.15,22.5,846.0,990.55,736.82
2016,9,4,11,0,920.0,106.0,3.3,23.0,868.0,1015.99,752.49
2016,9,4,11,15,923.5,106.5,3.45,23.0,882.0,1035.36,765.69
2016,9,4,11,30,927.0,107.0,3.6,23.0,896.0,1050.93,776.53
2016,9,4,11,45,926.5,108.5,3.75,23.5,901.5,1059.67,781.49
2016,9,4,12,0,926.0,110.0,3.9,24.0,907.0,1064.42,783.98
2016,9,4,12,15,925.5,109.5,3.95,24.0,904.5,1063.03,783.4
2016,9,4,12,30,925.0,109.0,4.0,24.0,902.0,1057.66,780.38
2016,9,4,12,45,929.0,105.0,4.1,24.5,893.0,1049.06,774.21
2016,9,4,13,0,933.0,101.0,4.2,25.0,884.0,1036.4,765.49
2016,9,4,13,15,929.0,100.5,4.2,25.0,866.0,1015.73,752.43
2016,9,4,13,30,925.0,100.0,4.2,25.0,848.0,991.37,737.02
2016,9,4,13,45,917.0,99.5,4.25,25.0,821.5,959.76,717.04
2016,9,4,14,0,909.0,99.0,4.3,25.0,795.0,924.96,694.84
2016,9,4,14,15,900.5,97.5,4.25,24.5,762.5,885.68,670.25
2016,9,4,14,30,892.0,96.0,4.2,24.0,730.0,843.66,643.51
2016,9,4,14,45,878.0,95.0,4.2,24.0,690.5,795.36,611.02
2016,9,4,15,0,864.0,94.0,4.2,24.0,651.0,745.25,576.87
2016,9,4,15,15,848.0,91.5,4.15,23.5,606.5,694.79,542.37
2016,9,4,15,30,832.0,89.0,4.1,23.0,562.0,638.51,501.1
2016,9,4,15,45,809.0,86.0,4.05,22.5,513.0,576.87,454.5
2016,9,4,16,0,786.0,83.0,4.0,22.0,464.0,515.6,406.61
2016,9,4,16,15,756.0,79.0,3.9,21.5,412.5,450.66,354.16
2016,9,4,16,30,726.0,75.0,3.8,21.0,361.0,387.62,301.44
2016,9,4,16,45,683.0,70.0,3.75,20.5,307.5,320.73,244.31
2016,9,4,17,0,640.0,65.0,3.7,20.0,254.0,258.36,189.6
2016,9,4,17,15,575.5,58.0,3.55,19.0,202.5,193.63,133.77
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,136.61,85.73
2016,9,4,17,45,401.0,41.0,3.3,17.0,104.5,80.23,43.85
2016,9,4,18,0,291.0,31.0,3.2,16.0,58.0,38.12,16.98
2016,9,4,18,15,145.5,15.5,3.05,15.5,29.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,9.0,1.6,13.5,12.5,8.19,0.0
2016,9,5,6,0,142.0,18.0,1.8,14.0,25.0,14.23,0.0
2016,9,5,6,15,265.0,31.5,1.85,14.5,64.0,41.73,19.95
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,88.32,51.18
2016,9,5,6,45,467.5,54.0,1.95,15.5,152.0,138.91,90.92
2016,9,5,7,0,547.0,63.0,2.0,16.0,201.0,199.5,142.06
2016,9,5,7,15,598.5,70.0,1.95,16.5,253.0,259.23,194.53
2016,9,5,7,30,650.0,77.0,1.9,17.0,305.0,324.63,251.09
2016,9,5,7,45,690.0,81.0,1.85,18.0,357.5,387.34,303.71
2016,9,5,8,0,730.0,85.0,1.8,19.0,410.0,453.38,356.89
2016,9,5,8,15,756.0,89.0,1.75,19.5,459.5,514.77,405.14
2016,9,5,8,30,782.0,93.0,1.7,20.0,509.0,577.22,452.27
2016,9,5,8,45,804.5,95.0,1.7,21.0,555.5,635.98,494.3
2016,9,5,9,0,827.0,97.0,1.7,22.0,602.0,694.68,534.66
2016,9,5,9,15,841.0,99.0,1.75,22.5,643.0,746.64,568.88
2016,9,5,9,30,855.0,101.0,1.8,23.0,684.0,791.29,597.17
2016,9,5,9,45,873.5,99.0,1.85,24.0,721.5,838.76,625.79
2016,9,5,10,0,892.0,97.0,1.9,25.0,759.0,884.46,652.64
2016,9,5,10,15,899.5,98.5,2.0,25.5,787.5,921.98,675.53
2016,9,5,10,30,907.0,100.0,2.1,26.0,816.0,956.48,696.38
2016,9,5,10,45,913.5,100.5,2.25,27.0,837.5,985.75,712.89
2016,9,5,11,0,920.0,101.0,2.4,28.0,859.0,1011.59,727.15
2016,9,5,11,15,923.0,101.5,2.5,28.5,873.0,1030.39,737.87
2016,9,5,11,30,926.0,102.0,2.6,29.0,887.0,1045.39,746.3
2016,9,5,11,45,927.5,102.5,2.75,29.5,893.0,1054.98,751.93
2016,9,5,12,0,929.0,103.0,2.9,30.0,899.0,1060.6,755.18
2016,9,5,12,15,928.5,103.0,2.95,30.0,896.5,1059.66,755.02
2016,9,5,12,30,928.0,103.0,3.0,30.0,894.0,1054.72,752.52
2016,9,5,12,45,911.5,110.5,3.15,30.0,880.0,1037.88,743.49
2016,9,5,13,0,895.0,118.0,3.3,30.0,866.0,1017.43,732.2
2016,9,5,13,15,890.5,117.0,3.35,30.0,848.0,996.3,719.69
2016,9,5,13,30,886.0,116.0,3.4,30.0,830.0,971.64,704.9
2016,9,5,13,45,876.5,116.0,3.5,30.0,803.5,940.04,685.88
2016,9,5,14,0,867.0,116.0,3.6,30.0,777.0,905.49,664.77
2016,9,5,14,15,857.5,114.0,3.65,29.5,744.0,866.09,641.23
2016,9,5,14,30,848.0,112.0,3.7,29.0,711.0,830.89,620.24
2016,9,5,14,45,833.0,110.5,3.75,29.0,671.5,782.21,588.4
2016,9,5,15,0,818.0,109.0,3.8,29.0,632.0,731.92,555.06
2016,9,5,15,15,800.0,105.5,3.8,28.5,588.0,676.14,516.94
2016,9,5,15,30,782.0,102.0,3.8,28.0,544.0,619.67,476.58
2016,9,5,15,45,758.5,98.0,3.8,27.5,495.5,559.09,431.85
2016,9,5,16,0,735.0,94.0,3.8,27.0,447.0,499.55,386.35
2016,9,5,16,15,703.0,89.0,3.6,26.0,396.0,435.14,335.98
2016,9,5,16,30,671.0,84.0,3.4,25.0,345.0,372.99,285.59
2016,9,5,16,45,630.0,77.0,3.25,24.5,293.5,308.25,231.27
2016,9,5,17,0,589.0,70.0,3.1,24.0,242.0,247.63,179.14
2016,9,5,17,15,523.5,61.5,2.65,23.0,191.5,184.41,125.77
2016,9,5,17,30,458.0,53.0,2.2,22.0,141.0,129.12,80.29
2016,9,5,17,45,359.0,41.0,1.8,21.0,96.5,75.52,40.91
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,34.76,14.24
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.0,8.0,1.3,13.5,12.0,7.28,0.0
2016,9,6,6,0,158.0,16.0,1.4,14.0,24.0,13.07,0.0
2016,9,6,6,15,286.5,28.5,1.45,14.5,63.5,40.53,18.07
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,88.38,49.97
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,140.26,90.55
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,202.42,142.69
2016,9,6,7,15,630.0,63.0,1.45,18.0,254.0,262.96,195.32
2016,9,6,7,30,681.0,69.0,1.3,19.0,306.0,329.07,251.37
2016,9,6,7,45,719.0,72.5,1.2,20.5,358.5,392.41,303.03
2016,9,6,8,0,757.0,76.0,1.1,22.0,411.0,458.51,354.24
2016,9,6,8,15,782.0,79.5,1.15,23.0,460.5,520.25,401.23
2016,9,6,8,30,807.0,83.0,1.2,24.0,510.0,582.89,446.92
2016,9,6,8,45,827.0,85.0,1.25,25.0,556.5,641.18,487.74
2016,9,6,9,0,847.0,87.0,1.3,26.0,603.0,694.93,523.8
2016,9,6,9,15,861.0,89.5,1.5,27.0,644.5,747.59,557.62
2016,9,6,9,30,875.0,92.0,1.7,28.0,686.0,798.72,589.79
2016,9,6,9,45,881.5,95.5,1.9,29.5,720.5,842.85,615.57
2016,9,6,10,0,888.0,99.0,2.1,31.0,755.0,884.32,639.17
2016,9,6,10,15,896.0,100.5,2.15,31.5,783.5,922.12,661.28
2016,9,6,10,30,904.0,102.0,2.2,32.0,812.0,956.94,681.32
2016,9,6,10,45,910.0,102.5,2.3,32.5,834.0,985.6,697.87
2016,9,6,11,0,916.0,103.0,2.4,33.0,856.0,1010.82,712.29
2016,9,6,11,15,919.5,103.5,2.4,33.0,870.0,1029.98,723.43
2016,9,6,11,30,923.0,104.0,2.4,33.0,884.0,1045.35,732.36
2016,9,6,11,45,924.5,104.0,2.4,33.5,889.5,1054.29,735.96
2016,9,6,12,0,926.0,104.0,2.4,34.0,895.0,1059.28,737.29
2016,9,6,12,15,925.5,104.0,2.45,34.0,892.5,1058.24,737.17
2016,9,6,12,30,925.0,104.0,2.5,34.0,890.0,1053.22,734.79
2016,9,6,12,45,916.0,107.5,2.6,34.5,877.5,1039.51,726.21
2016,9,6,13,0,907.0,111.0,2.7,35.0,865.0,1022.08,715.45
2016,9,6,13,15,902.5,110.0,2.8,34.5,846.5,1000.64,705.15
2016,9,6,13,30,898.0,109.0,2.9,34.0,828.0,975.63,692.52
2016,9,6,13,45,891.5,107.5,3.0,34.0,802.0,944.8,674.66
2016,9,6,14,0,885.0,106.0,3.1,34.0,776.0,910.81,654.61
2016,9,6,14,15,875.5,104.5,3.15,33.5,743.5,871.26,631.7
2016,9,6,14,30,866.0,103.0,3.2,33.0,711.0,829.14,606.75
2016,9,6,14,45,853.5,100.5,3.25,33.0,672.0,781.26,576.3
2016,9,6,15,0,841.0,98.0,3.3,33.0,633.0,736.55,547.6
2016,9,6,15,15,824.0,95.0,3.25,32.5,589.0,680.93,510.73
2016,9,6,15,30,807.0,92.0,3.2,32.0,545.0,624.48,471.14
2016,9,6,15,45,784.5,88.5,3.15,31.5,496.5,563.75,427.15
2016,9,6,16,0,762.0,85.0,3.1,31.0,448.0,503.42,381.92
2016,9,6,16,15,731.0,80.5,2.95,30.5,396.5,438.75,331.7
2016,9,6,16,30,700.0,76.0,2.8,30.0,345.0,376.02,281.27
2016,9,6,16,45,657.0,70.0,2.65,29.5,293.0,309.95,226.97
2016,9,6,17,0,614.0,64.0,2.5,29.0,241.0,248.19,174.91
2016,9,6,17,15,548.0,56.5,2.15,27.5,190.0,184.4,122.32
2016,9,6,17,30,482.0,49.0,1.8,26.0,139.0,128.57,77.34
2016,9,6,17,45,378.5,37.5,1.45,24.5,94.0,73.61,37.93
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,31.91,11.02
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,76.5,7.5,0.4,17.5,11.0,6.82,0.0
2016,9,7,6,0,153.0,15.0,0.4,18.0,22.0,13.64,0.0
2016,9,7,6,15,279.5,28.0,0.5,18.5,61.0,40.29,17.34
2016,9,7,6,30,406.0,41.0,0.6,19.0,100.0,88.1,49.16
2016,9,7,6,45,483.5,50.5,0.7,20.0,149.5,140.17,89.39
2016,9,7,7,0,561.0,60.0,0.8,21.0,199.0,202.0,140.28
2016,9,7,7,15,612.5,67.0,0.95,22.0,251.0,262.72,192.01
2016,9,7,7,30,664.0,74.0,1.1,23.0,303.0,329.12,247.5
2016,9,7,7,45,699.0,79.5,1.25,24.0,355.0,392.13,299.15
2016,9,7,8,0,734.0,85.0,1.4,25.0,407.0,457.81,350.98
2016,9,7,8,15,760.0,89.0,1.45,26.0,457.0,519.5,397.55
2016,9,7,8,30,786.0,93.0,1.5,27.0,507.0,582.22,442.97
2016,9,7,8,45,804.0,96.5,1.6,28.0,552.5,639.87,483.35
2016,9,7,9,0,822.0,100.0,1.7,29.0,598.0,697.04,521.99
2016,9,7,9,15,836.5,103.0,1.65,30.0,639.5,750.23,554.17
2016,9,7,9,30,851.0,106.0,1.6,31.0,681.0,801.98,584.06
2016,9,7,9,45,866.5,105.5,1.6,32.0,717.5,842.28,606.21
2016,9,7,10,0,882.0,105.0,1.6,33.0,754.0,886.71,630.62
2016,9,7,10,15,889.5,106.5,1.6,33.5,782.5,923.82,651.21
2016,9,7,10,30,897.0,108.0,1.6,34.0,811.0,957.94,669.76
2016,9,7,10,45,901.5,109.5,1.6,34.5,832.0,986.02,684.45
2016,9,7,11,0,906.0,111.0,1.6,35.0,853.0,1010.62,697.0
2016,9,7,11,15,909.5,111.5,1.6,35.0,866.5,1029.55,707.6
2016,9,7,11,30,913.0,112.0,1.6,35.0,880.0,1044.72,716.09
2016,9,7,11,45,913.0,113.0,1.6,35.5,885.0,1053.06,719.16
2016,9,7,12,0,913.0,114.0,1.6,36.0,890.0,1057.47,720.07
2016,9,7,12,15,912.5,114.0,1.6,36.0,887.5,1056.35,719.38
2016,9,7,12,30,912.0,114.0,1.6,36.0,885.0,1051.29,716.55
2016,9,7,12,45,892.0,123.0,1.65,36.5,869.5,1032.39,704.91
2016,9,7,13,0,872.0,132.0,1.7,37.0,854.0,1010.0,691.37
2016,9,7,13,15,866.5,131.0,1.75,37.0,835.0,988.09,679.6
2016,9,7,13,30,861.0,130.0,1.8,37.0,816.0,972.72,671.78
2016,9,7,13,45,851.5,129.0,1.9,37.0,789.5,939.91,653.74
2016,9,7,14,0,842.0,128.0,2.0,37.0,763.0,904.18,633.77
2016,9,7,14,15,831.5,126.0,2.1,36.5,729.5,863.82,611.83
2016,9,7,14,30,821.0,124.0,2.2,36.0,696.0,821.07,587.85
2016,9,7,14,45,804.0,122.0,2.3,36.0,656.5,771.09,557.4
2016,9,7,15,0,787.0,120.0,2.4,36.0,617.0,719.77,525.41
2016,9,7,15,15,767.5,116.0,2.45,35.5,572.5,663.64,488.59
2016,9,7,15,30,748.0,112.0,2.5,35.0,528.0,608.6,451.23
2016,9,7,15,45,719.0,108.5,2.65,35.0,479.0,546.61,407.05
2016,9,7,16,0,690.0,105.0,2.8,35.0,430.0,485.86,362.22
2016,9,7,16,15,654.5,99.0,2.75,34.0,379.0,421.1,313.89
2016,9,7,16,30,619.0,93.0,2.7,33.0,328.0,359.13,265.84
2016,9,7,16,45,566.5,86.0,2.7,32.5,275.5,293.35,213.16
2016,9,7,17,0,514.0,79.0,2.7,32.0,223.0,233.18,163.86
2016,9,7,17,15,443.0,68.0,2.4,30.5,174.0,171.07,114.06
2016,9,7,17,30,372.0,57.0,2.1,29.0,125.0,115.94,70.91
2016,9,7,17,45,266.5,42.0,1.85,27.5,82.5,65.2,35.08
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,27.88,8.88
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,11.82,0.0
2016,9,8,6,15,173.0,30.5,2.35,16.5,52.0,36.63,17.07
2016,9,8,6,30,276.0,48.0,2.4,17.0,88.0,78.66,47.28
2016,9,8,6,45,357.5,61.5,2.5,17.5,135.0,126.6,84.73
2016,9,8,7,0,439.0,75.0,2.6,18.0,182.0,184.95,133.19
2016,9,8,7,15,493.5,84.5,2.5,18.5,232.0,244.07,184.17
2016,9,8,7,30,548.0,94.0,2.4,19.0,282.0,307.07,237.86
2016,9,8,7,45,591.5,100.5,2.35,20.0,333.0,368.21,288.63
2016,9,8,8,0,635.0,107.0,2.3,21.0,384.0,433.41,340.79
2016,9,8,8,15,664.0,113.0,2.25,21.5,433.0,493.8,388.13
2016,9,8,8,30,693.0,119.0,2.2,22.0,482.0,555.81,434.99
2016,9,8,8,45,717.5,122.5,2.15,23.0,527.5,613.52,476.16
2016,9,8,9,0,742.0,126.0,2.1,24.0,573.0,671.6,516.01
2016,9,8,9,15,758.5,129.5,2.15,24.5,613.5,723.7,551.85
2016,9,8,9,30,775.0,133.0,2.2,25.0,654.0,771.65,582.78
2016,9,8,9,45,783.0,137.5,2.25,25.5,687.5,814.98,610.01
2016,9,8,10,0,791.0,142.0,2.3,26.0,721.0,856.04,635.4
2016,9,8,10,15,800.0,144.0,2.35,26.5,749.0,892.91,657.72
2016,9,8,10,30,809.0,146.0,2.4,27.0,777.0,927.13,678.14
2016,9,8,10,45,817.5,146.5,2.5,27.5,798.5,956.44,695.69
2016,9,8,11,0,826.0,147.0,2.6,28.0,820.0,982.67,711.25
2016,9,8,11,15,829.5,148.0,2.7,28.5,833.5,1001.23,721.9
2016,9,8,11,30,833.0,149.0,2.8,29.0,847.0,1016.25,730.42
2016,9,8,11,45,836.5,148.0,2.9,29.5,853.0,1025.51,735.36
2016,9,8,12,0,840.0,147.0,3.0,30.0,859.0,1031.06,738.09
2016,9,8,12,15,839.5,147.0,3.05,30.0,856.0,1029.88,737.74
2016,9,8,12,30,839.0,147.0,3.1,30.0,853.0,1024.95,735.19
2016,9,8,12,45,847.5,139.5,3.2,30.0,845.5,1017.15,731.37
2016,9,8,13,0,856.0,132.0,3.3,30.0,838.0,994.46,718.04
2016,9,8,13,15,851.0,131.0,3.3,30.0,819.5,983.69,711.82
2016,9,8,13,30,846.0,130.0,3.3,30.0,801.0,958.59,696.28
2016,9,8,13,45,840.5,127.5,3.35,30.0,776.0,928.12,677.66
2016,9,8,14,0,835.0,125.0,3.4,30.0,751.0,894.57,656.92
2016,9,8,14,15,824.5,122.5,3.4,29.5,718.5,853.84,632.2
2016,9,8,14,30,814.0,120.0,3.4,29.0,686.0,810.75,605.58
2016,9,8,14,45,802.0,116.5,3.4,29.0,647.5,763.32,574.41
2016,9,8,15,0,790.0,113.0,3.4,29.0,609.0,714.17,541.65
2016,9,8,15,15,622.0,151.5,3.35,28.5,524.5,602.28,460.45
2016,9,8,15,30,454.0,190.0,3.3,28.0,440.0,495.57,381.16
2016,9,8,15,45,580.5,143.5,3.3,27.5,433.0,500.66,386.81
2016,9,8,16,0,707.0,97.0,3.3,27.0,426.0,485.87,375.55
2016,9,8,16,15,673.0,91.5,3.2,26.0,375.5,421.46,325.15
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,359.63,275.15
2016,9,8,16,45,593.0,78.5,3.05,24.5,273.5,294.55,220.76
2016,9,8,17,0,547.0,71.0,3.0,24.0,222.0,234.29,169.2
2016,9,8,17,15,477.5,61.5,2.85,23.0,172.5,172.02,117.03
2016,9,8,17,30,408.0,52.0,2.7,22.0,123.0,118.3,73.29
2016,9,8,17,45,302.5,38.5,2.55,21.0,81.0,66.39,35.52
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,26.83,6.47
