Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.5,7.0,1.45,14.5,9.5,0.0,0.0
2016,9,9,6,0,127.0,14.0,1.6,15.0,19.0,12.73,0.0
2016,9,9,6,15,257.5,27.0,1.65,15.5,56.5,39.39,16.45
2016,9,9,6,30,388.0,40.0,1.7,16.0,94.0,86.58,49.08
2016,9,9,6,45,469.5,49.0,1.75,16.5,142.5,137.96,89.65
2016,9,9,7,0,551.0,58.0,1.8,17.0,191.0,199.6,141.68
2016,9,9,7,15,287.0,91.0,1.75,18.0,161.5,184.28,140.7
2016,9,9,7,30,23.0,124.0,1.7,19.0,132.0,120.39,94.44
2016,9,9,7,45,73.5,152.0,1.65,20.0,183.5,174.36,137.87
2016,9,9,8,0,124.0,180.0,1.6,21.0,235.0,237.55,187.77
2016,9,9,8,15,454.0,134.0,1.55,21.5,365.5,396.08,312.72
2016,9,9,8,30,784.0,88.0,1.5,22.0,496.0,578.29,450.35
2016,9,9,8,45,517.0,174.5,1.5,23.0,453.5,531.37,410.67
2016,9,9,9,0,250.0,261.0,1.5,24.0,411.0,448.62,344.45
2016,9,9,9,15,285.0,274.0,1.55,25.0,456.0,501.62,382.6
2016,9,9,9,30,320.0,287.0,1.6,26.0,501.0,556.87,420.54
2016,9,9,9,45,598.0,194.5,1.65,27.0,621.0,725.66,541.69
2016,9,9,10,0,876.0,102.0,1.7,28.0,741.0,880.51,641.99
2016,9,9,10,15,884.0,103.5,1.75,28.5,769.5,917.77,662.68
2016,9,9,10,30,892.0,105.0,1.8,29.0,798.0,952.08,682.54
2016,9,9,10,45,898.0,105.5,1.85,30.0,819.5,980.26,697.02
2016,9,9,11,0,904.0,106.0,1.9,31.0,841.0,1005.03,709.32
2016,9,9,11,15,907.5,106.5,1.9,31.5,854.5,1023.77,718.68
2016,9,9,11,30,911.0,107.0,1.9,32.0,868.0,1038.76,725.83
2016,9,9,11,45,608.5,250.0,1.9,32.5,760.0,910.92,643.62
2016,9,9,12,0,306.0,393.0,1.9,33.0,652.0,737.02,523.2
2016,9,9,12,15,313.0,386.0,1.95,33.5,650.0,736.28,523.76
2016,9,9,12,30,320.0,379.0,2.0,34.0,648.0,733.86,521.85
2016,9,9,12,45,603.0,249.0,2.1,34.5,747.5,896.08,634.09
2016,9,9,13,0,886.0,119.0,2.2,35.0,847.0,1010.51,705.16
2016,9,9,13,15,881.5,118.0,2.3,34.5,828.0,989.13,693.86
2016,9,9,13,30,877.0,117.0,2.4,34.0,809.0,964.27,681.6
2016,9,9,13,45,870.5,115.0,2.5,34.0,783.0,933.16,663.85
2016,9,9,14,0,864.0,113.0,2.6,34.0,757.0,898.96,643.96
2016,9,9,14,15,853.5,111.0,2.65,33.5,724.0,865.82,625.45
2016,9,9,14,30,843.0,109.0,2.7,33.0,691.0,822.19,599.72
2016,9,9,14,45,829.5,106.5,2.8,33.0,651.5,773.48,569.27
2016,9,9,15,0,816.0,104.0,2.9,33.0,612.0,723.1,537.12
2016,9,9,15,15,797.0,101.0,2.95,32.5,567.5,667.01,499.96
2016,9,9,15,30,778.0,98.0,3.0,32.0,523.0,610.36,460.56
2016,9,9,15,45,753.5,93.5,3.05,31.5,474.5,548.7,416.13
2016,9,9,16,0,729.0,89.0,3.1,31.0,426.0,488.28,370.94
2016,9,9,16,15,694.5,84.5,3.1,30.0,375.0,423.52,321.4
2016,9,9,16,30,660.0,80.0,3.1,29.0,324.0,361.36,271.9
2016,9,9,16,45,612.0,73.5,3.15,28.0,272.0,295.41,218.01
2016,9,9,17,0,564.0,67.0,3.2,27.0,220.0,234.49,166.81
2016,9,9,17,15,490.5,58.0,3.1,25.5,170.0,170.87,114.34
2016,9,9,17,30,417.0,49.0,3.0,24.0,120.0,116.3,70.58
2016,9,9,17,45,301.5,36.0,2.9,23.0,78.0,63.53,32.83
2016,9,9,18,0,186.0,23.0,2.8,22.0,36.0,24.41,3.06
2016,9,9,18,15,93.0,11.5,2.7,21.0,18.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,10.91,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,35.38,15.62
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,77.01,46.47
2016,9,10,6,45,348.0,59.0,2.55,16.0,129.0,124.01,83.45
2016,9,10,7,0,429.0,72.0,2.6,17.0,175.0,181.34,131.2
2016,9,10,7,15,214.5,90.0,2.55,17.5,141.5,156.73,120.47
2016,9,10,7,30,0.0,108.0,2.5,18.0,108.0,96.94,75.84
2016,9,10,7,45,7.5,130.5,2.45,19.0,134.0,121.01,95.31
2016,9,10,8,0,15.0,153.0,2.4,20.0,160.0,146.13,115.19
2016,9,10,8,15,39.0,183.5,2.4,20.5,203.5,195.31,154.49
2016,9,10,8,30,63.0,214.0,2.4,21.0,247.0,242.6,191.61
2016,9,10,8,45,158.5,236.5,2.4,22.0,329.0,340.64,268.21
2016,9,10,9,0,254.0,259.0,2.4,23.0,411.0,450.26,350.9
2016,9,10,9,15,203.0,284.0,2.45,23.5,410.5,439.96,340.66
2016,9,10,9,30,152.0,309.0,2.5,24.0,410.0,435.15,334.72
2016,9,10,9,45,469.5,223.5,2.6,25.0,560.0,644.01,492.74
2016,9,10,10,0,787.0,138.0,2.7,26.0,710.0,850.59,636.39
2016,9,10,10,15,796.5,140.5,2.8,26.5,738.0,888.2,658.39
2016,9,10,10,30,806.0,143.0,2.9,27.0,766.0,923.19,679.9
2016,9,10,10,45,812.0,144.5,3.0,27.5,787.0,950.97,696.55
2016,9,10,11,0,818.0,146.0,3.1,28.0,808.0,975.58,711.15
2016,9,10,11,15,822.0,147.0,3.15,28.0,821.0,994.36,723.04
2016,9,10,11,30,826.0,148.0,3.2,28.0,834.0,1009.64,732.8
2016,9,10,11,45,827.0,148.0,3.3,28.5,839.0,1017.23,736.65
2016,9,10,12,0,828.0,148.0,3.4,29.0,844.0,1021.12,738.28
2016,9,10,12,15,827.5,148.0,3.45,29.0,841.0,1019.77,737.78
2016,9,10,12,30,827.0,148.0,3.5,29.0,838.0,1014.72,735.06
2016,9,10,12,45,828.5,144.5,3.6,29.5,828.5,1004.2,727.84
2016,9,10,13,0,830.0,141.0,3.7,30.0,819.0,989.99,718.34
2016,9,10,13,15,824.5,140.0,3.75,29.5,800.5,968.06,706.42
2016,9,10,13,30,819.0,139.0,3.8,29.0,782.0,942.83,692.33
2016,9,10,13,45,811.5,137.0,3.85,29.0,756.0,911.55,672.76
2016,9,10,14,0,804.0,135.0,3.9,29.0,730.0,877.39,651.18
2016,9,10,14,15,792.5,132.5,3.9,28.5,697.5,836.6,625.95
2016,9,10,14,30,781.0,130.0,3.9,28.0,665.0,793.64,598.9
2016,9,10,14,45,767.0,126.0,3.9,28.0,626.5,745.24,566.51
2016,9,10,15,0,753.0,122.0,3.9,28.0,588.0,697.84,533.98
2016,9,10,15,15,733.0,118.5,3.85,27.5,544.5,642.98,495.2
2016,9,10,15,30,713.0,115.0,3.8,27.0,501.0,587.84,455.16
2016,9,10,15,45,688.0,109.0,3.75,27.0,453.5,527.23,409.04
2016,9,10,16,0,663.0,103.0,3.7,27.0,406.0,467.59,362.39
2016,9,10,16,15,627.0,97.0,3.6,26.0,356.0,404.12,312.66
2016,9,10,16,30,591.0,91.0,3.5,25.0,306.0,343.57,263.51
2016,9,10,16,45,542.0,82.5,3.45,24.5,256.0,279.34,209.8
2016,9,10,17,0,493.0,74.0,3.4,24.0,206.0,220.4,159.49
2016,9,10,17,15,420.0,63.0,3.2,23.0,158.0,159.47,108.77
2016,9,10,17,30,347.0,52.0,3.0,22.0,110.0,105.95,65.63
2016,9,10,17,45,240.0,37.0,2.9,21.0,70.0,57.24,30.27
2016,9,10,18,0,133.0,22.0,2.8,20.0,30.0,21.87,0.0
2016,9,10,18,15,66.5,11.0,2.75,19.0,15.0,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,34.0,10.0,2.6,15.0,11.0,9.1,0.0
2016,9,11,6,15,121.0,29.5,2.7,15.5,44.0,33.46,14.55
2016,9,11,6,30,208.0,49.0,2.8,16.0,77.0,73.29,45.63
2016,9,11,6,45,285.5,64.5,2.9,16.5,121.5,118.37,81.22
2016,9,11,7,0,363.0,80.0,3.0,17.0,166.0,173.43,127.04
2016,9,11,7,15,187.5,99.0,2.95,17.5,144.0,157.72,122.03
2016,9,11,7,30,12.0,118.0,2.9,18.0,122.0,110.94,87.35
2016,9,11,7,45,6.0,120.0,2.85,18.5,122.0,110.6,86.93
2016,9,11,8,0,0.0,122.0,2.8,19.0,122.0,109.58,85.7
2016,9,11,8,15,3.5,146.0,2.8,19.5,148.0,133.81,105.11
2016,9,11,8,30,7.0,170.0,2.8,20.0,174.0,158.63,124.67
2016,9,11,8,45,14.5,195.0,2.8,21.0,203.5,187.58,147.07
2016,9,11,9,0,22.0,220.0,2.8,22.0,233.0,217.45,169.78
2016,9,11,9,15,23.0,235.0,2.8,22.5,250.0,233.49,181.53
2016,9,11,9,30,24.0,250.0,2.8,23.0,267.0,249.63,193.28
2016,9,11,9,45,402.0,193.5,2.85,23.5,484.5,556.97,434.18
2016,9,11,10,0,780.0,137.0,2.9,24.0,702.0,844.5,639.33
2016,9,11,10,15,789.5,139.5,2.95,24.5,729.5,881.83,660.5
2016,9,11,10,30,799.0,142.0,3.0,25.0,757.0,916.57,681.76
2016,9,11,10,45,808.0,142.0,3.1,25.5,778.5,945.37,699.29
2016,9,11,11,0,817.0,142.0,3.2,26.0,800.0,971.13,714.81
2016,9,11,11,15,820.5,142.5,3.3,26.0,813.0,988.77,726.44
2016,9,11,11,30,824.0,143.0,3.4,26.0,826.0,1002.91,735.94
2016,9,11,11,45,827.5,142.5,3.5,26.5,831.5,1012.36,741.05
2016,9,11,12,0,831.0,142.0,3.6,27.0,837.0,1018.15,743.91
2016,9,11,12,15,830.5,141.5,3.7,27.0,834.0,1016.17,743.31
2016,9,11,12,30,830.0,141.0,3.8,27.0,831.0,1010.47,740.44
2016,9,11,12,45,836.5,135.0,3.9,27.0,822.5,1002.05,735.91
2016,9,11,13,0,843.0,129.0,4.0,27.0,814.0,989.75,728.92
2016,9,11,13,15,838.0,128.0,4.1,26.5,795.5,968.03,717.15
2016,9,11,13,30,833.0,127.0,4.2,26.0,777.0,942.95,703.11
2016,9,11,13,45,827.0,124.0,4.35,26.0,751.5,911.53,683.54
2016,9,11,14,0,821.0,121.0,4.5,26.0,726.0,877.13,661.77
2016,9,11,14,15,810.0,119.0,4.5,25.5,693.5,836.75,636.25
2016,9,11,14,30,799.0,117.0,4.5,25.0,661.0,794.11,608.92
2016,9,11,14,45,784.5,114.0,4.55,24.5,622.5,745.66,577.27
2016,9,11,15,0,770.0,111.0,4.6,24.0,584.0,695.78,543.99
2016,9,11,15,15,750.5,107.5,4.55,23.0,540.5,640.79,505.08
2016,9,11,15,30,731.0,104.0,4.5,22.0,497.0,586.81,465.6
2016,9,11,15,45,702.5,100.5,4.5,21.5,449.0,525.98,418.8
2016,9,11,16,0,674.0,97.0,4.5,21.0,401.0,466.42,371.49
2016,9,11,16,15,638.5,91.0,4.4,20.5,351.5,402.64,319.21
2016,9,11,16,30,603.0,85.0,4.3,20.0,302.0,341.72,267.7
2016,9,11,16,45,550.5,78.0,4.2,19.5,251.5,277.15,212.26
2016,9,11,17,0,498.0,71.0,4.1,19.0,201.0,218.25,160.78
2016,9,11,17,15,424.5,60.5,3.95,18.0,153.5,157.49,109.06
2016,9,11,17,30,351.0,50.0,3.8,17.0,106.0,104.23,65.26
2016,9,11,17,45,241.5,35.0,3.7,16.5,67.0,55.24,28.92
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,19.87,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,11.82,0.0
2016,9,12,6,15,231.5,26.5,3.75,13.5,52.0,38.8,14.73
2016,9,12,6,30,374.0,40.0,3.8,14.0,89.0,87.14,50.14
2016,9,12,6,45,474.0,47.5,3.85,14.5,139.0,140.0,92.01
2016,9,12,7,0,574.0,55.0,3.9,15.0,189.0,205.43,147.57
2016,9,12,7,15,627.5,61.0,3.9,15.5,241.0,266.88,202.77
2016,9,12,7,30,681.0,67.0,3.9,16.0,293.0,334.19,262.3
2016,9,12,7,45,721.5,70.5,3.9,16.5,345.5,398.62,318.38
2016,9,12,8,0,762.0,74.0,3.9,17.0,398.0,466.35,375.33
2016,9,12,8,15,787.0,77.5,3.9,17.5,447.5,528.47,426.04
2016,9,12,8,30,812.0,81.0,3.9,18.0,497.0,591.45,475.63
2016,9,12,8,45,831.0,83.5,3.95,19.0,543.0,649.86,519.26
2016,9,12,9,0,850.0,86.0,4.0,20.0,589.0,703.25,557.2
2016,9,12,9,15,500.5,196.0,4.0,20.0,497.5,597.87,472.89
2016,9,12,9,30,151.0,306.0,4.0,20.0,406.0,432.71,340.0
2016,9,12,9,45,527.5,198.5,4.0,20.5,574.0,668.07,525.41
2016,9,12,10,0,904.0,91.0,4.0,21.0,742.0,895.98,688.03
2016,9,12,10,15,911.5,92.0,4.05,21.0,770.5,932.95,711.24
2016,9,12,10,30,919.0,93.0,4.1,21.0,799.0,966.83,733.62
2016,9,12,10,45,924.5,94.0,4.15,21.5,820.0,995.51,750.98
2016,9,12,11,0,930.0,95.0,4.2,22.0,841.0,1020.65,765.92
2016,9,12,11,15,933.5,95.5,4.25,22.0,854.5,1039.56,778.21
2016,9,12,11,30,937.0,96.0,4.3,22.0,868.0,1054.6,788.06
2016,9,12,11,45,936.0,98.0,4.35,22.5,873.0,1062.8,791.96
2016,9,12,12,0,935.0,100.0,4.4,23.0,878.0,1066.94,793.33
2016,9,12,12,15,580.0,248.5,4.45,22.5,730.5,883.88,669.16
2016,9,12,12,30,225.0,397.0,4.5,22.0,583.0,642.36,490.17
2016,9,12,12,45,221.5,394.0,4.6,22.0,575.5,633.05,485.07
2016,9,12,13,0,218.0,391.0,4.7,22.0,568.0,622.75,478.13
2016,9,12,13,15,222.0,379.5,4.7,21.5,556.0,609.61,470.09
2016,9,12,13,30,226.0,368.0,4.7,21.0,544.0,595.34,461.2
2016,9,12,13,45,569.5,231.5,4.7,21.0,653.5,788.76,612.61
2016,9,12,14,0,913.0,95.0,4.7,21.0,763.0,921.98,709.0
2016,9,12,14,15,905.0,93.0,4.65,20.5,730.5,881.68,681.9
2016,9,12,14,30,897.0,91.0,4.6,20.0,698.0,838.62,653.7
2016,9,12,14,45,887.0,88.5,4.6,20.0,659.0,790.93,620.89
2016,9,12,15,0,877.0,86.0,4.6,20.0,620.0,741.12,586.15
2016,9,12,15,15,689.0,127.5,4.55,19.5,528.0,621.48,496.3
2016,9,12,15,30,501.0,169.0,4.5,19.0,436.0,503.2,404.07
2016,9,12,15,45,653.0,121.5,4.45,18.5,435.0,518.61,417.62
2016,9,12,16,0,805.0,74.0,4.4,18.0,434.0,509.19,409.41
2016,9,12,16,15,773.5,70.0,4.3,17.5,381.5,442.31,353.54
2016,9,12,16,30,742.0,66.0,4.2,17.0,329.0,377.53,297.71
2016,9,12,16,45,693.0,61.0,4.15,16.5,275.5,308.18,236.88
2016,9,12,17,0,644.0,56.0,4.1,16.0,222.0,243.58,178.9
2016,9,12,17,15,567.5,49.0,3.9,15.0,170.0,176.62,120.42
2016,9,12,17,30,491.0,42.0,3.7,14.0,118.0,119.0,71.95
2016,9,12,17,45,347.0,31.0,3.5,13.5,74.5,61.48,29.86
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,21.93,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,1.7,14.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,9,13,6,15,10.0,25.5,1.9,14.0,26.5,23.21,9.17
2016,9,13,6,30,20.0,44.0,2.0,14.0,46.0,42.26,28.36
2016,9,13,6,45,35.0,65.5,2.15,14.5,72.5,66.58,49.01
2016,9,13,7,0,50.0,87.0,2.3,15.0,99.0,93.1,71.6
2016,9,13,7,15,66.0,108.0,2.35,15.5,127.5,121.54,95.73
2016,9,13,7,30,82.0,129.0,2.4,16.0,156.0,152.1,121.43
2016,9,13,7,45,41.0,133.0,2.45,16.5,146.5,142.72,114.11
2016,9,13,8,0,0.0,137.0,2.5,17.0,137.0,123.91,98.2
2016,9,13,8,15,37.5,175.5,2.45,17.5,194.5,187.47,150.12
2016,9,13,8,30,75.0,214.0,2.4,18.0,252.0,251.28,201.12
2016,9,13,8,45,258.5,213.5,2.4,18.5,362.5,394.56,315.77
2016,9,13,9,0,442.0,213.0,2.4,19.0,473.0,549.42,434.6
2016,9,13,9,15,385.5,246.0,2.35,19.5,484.5,551.77,432.98
2016,9,13,9,30,329.0,279.0,2.3,20.0,496.0,559.39,435.65
2016,9,13,9,45,572.0,207.5,2.3,20.5,608.0,715.83,552.87
2016,9,13,10,0,815.0,136.0,2.3,21.0,720.0,876.0,663.08
2016,9,13,10,15,824.0,138.0,2.3,21.0,748.0,913.36,685.76
2016,9,13,10,30,833.0,140.0,2.3,21.0,776.0,947.95,707.61
2016,9,13,10,45,846.0,137.5,2.35,21.5,798.5,978.55,725.86
2016,9,13,11,0,859.0,135.0,2.4,22.0,821.0,1006.08,742.05
2016,9,13,11,15,862.5,135.5,2.35,22.5,834.0,1024.2,751.03
2016,9,13,11,30,866.0,136.0,2.3,23.0,847.0,1038.65,757.74
2016,9,13,11,45,873.5,133.0,2.3,23.5,853.5,1037.83,755.34
2016,9,13,12,0,881.0,130.0,2.3,24.0,860.0,1044.94,758.33
2016,9,13,12,15,880.0,129.5,2.2,24.0,856.5,1042.26,755.4
2016,9,13,12,30,879.0,129.0,2.1,24.0,853.0,1035.76,750.25
2016,9,13,12,45,876.0,128.0,2.05,24.0,841.5,1022.96,741.87
2016,9,13,13,0,873.0,127.0,2.0,24.0,830.0,1006.47,731.31
2016,9,13,13,15,867.0,126.0,1.95,24.0,810.5,983.48,716.72
2016,9,13,13,30,861.0,125.0,1.9,24.0,791.0,966.89,706.41
2016,9,13,13,45,855.0,122.0,1.85,24.5,764.5,934.55,684.53
2016,9,13,14,0,849.0,119.0,1.8,25.0,738.0,899.13,660.83
2016,9,13,14,15,838.0,117.0,1.8,25.0,704.0,857.63,634.89
2016,9,13,14,30,827.0,115.0,1.8,25.0,670.0,813.78,607.15
2016,9,13,14,45,813.5,111.5,1.8,25.0,630.5,764.29,575.21
2016,9,13,15,0,800.0,108.0,1.8,25.0,591.0,713.19,541.7
2016,9,13,15,15,779.5,104.5,1.8,24.5,546.0,656.01,502.67
2016,9,13,15,30,759.0,101.0,1.8,24.0,501.0,598.48,461.88
2016,9,13,15,45,731.5,96.5,1.8,24.0,452.5,536.99,415.86
2016,9,13,16,0,704.0,92.0,1.8,24.0,404.0,475.3,368.2
2016,9,13,16,15,667.0,86.5,1.75,23.5,352.5,409.66,316.46
2016,9,13,16,30,630.0,81.0,1.7,23.0,301.0,347.02,265.25
2016,9,13,16,45,574.5,74.0,1.7,22.5,249.5,279.9,209.39
2016,9,13,17,0,519.0,67.0,1.7,22.0,198.0,218.82,157.36
2016,9,13,17,15,440.5,57.0,1.5,21.0,149.5,156.35,105.33
2016,9,13,17,30,362.0,47.0,1.3,20.0,101.0,103.68,63.01
2016,9,13,17,45,240.5,32.0,1.15,19.5,62.0,51.79,24.96
2016,9,13,18,0,119.0,17.0,1.0,19.0,23.0,16.52,0.0
2016,9,13,18,15,59.5,8.5,1.05,18.5,11.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,7.28,0.0
2016,9,14,6,15,140.5,26.5,0.7,13.5,42.5,33.19,11.43
2016,9,14,6,30,243.0,45.0,0.8,14.0,76.0,75.63,46.01
2016,9,14,6,45,328.0,59.5,0.95,15.0,122.0,123.73,84.07
2016,9,14,7,0,413.0,74.0,1.1,16.0,168.0,182.75,133.0
2016,9,14,7,15,470.5,84.5,1.05,16.5,217.5,239.7,182.0
2016,9,14,7,30,528.0,95.0,1.0,17.0,267.0,306.61,238.35
2016,9,14,7,45,575.5,101.5,1.0,18.0,318.0,368.76,289.25
2016,9,14,8,0,623.0,108.0,1.0,19.0,369.0,435.39,341.76
2016,9,14,8,15,653.5,114.0,0.95,19.5,418.0,496.16,388.26
2016,9,14,8,30,684.0,120.0,0.9,20.0,467.0,558.69,434.18
2016,9,14,8,45,712.5,122.5,0.85,21.0,513.0,617.59,474.82
2016,9,14,9,0,741.0,125.0,0.8,22.0,559.0,677.19,514.2
2016,9,14,9,15,560.5,194.5,0.75,22.5,536.0,643.64,485.48
2016,9,14,9,30,380.0,264.0,0.7,23.0,513.0,585.17,439.77
2016,9,14,9,45,629.0,182.0,0.65,24.0,620.0,744.02,551.02
2016,9,14,10,0,878.0,100.0,0.6,25.0,727.0,885.08,637.16
2016,9,14,10,15,886.0,101.5,0.6,25.5,755.0,922.12,656.06
2016,9,14,10,30,894.0,103.0,0.6,26.0,783.0,956.17,674.37
2016,9,14,10,45,900.5,103.5,0.65,26.5,804.0,984.52,690.14
2016,9,14,11,0,907.0,104.0,0.7,27.0,825.0,1009.45,703.89
2016,9,14,11,15,910.5,104.5,0.85,27.5,838.5,1027.83,715.92
2016,9,14,11,30,914.0,105.0,1.0,28.0,852.0,1042.43,725.74
2016,9,14,11,45,917.0,104.5,1.2,28.5,857.5,1051.56,733.24
2016,9,14,12,0,920.0,104.0,1.4,29.0,863.0,1056.76,738.26
2016,9,14,12,15,919.5,104.0,1.6,29.0,860.0,1054.97,740.4
2016,9,14,12,30,919.0,104.0,1.8,29.0,857.0,1049.2,740.03
2016,9,14,12,45,910.0,106.5,2.0,29.0,844.0,1033.74,733.52
2016,9,14,13,0,901.0,109.0,2.2,29.0,831.0,1014.6,724.56
2016,9,14,13,15,896.5,108.0,2.3,29.0,812.0,992.46,712.44
2016,9,14,13,30,892.0,107.0,2.4,29.0,793.0,966.79,698.0
2016,9,14,13,45,885.0,105.5,2.5,29.0,766.5,934.89,679.41
2016,9,14,14,0,878.0,104.0,2.6,29.0,740.0,899.9,658.62
2016,9,14,14,15,868.0,102.0,2.7,29.0,706.5,858.9,633.56
2016,9,14,14,30,858.0,100.0,2.8,29.0,673.0,815.42,606.49
2016,9,14,14,45,844.0,97.5,2.9,29.0,633.0,771.86,578.92
2016,9,14,15,0,830.0,95.0,3.0,29.0,593.0,720.19,545.19
2016,9,14,15,15,811.5,92.0,3.0,28.5,548.5,663.56,506.78
2016,9,14,15,30,793.0,89.0,3.0,28.0,504.0,606.31,465.88
2016,9,14,15,45,767.5,85.5,3.05,27.5,455.0,544.22,420.09
2016,9,14,16,0,742.0,82.0,3.1,27.0,406.0,482.94,373.17
2016,9,14,16,15,706.5,77.0,3.05,26.0,354.5,417.02,321.42
2016,9,14,16,30,671.0,72.0,3.0,25.0,303.0,353.33,269.43
2016,9,14,16,45,620.0,65.5,3.0,24.5,251.5,285.94,212.66
2016,9,14,17,0,569.0,59.0,3.0,24.0,200.0,224.0,159.26
2016,9,14,17,15,489.0,50.5,2.65,23.0,150.5,159.72,105.46
2016,9,14,17,30,409.0,42.0,2.3,22.0,101.0,105.37,61.75
2016,9,14,17,45,277.5,29.0,2.0,21.0,61.5,52.84,23.55
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,17.03,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,8.19,0.0
2016,9,15,6,15,243.0,22.0,1.45,14.5,47.0,36.4,9.62
2016,9,15,6,30,390.0,35.0,1.6,15.0,83.0,86.62,48.32
2016,9,15,6,45,478.5,44.0,1.8,16.0,131.5,140.08,91.1
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,204.71,145.75
2016,9,15,7,15,621.5,59.0,2.0,17.5,232.0,266.22,200.13
2016,9,15,7,30,676.0,65.0,2.0,18.0,284.0,333.7,258.66
2016,9,15,7,45,714.5,69.0,2.0,19.0,335.5,397.43,312.32
2016,9,15,8,0,753.0,73.0,2.0,20.0,387.0,464.36,366.34
2016,9,15,8,15,553.5,132.0,2.0,20.5,378.0,455.11,359.91
2016,9,15,8,30,354.0,191.0,2.0,21.0,369.0,416.33,328.89
2016,9,15,8,45,599.0,138.5,2.0,21.5,473.5,560.28,440.02
2016,9,15,9,0,844.0,86.0,2.0,22.0,578.0,707.02,547.67
2016,9,15,9,15,591.0,179.5,2.0,22.5,536.0,657.41,505.85
2016,9,15,9,30,338.0,273.0,2.0,23.0,494.0,562.05,431.15
2016,9,15,9,45,618.0,182.0,2.0,24.0,611.5,735.77,558.93
2016,9,15,10,0,898.0,91.0,2.0,25.0,729.0,893.54,662.0
2016,9,15,10,15,905.5,92.5,2.0,25.5,757.0,930.68,682.44
2016,9,15,10,30,913.0,94.0,2.0,26.0,785.0,964.74,701.87
2016,9,15,10,45,917.5,95.0,2.0,27.0,805.5,992.09,715.44
2016,9,15,11,0,922.0,96.0,2.0,28.0,826.0,1015.87,726.68
2016,9,15,11,15,925.5,96.5,2.05,28.0,839.0,1034.39,738.15
2016,9,15,11,30,929.0,97.0,2.1,28.0,852.0,1049.08,747.38
2016,9,15,11,45,930.0,97.5,2.2,28.5,857.0,1057.3,751.86
2016,9,15,12,0,931.0,98.0,2.3,29.0,862.0,1061.52,753.99
2016,9,15,12,15,930.5,97.5,2.35,29.0,859.0,1059.06,753.05
2016,9,15,12,30,930.0,97.0,2.4,29.0,856.0,1052.57,749.78
2016,9,15,12,45,918.0,102.0,2.5,29.5,842.0,1036.73,739.81
2016,9,15,13,0,906.0,107.0,2.6,30.0,828.0,1017.2,727.65
2016,9,15,13,15,901.0,106.0,2.65,30.0,809.0,994.4,714.42
2016,9,15,13,30,896.0,105.0,2.7,30.0,790.0,968.06,698.93
2016,9,15,13,45,888.5,104.0,2.8,30.0,763.5,936.05,680.12
2016,9,15,14,0,881.0,103.0,2.9,30.0,737.0,900.97,659.12
2016,9,15,14,15,870.5,101.5,2.9,29.5,703.5,859.9,634.51
2016,9,15,14,30,860.0,100.0,2.9,29.0,670.0,816.39,607.94
2016,9,15,14,45,845.0,98.0,2.95,29.0,630.0,772.49,579.8
2016,9,15,15,0,830.0,96.0,3.0,29.0,590.0,720.52,545.6
2016,9,15,15,15,811.0,93.0,3.0,28.5,545.0,663.48,506.81
2016,9,15,15,30,792.0,90.0,3.0,28.0,500.0,605.88,465.63
2016,9,15,15,45,765.0,86.5,3.0,27.5,450.5,542.93,419.04
2016,9,15,16,0,738.0,83.0,3.0,27.0,401.0,480.96,371.48
2016,9,15,16,15,701.5,78.0,2.95,26.0,349.5,414.9,319.62
2016,9,15,16,30,665.0,73.0,2.9,25.0,298.0,351.09,267.53
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.0,282.9,210.17
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,220.61,156.63
2016,9,15,17,15,472.0,50.5,2.5,22.5,145.0,155.42,102.59
2016,9,15,17,30,388.0,41.0,2.2,21.0,96.0,100.74,58.96
2016,9,15,17,45,251.0,27.5,1.95,20.0,57.0,48.76,20.58
2016,9,15,18,0,114.0,14.0,1.7,19.0,18.0,14.49,0.0
2016,9,15,18,15,57.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,40.0,28.83,5.35
2016,9,16,6,30,383.0,34.0,1.2,14.0,80.0,85.54,47.75
2016,9,16,6,45,471.0,43.0,1.3,15.0,128.0,138.54,90.39
2016,9,16,7,0,559.0,52.0,1.4,16.0,176.0,202.66,144.67
2016,9,16,7,15,615.0,58.5,1.25,16.5,228.0,264.7,199.17
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,332.93,257.59
2016,9,16,7,45,709.0,69.5,1.0,18.0,331.5,396.64,310.27
2016,9,16,8,0,747.0,74.0,0.9,19.0,383.0,463.57,362.88
2016,9,16,8,15,773.5,77.5,0.8,20.0,432.5,525.73,409.29
2016,9,16,8,30,800.0,81.0,0.7,21.0,482.0,588.89,453.93
2016,9,16,8,45,820.0,84.0,0.65,22.0,527.5,647.84,493.78
2016,9,16,9,0,840.0,87.0,0.6,23.0,573.0,706.41,530.96
2016,9,16,9,15,854.5,89.0,0.5,24.0,614.0,753.55,556.93
2016,9,16,9,30,869.0,91.0,0.4,25.0,655.0,803.91,584.08
2016,9,16,9,45,883.0,91.0,0.35,26.0,690.5,849.8,608.22
2016,9,16,10,0,897.0,91.0,0.3,27.0,726.0,893.52,630.35
2016,9,16,10,15,904.5,92.5,0.2,28.0,754.0,930.56,646.9
2016,9,16,10,30,912.0,94.0,0.1,29.0,782.0,964.52,661.48
2016,9,16,10,45,918.0,94.5,0.05,30.0,803.0,992.65,673.41
2016,9,16,11,0,924.0,95.0,0.0,31.0,824.0,1017.26,683.49
2016,9,16,11,15,927.5,96.0,0.2,31.5,837.5,1036.29,695.05
2016,9,16,11,30,931.0,97.0,0.4,32.0,851.0,1051.47,706.22
2016,9,16,11,45,933.5,96.5,0.6,33.0,856.0,1060.02,712.6
2016,9,16,12,0,936.0,96.0,0.8,34.0,861.0,1064.55,716.68
2016,9,16,12,15,935.5,96.0,1.0,34.0,858.0,1062.54,719.74
2016,9,16,12,30,935.0,96.0,1.2,34.0,855.0,1056.49,720.27
2016,9,16,12,45,925.5,99.0,1.4,34.0,841.5,1040.78,714.82
2016,9,16,13,0,916.0,102.0,1.6,34.0,828.0,1021.34,706.86
2016,9,16,13,15,911.0,101.0,1.7,34.0,808.5,998.26,695.03
2016,9,16,13,30,906.0,100.0,1.8,34.0,789.0,971.6,680.9
2016,9,16,13,45,897.0,99.5,1.95,34.0,761.5,938.43,663.08
2016,9,16,14,0,888.0,99.0,2.1,34.0,734.0,902.23,643.0
2016,9,16,14,15,878.0,97.5,2.15,33.5,700.0,861.28,619.85
2016,9,16,14,30,868.0,96.0,2.2,33.0,666.0,817.82,594.64
2016,9,16,14,45,852.0,94.0,2.3,33.0,626.0,772.66,566.99
2016,9,16,15,0,836.0,92.0,2.4,33.0,586.0,719.64,533.43
2016,9,16,15,15,817.0,89.0,2.45,32.5,540.5,662.3,495.82
2016,9,16,15,30,798.0,86.0,2.5,32.0,495.0,604.41,455.62
2016,9,16,15,45,771.0,82.5,2.55,31.5,446.0,541.16,409.99
2016,9,16,16,0,744.0,79.0,2.6,31.0,397.0,478.9,363.28
2016,9,16,16,15,707.5,74.5,2.55,30.0,345.5,412.98,312.45
2016,9,16,16,30,671.0,70.0,2.5,29.0,294.0,349.42,261.42
2016,9,16,16,45,616.5,63.5,2.45,28.5,242.0,280.97,204.77
2016,9,16,17,0,562.0,57.0,2.4,28.0,190.0,218.43,151.87
2016,9,16,17,15,477.5,48.0,2.1,26.5,141.0,153.41,98.84
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,98.97,56.11
2016,9,16,17,45,252.0,25.5,1.5,23.5,54.0,46.23,17.13
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,12.45,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,28.81,4.07
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,83.9,46.93
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,136.73,89.07
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,201.57,143.54
2016,9,17,7,15,286.0,85.0,1.1,18.0,149.0,183.81,140.35
2016,9,17,7,30,25.0,117.0,1.0,19.0,125.0,119.77,93.8
2016,9,17,7,45,30.5,137.0,0.95,20.0,148.5,143.3,112.83
2016,9,17,8,0,36.0,157.0,0.9,21.0,172.0,167.62,131.78
2016,9,17,8,15,83.5,186.0,0.8,22.5,226.0,225.41,176.62
2016,9,17,8,30,131.0,215.0,0.7,24.0,280.0,297.38,230.61
2016,9,17,8,45,156.5,236.0,0.6,25.5,321.0,343.52,262.98
2016,9,17,9,0,182.0,257.0,0.5,27.0,362.0,391.96,295.93
2016,9,17,9,15,277.5,259.5,0.45,28.0,432.0,487.81,363.31
2016,9,17,9,30,373.0,262.0,0.4,29.0,502.0,580.13,425.04
2016,9,17,9,45,632.0,176.5,0.4,30.0,610.0,743.67,534.96
2016,9,17,10,0,891.0,91.0,0.4,31.0,718.0,889.08,621.32
2016,9,17,10,15,898.5,92.0,0.45,32.0,745.5,925.31,638.62
2016,9,17,10,30,906.0,93.0,0.5,33.0,773.0,958.47,655.47
2016,9,17,10,45,911.5,94.0,0.55,34.0,793.5,986.45,669.12
2016,9,17,11,0,917.0,95.0,0.6,35.0,814.0,1010.93,680.71
2016,9,17,11,15,920.0,95.5,0.7,35.5,826.5,1028.7,690.95
2016,9,17,11,30,923.0,96.0,0.8,36.0,839.0,1042.64,699.11
2016,9,17,11,45,924.0,96.0,0.9,36.5,843.5,1050.08,703.64
2016,9,17,12,0,925.0,96.0,1.0,37.0,848.0,1053.53,705.99
2016,9,17,12,15,924.0,95.5,1.1,37.0,844.5,1050.38,706.1
2016,9,17,12,30,923.0,95.0,1.2,37.0,841.0,1043.23,703.99
2016,9,17,12,45,911.0,99.5,1.35,37.0,827.0,1026.75,697.26
2016,9,17,13,0,899.0,104.0,1.5,37.0,813.0,1006.64,688.26
2016,9,17,13,15,893.5,103.5,1.6,37.0,793.0,983.85,676.78
2016,9,17,13,30,888.0,103.0,1.7,37.0,773.0,957.58,663.06
2016,9,17,13,45,881.0,101.0,1.8,37.0,746.5,924.97,645.27
2016,9,17,14,0,874.0,99.0,1.9,37.0,720.0,889.29,625.33
2016,9,17,14,15,863.0,97.0,1.95,36.5,686.0,847.35,601.89
2016,9,17,14,30,852.0,95.0,2.0,36.0,652.0,803.03,576.48
2016,9,17,14,45,837.5,93.0,2.1,36.0,612.0,759.62,550.37
2016,9,17,15,0,823.0,91.0,2.2,36.0,572.0,708.29,518.38
2016,9,17,15,15,803.5,88.0,2.25,35.5,527.5,651.2,481.35
2016,9,17,15,30,784.0,85.0,2.3,35.0,483.0,593.65,441.9
2016,9,17,15,45,755.5,81.5,2.4,34.5,434.0,530.28,396.91
2016,9,17,16,0,727.0,78.0,2.5,34.0,385.0,468.11,350.93
2016,9,17,16,15,690.0,73.5,2.45,33.0,334.0,403.0,301.25
2016,9,17,16,30,653.0,69.0,2.4,32.0,283.0,340.32,251.46
2016,9,17,16,45,595.0,62.5,2.35,31.0,231.5,271.88,195.97
2016,9,17,17,0,537.0,56.0,2.3,30.0,180.0,209.82,144.45
2016,9,17,17,15,451.5,47.0,2.0,28.5,132.5,146.34,93.23
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,93.58,52.28
2016,9,17,17,45,227.5,24.5,1.45,26.0,49.0,42.7,13.55
2016,9,17,18,0,89.0,11.0,1.2,25.0,13.0,11.1,0.0
2016,9,17,18,15,44.5,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.5,16.5,0.85,18.0,38.0,28.91,2.07
2016,9,18,6,30,381.0,33.0,0.9,19.0,76.0,85.8,46.61
2016,9,18,6,45,471.5,41.5,1.0,20.0,124.0,138.87,88.73
2016,9,18,7,0,562.0,50.0,1.1,21.0,172.0,203.37,142.24
2016,9,18,7,15,618.5,56.5,1.0,22.0,223.5,265.84,195.65
2016,9,18,7,30,675.0,63.0,0.9,23.0,275.0,334.39,252.53
2016,9,18,7,45,713.0,67.5,0.8,24.0,326.5,398.49,304.05
2016,9,18,8,0,751.0,72.0,0.7,25.0,378.0,465.67,355.27
2016,9,18,8,15,777.5,75.5,0.8,26.5,427.5,528.02,401.12
2016,9,18,8,30,804.0,79.0,0.9,28.0,477.0,591.37,445.63
2016,9,18,8,45,527.0,163.5,1.0,29.5,434.0,535.84,401.85
2016,9,18,9,0,250.0,248.0,1.1,31.0,391.0,442.75,330.15
2016,9,18,9,15,561.0,168.5,1.15,32.0,520.0,626.45,463.12
2016,9,18,9,30,872.0,89.0,1.2,33.0,649.0,805.94,580.39
2016,9,18,9,45,890.5,87.0,1.3,34.5,685.5,853.37,605.08
2016,9,18,10,0,909.0,85.0,1.4,36.0,722.0,898.88,629.42
2016,9,18,10,15,916.5,86.0,1.4,36.5,749.5,935.59,649.23
2016,9,18,10,30,924.0,87.0,1.4,37.0,777.0,969.17,666.98
2016,9,18,10,45,928.5,88.0,1.45,37.5,797.5,996.54,681.61
2016,9,18,11,0,933.0,89.0,1.5,38.0,818.0,1020.28,694.11
2016,9,18,11,15,935.5,89.5,1.55,38.0,830.5,1037.71,704.4
2016,9,18,11,30,938.0,90.0,1.6,38.0,843.0,1051.23,712.56
2016,9,18,11,45,939.0,90.5,1.7,38.5,847.5,1059.24,716.86
2016,9,18,12,0,940.0,91.0,1.8,39.0,852.0,1063.2,718.91
2016,9,18,12,15,939.0,91.0,1.85,39.0,848.0,1060.49,718.01
2016,9,18,12,30,938.0,91.0,1.9,39.0,844.0,1053.71,714.9
2016,9,18,12,45,929.5,93.5,1.95,39.0,830.5,1038.27,706.77
2016,9,18,13,0,921.0,96.0,2.0,39.0,817.0,1019.05,696.51
2016,9,18,13,15,916.0,95.0,2.0,39.0,797.5,995.68,683.23
2016,9,18,13,30,911.0,94.0,2.0,39.0,778.0,968.74,667.83
2016,9,18,13,45,904.0,92.5,2.05,39.0,751.0,935.97,649.37
2016,9,18,14,0,897.0,91.0,2.1,39.0,724.0,900.06,628.84
2016,9,18,14,15,886.5,89.5,2.1,38.5,690.0,858.24,605.2
2016,9,18,14,30,876.0,88.0,2.1,38.0,656.0,813.93,579.63
2016,9,18,14,45,862.5,86.0,2.1,38.0,616.0,764.53,549.14
2016,9,18,15,0,849.0,84.0,2.1,38.0,576.0,713.43,517.07
2016,9,18,15,15,830.0,81.0,2.05,37.5,531.0,660.34,482.95
2016,9,18,15,30,811.0,78.0,2.0,37.0,486.0,601.8,442.88
2016,9,18,15,45,785.5,74.5,2.0,37.0,437.0,538.77,397.6
2016,9,18,16,0,760.0,71.0,2.0,37.0,388.0,476.57,351.33
2016,9,18,16,15,723.5,67.0,1.75,36.0,336.5,409.99,300.91
2016,9,18,16,30,687.0,63.0,1.5,35.0,285.0,346.24,250.74
2016,9,18,16,45,632.5,57.0,1.3,34.0,233.0,277.75,195.85
2016,9,18,17,0,578.0,51.0,1.1,33.0,181.0,214.98,144.33
2016,9,18,17,15,492.0,42.5,1.1,31.5,132.5,149.51,92.45
2016,9,18,17,30,406.0,34.0,1.1,30.0,84.0,94.81,50.54
2016,9,18,17,45,255.5,21.5,1.1,28.5,47.5,41.32,9.43
2016,9,18,18,0,105.0,9.0,1.1,27.0,11.0,9.33,0.0
2016,9,18,18,15,52.5,4.5,1.05,26.5,5.5,0.0,0.0
