Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,2.1,12.5,24.0,22.26,0.0
2016,9,29,6,30,256.0,27.0,2.3,13.0,48.0,69.33,33.33
2016,9,29,6,45,364.5,38.5,2.5,13.5,92.5,122.64,81.23
2016,9,29,7,0,473.0,50.0,2.7,14.0,137.0,189.2,137.99
2016,9,29,7,15,539.5,57.5,2.7,14.5,186.5,251.08,193.25
2016,9,29,7,30,606.0,65.0,2.7,15.0,236.0,320.45,254.19
2016,9,29,7,45,365.5,108.5,2.7,16.0,217.5,290.93,235.07
2016,9,29,8,0,125.0,152.0,2.7,17.0,199.0,220.19,178.12
2016,9,29,8,15,143.0,173.5,2.7,17.5,234.5,260.22,210.8
2016,9,29,8,30,161.0,195.0,2.7,18.0,270.0,302.08,244.0
2016,9,29,8,45,483.0,142.5,2.7,19.0,396.0,492.81,396.87
2016,9,29,9,0,805.0,90.0,2.7,20.0,522.0,695.88,550.02
2016,9,29,9,15,821.0,92.5,2.7,20.5,561.5,747.94,583.71
2016,9,29,9,30,837.0,95.0,2.7,21.0,601.0,798.6,616.85
2016,9,29,9,45,851.0,96.0,2.7,22.0,635.0,844.13,644.56
2016,9,29,10,0,865.0,97.0,2.7,23.0,669.0,879.6,664.86
2016,9,29,10,15,873.5,98.5,2.7,23.5,695.5,915.58,686.59
2016,9,29,10,30,882.0,100.0,2.7,24.0,722.0,948.61,706.12
2016,9,29,10,45,886.5,101.0,2.75,24.5,741.5,974.09,720.95
2016,9,29,11,0,891.0,102.0,2.8,25.0,761.0,996.09,733.55
2016,9,29,11,15,894.5,102.5,2.85,25.5,772.5,1012.92,742.84
2016,9,29,11,30,898.0,103.0,2.9,26.0,784.0,1026.01,749.83
2016,9,29,11,45,899.0,103.0,2.95,26.5,787.0,1032.2,752.48
2016,9,29,12,0,900.0,103.0,3.0,27.0,790.0,1034.5,752.82
2016,9,29,12,15,898.5,103.0,3.1,27.0,785.5,1030.38,751.1
2016,9,29,12,30,897.0,103.0,3.2,27.0,781.0,1022.38,747.04
2016,9,29,12,45,898.0,100.5,3.3,27.0,769.5,1010.18,740.36
2016,9,29,13,0,899.0,98.0,3.4,27.0,758.0,994.13,731.24
2016,9,29,13,15,893.0,96.5,3.45,26.5,737.0,968.75,717.07
2016,9,29,13,30,887.0,95.0,3.5,26.0,716.0,939.98,700.6
2016,9,29,13,45,877.5,94.0,3.55,26.0,688.0,905.38,678.73
2016,9,29,14,0,868.0,93.0,3.6,26.0,660.0,867.94,654.77
2016,9,29,14,15,855.5,91.5,3.6,25.5,625.5,824.8,627.64
2016,9,29,14,30,843.0,90.0,3.6,25.0,591.0,785.91,603.15
2016,9,29,14,45,827.0,87.0,3.6,25.0,550.5,733.74,567.62
2016,9,29,15,0,811.0,84.0,3.6,25.0,510.0,680.25,530.66
2016,9,29,15,15,788.0,81.0,3.6,24.5,464.5,621.15,488.02
2016,9,29,15,30,765.0,78.0,3.6,24.0,419.0,562.07,443.71
2016,9,29,15,45,736.0,73.5,3.6,23.5,371.0,498.39,394.31
2016,9,29,16,0,707.0,69.0,3.6,23.0,323.0,436.12,344.16
2016,9,29,16,15,661.0,63.5,3.55,22.0,272.5,368.04,288.2
2016,9,29,16,30,615.0,58.0,3.5,21.0,222.0,303.24,232.93
2016,9,29,16,45,546.5,50.5,3.45,20.0,172.5,233.91,173.08
2016,9,29,17,0,478.0,43.0,3.4,19.0,123.0,172.49,119.38
2016,9,29,17,15,360.0,32.5,3.3,18.0,80.0,107.23,65.23
2016,9,29,17,30,242.0,22.0,3.2,17.0,37.0,54.55,9.58
2016,9,29,17,45,121.0,11.0,3.1,16.5,18.5,16.95,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,22.52,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,70.51,32.22
2016,9,30,6,45,379.5,36.5,3.15,12.5,91.5,124.41,82.27
2016,9,30,7,0,489.0,47.0,3.3,13.0,136.0,191.23,139.78
2016,9,30,7,15,555.5,54.5,3.35,13.5,185.5,254.05,196.39
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,324.37,258.77
2016,9,30,7,45,668.5,66.5,3.45,14.5,285.5,389.3,315.68
2016,9,30,8,0,715.0,71.0,3.5,15.0,336.0,457.3,373.31
2016,9,30,8,15,745.0,75.0,3.55,15.5,384.0,520.0,424.86
2016,9,30,8,30,775.0,79.0,3.6,16.0,432.0,584.06,475.71
2016,9,30,8,45,797.5,81.5,3.65,17.0,477.0,642.35,519.55
2016,9,30,9,0,820.0,84.0,3.7,18.0,522.0,700.46,560.77
2016,9,30,9,15,835.5,86.5,3.75,18.0,561.0,752.67,597.84
2016,9,30,9,30,851.0,89.0,3.8,18.0,600.0,803.4,633.37
2016,9,30,9,45,865.0,89.5,3.85,18.5,634.0,841.58,658.24
2016,9,30,10,0,879.0,90.0,3.9,19.0,668.0,884.19,686.08
2016,9,30,10,15,887.0,91.5,3.95,19.5,695.0,920.06,708.84
2016,9,30,10,30,895.0,93.0,4.0,20.0,722.0,952.89,729.36
2016,9,30,10,45,900.0,94.0,4.1,20.5,741.0,979.05,745.51
2016,9,30,11,0,905.0,95.0,4.2,21.0,760.0,1001.69,759.29
2016,9,30,11,15,908.5,95.5,4.25,21.0,771.5,1018.63,770.44
2016,9,30,11,30,912.0,96.0,4.3,21.0,783.0,1031.78,779.18
2016,9,30,11,45,912.5,96.5,4.35,21.0,786.5,1038.03,783.41
2016,9,30,12,0,913.0,97.0,4.4,21.0,790.0,1040.33,785.19
2016,9,30,12,15,912.0,96.5,4.45,21.0,785.0,1036.02,782.65
2016,9,30,12,30,911.0,96.0,4.5,21.0,780.0,1027.77,777.84
2016,9,30,12,45,901.5,98.5,4.55,21.0,766.0,1010.69,767.16
2016,9,30,13,0,892.0,101.0,4.6,21.0,752.0,990.03,754.14
2016,9,30,13,15,885.5,100.0,4.6,20.5,731.0,964.82,739.07
2016,9,30,13,30,879.0,99.0,4.6,20.0,710.0,936.27,721.64
2016,9,30,13,45,870.5,97.0,4.6,20.0,681.5,901.59,698.43
2016,9,30,14,0,862.0,95.0,4.6,20.0,653.0,864.05,673.1
2016,9,30,14,15,849.0,93.0,4.55,19.5,618.5,827.18,649.05
2016,9,30,14,30,836.0,91.0,4.5,19.0,584.0,780.51,617.58
2016,9,30,14,45,820.0,88.0,4.5,19.0,543.5,728.59,580.92
2016,9,30,15,0,804.0,85.0,4.5,19.0,503.0,675.39,542.78
2016,9,30,15,15,780.5,81.5,4.45,18.5,457.5,615.73,497.83
2016,9,30,15,30,757.0,78.0,4.4,18.0,412.0,556.17,451.44
2016,9,30,15,45,726.0,73.5,4.35,18.0,363.5,491.84,398.99
2016,9,30,16,0,695.0,69.0,4.3,18.0,315.0,429.16,346.27
2016,9,30,16,15,648.0,63.5,4.15,17.5,265.0,361.5,288.48
2016,9,30,16,30,601.0,58.0,4.0,17.0,215.0,297.17,231.9
2016,9,30,16,45,530.5,50.5,3.85,16.5,166.0,228.19,170.98
2016,9,30,17,0,460.0,43.0,3.7,16.0,117.0,167.37,116.89
2016,9,30,17,15,340.0,31.5,3.45,15.5,75.5,102.13,61.93
2016,9,30,17,30,220.0,20.0,3.2,15.0,34.0,49.29,0.69
2016,9,30,17,45,110.0,10.0,2.95,14.5,17.0,15.29,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,22.76,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,71.56,30.52
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,128.0,84.04
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,197.73,143.61
2016,10,1,7,15,582.0,53.0,2.9,14.5,187.5,262.09,201.44
2016,10,1,7,30,650.0,60.0,3.1,15.0,238.0,334.08,265.09
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.0,399.8,322.04
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,470.7,381.14
2016,10,1,8,15,776.0,71.5,3.5,17.5,391.0,534.48,433.01
2016,10,1,8,30,806.0,75.0,3.5,18.0,440.0,599.53,484.0
2016,10,1,8,45,830.0,77.0,3.5,18.5,486.0,659.7,529.57
2016,10,1,9,0,854.0,79.0,3.5,19.0,532.0,719.73,572.23
2016,10,1,9,15,870.0,81.0,3.45,19.5,572.0,767.25,603.84
2016,10,1,9,30,886.0,83.0,3.4,20.0,612.0,818.52,637.57
2016,10,1,9,45,901.5,82.5,3.4,21.0,647.0,864.63,665.98
2016,10,1,10,0,917.0,82.0,3.4,22.0,682.0,908.53,692.32
2016,10,1,10,15,925.0,83.5,3.4,22.0,709.0,945.46,716.2
2016,10,1,10,30,933.0,85.0,3.4,22.0,736.0,979.21,737.85
2016,10,1,10,45,938.5,85.5,3.4,22.5,756.0,1006.03,753.33
2016,10,1,11,0,944.0,86.0,3.4,23.0,776.0,1029.19,766.39
2016,10,1,11,15,947.0,86.5,3.4,23.0,787.5,1046.09,776.85
2016,10,1,11,30,950.0,87.0,3.4,23.0,799.0,1059.03,784.86
2016,10,1,11,45,950.5,87.5,3.4,23.5,802.5,1065.41,787.2
2016,10,1,12,0,951.0,88.0,3.4,24.0,806.0,1067.69,787.05
2016,10,1,12,15,950.0,88.0,3.45,24.0,801.0,1063.75,784.99
2016,10,1,12,30,949.0,88.0,3.5,24.0,796.0,1055.73,780.44
2016,10,1,12,45,944.5,88.0,3.6,24.5,782.5,1040.2,769.99
2016,10,1,13,0,940.0,88.0,3.7,25.0,769.0,1020.8,757.11
2016,10,1,13,15,934.5,87.0,3.75,25.0,748.0,995.52,741.52
2016,10,1,13,30,929.0,86.0,3.8,25.0,727.0,966.66,723.55
2016,10,1,13,45,919.0,85.5,3.85,25.0,698.0,930.93,700.86
2016,10,1,14,0,909.0,85.0,3.9,25.0,669.0,892.23,676.01
2016,10,1,14,15,897.0,83.5,3.9,24.5,634.0,847.99,648.09
2016,10,1,14,30,885.0,82.0,3.9,24.0,599.0,801.42,618.15
2016,10,1,14,45,867.0,80.0,3.95,23.5,557.0,747.73,582.75
2016,10,1,15,0,849.0,78.0,4.0,23.0,515.0,697.83,549.4
2016,10,1,15,15,826.5,75.5,4.0,22.5,469.0,637.85,505.86
2016,10,1,15,30,804.0,73.0,4.0,22.0,423.0,577.74,460.21
2016,10,1,15,45,769.5,69.5,4.05,22.0,373.0,510.16,406.46
2016,10,1,16,0,735.0,66.0,4.1,22.0,323.0,444.49,352.42
2016,10,1,16,15,687.5,61.0,3.95,21.0,271.0,373.91,293.78
2016,10,1,16,30,640.0,56.0,3.8,20.0,219.0,308.62,237.4
2016,10,1,16,45,562.0,49.0,3.7,19.5,168.5,235.6,173.81
2016,10,1,17,0,484.0,42.0,3.6,19.0,118.0,171.6,117.72
2016,10,1,17,15,352.0,31.0,3.3,18.0,75.0,103.38,60.91
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,48.56,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,15.16,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,22.12,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,68.76,27.07
2016,10,2,6,45,375.0,35.5,2.4,13.0,87.5,123.7,81.23
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,191.06,138.92
2016,10,2,7,15,555.5,53.0,2.9,14.5,180.5,253.95,195.35
2016,10,2,7,30,624.0,60.0,3.0,15.0,230.0,324.53,257.68
2016,10,2,7,45,673.0,64.0,3.15,15.5,280.5,390.11,314.96
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,459.04,373.22
2016,10,2,8,15,751.5,72.0,3.4,16.5,378.5,521.72,424.63
2016,10,2,8,30,781.0,76.0,3.5,17.0,426.0,585.69,475.31
2016,10,2,8,45,804.0,78.0,3.6,17.5,470.5,643.89,520.03
2016,10,2,9,0,827.0,80.0,3.7,18.0,515.0,701.92,562.14
2016,10,2,9,15,841.5,82.0,3.75,18.5,553.5,752.91,597.19
2016,10,2,9,30,856.0,84.0,3.8,19.0,592.0,795.78,625.79
2016,10,2,9,45,866.5,85.5,3.9,19.5,624.5,838.77,654.38
2016,10,2,10,0,877.0,87.0,4.0,20.0,657.0,879.34,680.93
2016,10,2,10,15,884.5,88.5,4.05,20.0,683.0,914.52,704.56
2016,10,2,10,30,892.0,90.0,4.1,20.0,709.0,946.65,726.03
2016,10,2,10,45,654.0,193.5,4.2,20.0,654.0,870.73,672.26
2016,10,2,11,0,416.0,297.0,4.3,20.0,599.0,756.78,585.27
2016,10,2,11,15,232.5,309.5,4.35,20.0,479.0,579.52,451.89
2016,10,2,11,30,49.0,322.0,4.4,20.0,359.0,376.16,293.23
2016,10,2,11,45,35.5,301.0,4.45,20.0,328.0,339.45,265.19
2016,10,2,12,0,22.0,280.0,4.5,20.0,297.0,285.65,223.2
2016,10,2,12,15,18.5,267.5,4.55,20.0,282.0,269.39,210.59
2016,10,2,12,30,15.0,255.0,4.6,20.0,267.0,253.22,197.95
2016,10,2,12,45,8.0,210.5,4.65,20.0,217.0,201.94,157.48
2016,10,2,13,0,1.0,166.0,4.7,20.0,167.0,151.89,117.57
2016,10,2,13,15,436.0,134.5,4.7,20.0,433.5,591.0,473.68
2016,10,2,13,30,871.0,103.0,4.7,20.0,700.0,931.64,722.16
2016,10,2,13,45,495.0,198.0,4.75,20.0,534.5,682.09,538.33
2016,10,2,14,0,119.0,293.0,4.8,20.0,369.0,414.48,327.3
2016,10,2,14,15,205.0,269.5,4.8,19.5,392.0,455.03,363.24
2016,10,2,14,30,291.0,246.0,4.8,19.0,415.0,501.99,402.62
2016,10,2,14,45,551.5,165.5,4.8,19.0,457.0,608.08,489.91
2016,10,2,15,0,812.0,85.0,4.8,19.0,499.0,678.81,547.65
2016,10,2,15,15,788.5,81.5,4.7,18.5,453.5,618.76,501.26
2016,10,2,15,30,765.0,78.0,4.6,18.0,408.0,558.78,454.18
2016,10,2,15,45,729.5,74.5,4.6,18.0,358.5,492.68,400.18
2016,10,2,16,0,694.0,71.0,4.6,18.0,309.0,430.04,347.26
2016,10,2,16,15,644.0,65.0,4.45,17.5,258.5,359.63,287.03
2016,10,2,16,30,594.0,59.0,4.3,17.0,208.0,293.98,229.11
2016,10,2,16,45,505.0,52.0,4.15,16.5,158.0,220.43,164.72
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,157.26,109.42
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,91.91,54.25
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,39.17,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,13.16,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,35.5,12.0,1.2,11.5,14.5,13.86,0.0
2016,10,3,6,30,71.0,24.0,1.4,12.0,29.0,36.42,12.12
2016,10,3,6,45,121.0,42.5,1.65,13.0,59.5,72.71,49.3
2016,10,3,7,0,171.0,61.0,1.9,14.0,90.0,113.77,84.59
2016,10,3,7,15,196.5,80.5,1.85,14.5,125.0,154.0,120.16
2016,10,3,7,30,222.0,100.0,1.8,15.0,160.0,197.31,157.87
2016,10,3,7,45,239.5,118.5,1.8,15.5,195.0,238.77,193.36
2016,10,3,8,0,257.0,137.0,1.8,16.0,230.0,282.02,229.33
2016,10,3,8,15,182.0,162.5,1.8,16.5,233.0,272.69,221.41
2016,10,3,8,30,107.0,188.0,1.8,17.0,236.0,263.09,212.31
2016,10,3,8,45,58.5,183.5,1.85,17.5,210.5,219.98,176.45
2016,10,3,9,0,10.0,179.0,1.9,18.0,185.0,172.97,136.93
2016,10,3,9,15,18.0,202.0,1.9,18.0,213.0,201.99,160.22
2016,10,3,9,30,26.0,225.0,1.9,18.0,241.0,231.83,183.73
2016,10,3,9,45,54.0,257.5,1.95,18.5,292.0,303.83,240.16
2016,10,3,10,0,82.0,290.0,2.0,19.0,343.0,365.85,287.51
2016,10,3,10,15,72.5,297.5,2.0,19.0,345.5,367.5,287.72
2016,10,3,10,30,63.0,305.0,2.0,19.0,348.0,368.47,287.72
2016,10,3,10,45,33.5,247.0,2.05,19.5,270.0,277.52,216.64
2016,10,3,11,0,4.0,189.0,2.1,20.0,192.0,177.08,136.98
2016,10,3,11,15,7.0,210.0,2.15,20.0,215.5,200.59,155.75
2016,10,3,11,30,10.0,231.0,2.2,20.0,239.0,224.38,174.34
2016,10,3,11,45,18.0,260.0,2.25,20.5,274.0,261.52,203.01
2016,10,3,12,0,26.0,289.0,2.3,21.0,309.0,299.16,231.66
2016,10,3,12,15,24.5,283.5,2.3,21.0,302.5,291.97,226.01
2016,10,3,12,30,23.0,278.0,2.3,21.0,296.0,284.77,220.55
2016,10,3,12,45,133.5,306.0,2.3,21.0,402.5,458.99,356.12
2016,10,3,13,0,244.0,334.0,2.3,21.0,509.0,595.13,457.9
2016,10,3,13,15,127.5,278.5,2.3,21.0,370.0,417.26,323.99
2016,10,3,13,30,11.0,223.0,2.3,21.0,231.0,217.27,168.3
2016,10,3,13,45,11.0,218.0,2.3,21.0,225.5,212.28,165.19
2016,10,3,14,0,11.0,213.0,2.3,21.0,220.0,207.32,161.6
2016,10,3,14,15,5.5,154.5,2.25,20.5,158.0,145.07,112.62
2016,10,3,14,30,0.0,96.0,2.2,20.0,96.0,85.27,64.6
2016,10,3,14,45,0.0,90.0,2.2,20.0,90.0,79.78,60.34
2016,10,3,15,0,0.0,84.0,2.2,20.0,84.0,74.37,56.07
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,90.85,69.95
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,108.1,84.49
2016,10,3,15,45,0.0,104.5,2.1,19.0,104.5,94.6,73.53
2016,10,3,16,0,0.0,90.0,2.1,19.0,90.0,81.18,62.53
2016,10,3,16,15,291.0,72.5,1.95,18.5,143.5,211.37,168.39
2016,10,3,16,30,582.0,55.0,1.8,18.0,197.0,284.45,219.18
2016,10,3,16,45,505.0,47.0,1.7,18.0,149.5,214.54,157.69
2016,10,3,17,0,428.0,39.0,1.6,18.0,102.0,153.69,104.46
2016,10,3,17,15,296.0,28.0,1.35,17.5,63.0,89.63,50.14
2016,10,3,17,30,164.0,17.0,1.1,17.0,24.0,34.08,0.0
2016,10,3,17,45,82.0,8.5,0.9,17.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,13.5,17.5,17.0,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,35.0,48.63,14.27
2016,10,4,6,45,207.0,44.5,1.4,14.5,73.5,97.37,65.34
2016,10,4,7,0,291.0,63.0,1.6,15.0,112.0,154.08,113.57
2016,10,4,7,15,172.5,83.5,1.7,15.0,115.5,149.78,116.72
2016,10,4,7,30,54.0,104.0,1.8,15.0,119.0,123.56,98.41
2016,10,4,7,45,68.0,123.5,1.9,15.5,146.0,152.55,123.01
2016,10,4,8,0,82.0,143.0,2.0,16.0,173.0,183.22,148.51
2016,10,4,8,15,135.5,164.0,2.0,16.0,221.0,248.35,202.27
2016,10,4,8,30,189.0,185.0,2.0,16.0,269.0,311.5,253.57
2016,10,4,8,45,112.0,194.5,2.05,16.5,246.0,279.13,225.64
2016,10,4,9,0,35.0,204.0,2.1,17.0,223.0,227.54,182.01
2016,10,4,9,15,48.0,227.0,2.1,17.5,254.5,263.37,210.25
2016,10,4,9,30,61.0,250.0,2.1,18.0,286.0,300.41,238.72
2016,10,4,9,45,112.5,274.0,2.1,18.5,345.0,372.18,294.71
2016,10,4,10,0,164.0,298.0,2.1,19.0,404.0,462.67,363.09
2016,10,4,10,15,493.0,213.5,2.1,19.5,548.5,705.41,547.78
2016,10,4,10,30,822.0,129.0,2.1,20.0,693.0,934.96,705.35
2016,10,4,10,45,836.5,127.0,2.15,20.5,714.5,965.5,721.64
2016,10,4,11,0,851.0,125.0,2.2,21.0,736.0,992.99,737.98
2016,10,4,11,15,855.0,125.5,2.25,21.0,747.5,1009.68,748.71
2016,10,4,11,30,859.0,126.0,2.3,21.0,759.0,1022.71,757.28
2016,10,4,11,45,872.5,120.0,2.4,21.5,765.0,1034.04,764.01
2016,10,4,12,0,886.0,114.0,2.5,22.0,771.0,1030.51,761.18
2016,10,4,12,15,885.0,113.5,2.65,22.0,766.0,1025.98,759.94
2016,10,4,12,30,884.0,113.0,2.8,22.0,761.0,1017.63,756.24
2016,10,4,12,45,887.5,108.5,2.95,22.5,749.0,1005.4,748.58
2016,10,4,13,0,891.0,104.0,3.1,23.0,737.0,989.28,738.39
2016,10,4,13,15,884.5,103.0,3.2,23.0,716.0,963.85,723.01
2016,10,4,13,30,878.0,102.0,3.3,23.0,695.0,935.1,705.38
2016,10,4,13,45,871.5,99.0,3.4,23.0,667.0,900.9,683.9
2016,10,4,14,0,865.0,96.0,3.5,23.0,639.0,871.47,665.56
2016,10,4,14,15,852.0,94.0,3.55,22.5,604.0,826.68,637.18
2016,10,4,14,30,839.0,92.0,3.6,22.0,569.0,779.76,606.88
2016,10,4,14,45,824.0,88.0,3.7,22.0,528.5,727.22,571.0
2016,10,4,15,0,809.0,84.0,3.8,22.0,488.0,673.33,533.36
2016,10,4,15,15,784.5,81.0,3.8,21.5,442.5,613.36,488.91
2016,10,4,15,30,760.0,78.0,3.8,21.0,397.0,553.57,443.1
2016,10,4,15,45,728.5,73.0,3.85,21.0,348.5,488.35,390.79
2016,10,4,16,0,697.0,68.0,3.9,21.0,300.0,426.2,339.1
2016,10,4,16,15,646.0,62.0,3.8,20.0,249.5,355.4,279.95
2016,10,4,16,30,595.0,56.0,3.7,19.0,199.0,289.49,222.85
2016,10,4,16,45,513.0,48.0,3.6,18.5,150.0,217.34,159.93
2016,10,4,17,0,431.0,40.0,3.5,18.0,101.0,154.83,105.2
2016,10,4,17,15,288.5,28.0,3.3,17.0,61.5,87.98,47.6
2016,10,4,17,30,146.0,16.0,3.1,16.0,22.0,30.93,0.0
2016,10,4,17,45,73.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,19.67,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,59.37,13.51
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,117.25,76.73
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,189.12,137.76
2016,10,5,7,15,548.0,53.5,2.25,14.0,174.0,253.99,195.41
2016,10,5,7,30,623.0,61.0,2.5,15.0,224.0,327.33,259.49
2016,10,5,7,45,677.5,65.0,2.75,16.0,276.0,395.39,318.14
2016,10,5,8,0,732.0,69.0,3.0,17.0,328.0,467.08,377.81
2016,10,5,8,15,764.5,73.0,3.1,17.5,377.5,531.96,430.57
2016,10,5,8,30,797.0,77.0,3.2,18.0,427.0,598.38,482.72
2016,10,5,8,45,825.0,78.5,3.3,19.0,473.0,660.05,528.67
2016,10,5,9,0,853.0,80.0,3.4,20.0,519.0,721.92,571.86
2016,10,5,9,15,869.5,82.0,3.4,20.5,559.5,769.33,603.44
2016,10,5,9,30,886.0,84.0,3.4,21.0,600.0,820.66,637.34
2016,10,5,9,45,901.5,84.5,3.4,21.5,635.0,867.59,667.49
2016,10,5,10,0,917.0,85.0,3.4,22.0,670.0,912.32,695.67
2016,10,5,10,15,925.0,86.5,3.4,22.0,697.0,948.9,719.3
2016,10,5,10,30,933.0,88.0,3.4,22.0,724.0,982.3,740.71
2016,10,5,10,45,941.5,87.5,3.4,22.5,744.0,1010.46,757.09
2016,10,5,11,0,950.0,87.0,3.4,23.0,764.0,1035.06,771.08
2016,10,5,11,15,953.0,87.5,3.4,23.0,775.5,1051.69,781.35
2016,10,5,11,30,956.0,88.0,3.4,23.0,787.0,1064.33,789.17
2016,10,5,11,45,958.5,87.0,3.45,23.5,790.5,1070.65,791.88
2016,10,5,12,0,961.0,86.0,3.5,24.0,794.0,1072.84,792.1
2016,10,5,12,15,959.5,86.0,3.55,24.0,789.0,1068.05,789.48
2016,10,5,12,30,958.0,86.0,3.6,24.0,784.0,1059.15,784.37
2016,10,5,12,45,947.5,89.0,3.65,24.0,768.5,1040.89,773.22
2016,10,5,13,0,937.0,92.0,3.7,24.0,753.0,1018.9,759.73
2016,10,5,13,15,931.0,90.5,3.7,24.0,731.5,992.38,742.92
2016,10,5,13,30,925.0,89.0,3.7,24.0,710.0,962.33,723.77
2016,10,5,13,45,570.5,186.5,3.75,24.0,564.0,742.26,571.05
2016,10,5,14,0,216.0,284.0,3.8,24.0,418.0,489.04,379.53
2016,10,5,14,15,547.5,183.5,3.8,24.0,498.5,671.59,523.96
2016,10,5,14,30,879.0,83.0,3.8,24.0,579.0,793.16,613.91
2016,10,5,14,45,859.0,81.0,3.8,24.0,536.5,743.91,579.19
2016,10,5,15,0,839.0,79.0,3.8,24.0,494.0,687.31,539.71
2016,10,5,15,15,813.5,76.0,3.8,23.5,447.0,625.31,494.36
2016,10,5,15,30,788.0,73.0,3.8,23.0,400.0,563.54,447.44
2016,10,5,15,45,748.5,69.5,3.8,22.5,349.5,494.25,392.99
2016,10,5,16,0,709.0,66.0,3.8,22.0,299.0,427.45,338.53
2016,10,5,16,15,655.0,60.5,3.6,21.0,247.5,356.67,279.43
2016,10,5,16,30,601.0,55.0,3.4,20.0,196.0,289.78,221.65
2016,10,5,16,45,513.5,47.0,3.2,19.5,146.5,215.76,157.54
2016,10,5,17,0,426.0,39.0,3.0,19.0,97.0,152.07,102.19
2016,10,5,17,15,277.0,27.0,2.8,18.0,58.0,83.96,42.59
2016,10,5,17,30,128.0,15.0,2.6,17.0,19.0,27.83,0.0
2016,10,5,17,45,64.0,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.0,17.5,19.71,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,60.37,8.28
2016,10,6,6,45,354.0,32.5,1.8,13.0,78.0,118.53,76.47
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,189.71,137.28
2016,10,6,7,15,557.0,50.0,2.15,14.5,170.5,253.94,194.72
2016,10,6,7,30,630.0,57.0,2.3,15.0,220.0,326.4,258.48
2016,10,6,7,45,680.0,61.5,2.45,15.5,271.0,392.02,315.69
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,463.33,375.61
2016,10,6,8,15,761.0,69.5,2.6,16.5,370.0,526.57,426.89
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,591.18,477.32
2016,10,6,8,45,816.5,75.5,2.6,18.0,463.0,651.24,521.55
2016,10,6,9,0,841.0,78.0,2.6,19.0,508.0,711.24,562.68
2016,10,6,9,15,857.0,80.0,2.6,20.0,547.5,757.64,592.21
2016,10,6,9,30,873.0,82.0,2.6,21.0,587.0,807.98,623.92
2016,10,6,9,45,891.0,81.0,2.65,22.0,621.5,854.68,652.67
2016,10,6,10,0,909.0,80.0,2.7,23.0,656.0,899.37,679.53
2016,10,6,10,15,916.5,81.0,2.7,23.5,682.5,934.57,700.52
2016,10,6,10,30,924.0,82.0,2.7,24.0,709.0,966.61,719.26
2016,10,6,10,45,928.5,83.0,2.75,25.0,727.5,992.41,732.81
2016,10,6,11,0,933.0,84.0,2.8,26.0,746.0,1014.56,743.95
2016,10,6,11,15,936.0,84.5,2.75,26.0,757.0,1030.87,753.35
2016,10,6,11,30,939.0,85.0,2.7,26.0,768.0,1043.27,760.35
2016,10,6,11,45,940.0,85.0,2.7,26.5,771.0,1049.08,762.28
2016,10,6,12,0,941.0,85.0,2.7,27.0,774.0,1050.85,761.82
2016,10,6,12,15,939.5,85.0,2.7,27.0,768.5,1046.06,758.87
2016,10,6,12,30,938.0,85.0,2.7,27.0,763.0,1037.24,753.55
2016,10,6,12,45,935.5,83.5,2.7,27.5,750.0,1021.7,742.6
2016,10,6,13,0,933.0,82.0,2.7,28.0,737.0,1002.27,729.35
2016,10,6,13,15,927.5,81.5,2.7,28.0,715.5,977.43,714.16
2016,10,6,13,30,922.0,81.0,2.7,28.0,694.0,949.06,696.73
2016,10,6,13,45,912.5,80.0,2.7,28.0,665.5,913.18,674.31
2016,10,6,14,0,903.0,79.0,2.7,28.0,637.0,874.36,649.84
2016,10,6,14,15,891.0,77.0,2.7,27.5,602.0,829.61,622.37
2016,10,6,14,30,879.0,75.0,2.7,27.0,567.0,782.59,592.91
2016,10,6,14,45,861.5,73.0,2.7,27.0,525.5,729.52,557.52
2016,10,6,15,0,844.0,71.0,2.7,27.0,484.0,675.22,520.68
2016,10,6,15,15,821.0,68.5,2.65,26.5,438.5,620.28,481.53
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,560.35,436.85
2016,10,6,15,45,763.5,62.5,2.6,26.0,343.5,493.4,384.63
2016,10,6,16,0,729.0,59.0,2.6,26.0,294.0,428.42,332.07
2016,10,6,16,15,679.0,54.0,2.25,25.0,243.5,357.62,273.88
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,291.42,217.51
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,219.37,156.26
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,156.05,101.91
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,73.94,33.94
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,0.8,15.0,16.0,18.36,0.0
2016,10,7,6,30,211.0,20.0,0.8,15.0,32.0,56.54,1.11
2016,10,7,6,45,318.5,32.0,0.85,15.5,71.5,110.96,70.51
2016,10,7,7,0,426.0,44.0,0.9,16.0,111.0,175.23,125.68
2016,10,7,7,15,491.0,52.5,1.0,16.5,157.0,234.82,178.16
2016,10,7,7,30,556.0,61.0,1.1,17.0,203.0,301.77,236.08
2016,10,7,7,45,607.0,64.5,1.2,18.0,250.0,363.67,288.36
2016,10,7,8,0,658.0,68.0,1.3,19.0,297.0,430.17,342.39
2016,10,7,8,15,726.0,69.0,1.5,20.0,354.5,506.44,402.35
2016,10,7,8,30,794.0,70.0,1.7,21.0,412.0,589.39,465.18
2016,10,7,8,45,816.0,72.5,1.9,22.5,456.0,647.74,506.81
2016,10,7,9,0,838.0,75.0,2.1,24.0,500.0,705.8,545.43
2016,10,7,9,15,853.5,77.0,2.2,24.5,539.0,751.62,575.49
2016,10,7,9,30,869.0,79.0,2.3,25.0,578.0,801.32,607.88
2016,10,7,9,45,865.5,87.0,2.45,26.0,608.0,840.18,631.49
2016,10,7,10,0,862.0,95.0,2.6,27.0,638.0,883.62,657.96
2016,10,7,10,15,870.5,96.5,2.55,27.5,664.0,910.79,672.94
2016,10,7,10,30,879.0,98.0,2.5,28.0,690.0,943.08,691.28
2016,10,7,10,45,883.0,99.5,2.5,28.5,708.0,967.92,705.0
2016,10,7,11,0,887.0,101.0,2.5,29.0,726.0,989.28,716.5
2016,10,7,11,15,890.0,101.5,2.4,29.0,737.0,1004.89,724.81
2016,10,7,11,30,893.0,102.0,2.3,29.0,748.0,1016.78,730.83
2016,10,7,11,45,892.0,103.0,2.25,29.5,750.0,1021.44,731.46
2016,10,7,12,0,891.0,104.0,2.2,30.0,752.0,1022.25,729.87
2016,10,7,12,15,889.0,104.0,2.15,30.0,746.5,1017.06,726.15
2016,10,7,12,30,887.0,104.0,2.1,30.0,741.0,1008.07,720.24
2016,10,7,12,45,860.0,114.0,2.05,30.5,722.0,992.77,709.12
2016,10,7,13,0,833.0,124.0,2.0,31.0,703.0,963.85,689.58
2016,10,7,13,15,681.0,171.5,1.95,31.0,636.0,862.54,624.91
2016,10,7,13,30,529.0,219.0,1.9,31.0,569.0,750.34,550.01
2016,10,7,13,45,662.5,168.0,1.85,31.0,587.0,803.27,588.75
2016,10,7,14,0,796.0,117.0,1.8,31.0,605.0,833.08,608.58
2016,10,7,14,15,590.0,165.5,1.75,31.0,516.0,691.95,513.26
2016,10,7,14,30,384.0,214.0,1.7,31.0,427.0,539.18,404.69
2016,10,7,14,45,360.5,201.0,1.7,31.0,389.0,490.21,370.95
2016,10,7,15,0,337.0,188.0,1.7,31.0,351.0,442.29,336.54
2016,10,7,15,15,255.0,178.0,1.55,30.5,294.5,361.53,276.55
2016,10,7,15,30,173.0,168.0,1.4,30.0,238.0,278.93,214.11
2016,10,7,15,45,157.0,149.0,1.25,29.5,206.5,240.67,185.01
2016,10,7,16,0,141.0,130.0,1.1,29.0,175.0,204.04,156.34
2016,10,7,16,15,124.5,108.5,1.05,27.5,143.5,166.15,126.67
2016,10,7,16,30,108.0,87.0,1.0,26.0,112.0,130.18,97.65
2016,10,7,16,45,82.0,66.0,1.0,25.0,82.0,93.94,67.89
2016,10,7,17,0,56.0,45.0,1.0,24.0,52.0,60.91,40.49
2016,10,7,17,15,28.0,26.0,1.0,23.5,29.5,31.91,11.75
2016,10,7,17,30,0.0,7.0,1.0,23.0,7.0,6.37,0.0
2016,10,7,17,45,0.0,3.5,1.05,22.5,3.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,15.46,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,45.02,0.0
2016,10,8,6,45,260.5,34.5,0.85,18.5,68.0,100.24,62.96
2016,10,8,7,0,388.0,48.0,0.8,19.0,108.0,169.03,120.2
2016,10,8,7,15,468.0,57.0,0.85,19.5,156.0,232.13,174.17
2016,10,8,7,30,548.0,66.0,0.9,20.0,204.0,304.37,235.01
2016,10,8,7,45,601.0,72.5,1.0,21.0,253.5,370.23,289.41
2016,10,8,8,0,654.0,79.0,1.1,22.0,303.0,441.0,345.64
2016,10,8,8,15,690.0,83.5,1.15,23.0,351.0,504.28,393.92
2016,10,8,8,30,726.0,88.0,1.2,24.0,399.0,569.65,441.79
2016,10,8,8,45,752.5,91.5,1.3,25.5,443.5,626.67,481.31
2016,10,8,9,0,779.0,95.0,1.4,27.0,488.0,686.36,520.78
2016,10,8,9,15,797.5,98.0,1.4,28.0,527.0,739.25,553.16
2016,10,8,9,30,816.0,101.0,1.4,29.0,566.0,790.98,583.91
2016,10,8,9,45,864.0,89.5,1.45,30.0,607.5,841.79,613.8
2016,10,8,10,0,912.0,78.0,1.5,31.0,649.0,899.37,647.39
2016,10,8,10,15,920.0,79.0,1.45,31.5,675.0,934.94,666.3
2016,10,8,10,30,928.0,80.0,1.4,32.0,701.0,967.35,683.16
2016,10,8,10,45,932.5,81.5,1.35,32.5,720.0,993.66,696.07
2016,10,8,11,0,937.0,83.0,1.3,33.0,739.0,1016.31,706.68
2016,10,8,11,15,940.0,83.0,1.2,33.0,750.0,1031.91,713.6
2016,10,8,11,30,943.0,83.0,1.1,33.0,761.0,1043.59,718.21
2016,10,8,11,45,943.5,83.5,1.05,33.5,763.5,1049.36,718.88
2016,10,8,12,0,944.0,84.0,1.0,34.0,766.0,1051.08,717.33
2016,10,8,12,15,942.5,84.0,0.95,34.0,761.0,1046.14,713.52
2016,10,8,12,30,941.0,84.0,0.9,34.0,756.0,1037.16,707.58
2016,10,8,12,45,936.5,83.5,0.85,34.5,742.0,1020.69,695.97
2016,10,8,13,0,932.0,83.0,0.8,35.0,728.0,1000.4,682.36
2016,10,8,13,15,926.0,82.5,0.8,35.0,706.5,975.01,668.29
2016,10,8,13,30,920.0,82.0,0.8,35.0,685.0,946.13,652.18
2016,10,8,13,45,910.0,81.0,0.8,35.0,656.0,909.8,631.52
2016,10,8,14,0,900.0,80.0,0.8,35.0,627.0,870.58,608.99
2016,10,8,14,15,887.0,78.0,0.85,34.5,591.5,825.08,584.25
2016,10,8,14,30,874.0,76.0,0.9,34.0,556.0,777.42,557.53
2016,10,8,14,45,856.0,74.0,1.0,34.0,514.5,724.19,525.92
2016,10,8,15,0,838.0,72.0,1.1,34.0,473.0,674.84,495.94
2016,10,8,15,15,813.5,69.0,1.1,33.5,427.0,613.69,455.01
2016,10,8,15,30,789.0,66.0,1.1,33.0,381.0,552.71,412.4
2016,10,8,15,45,753.0,62.0,1.15,32.5,332.0,484.97,363.38
2016,10,8,16,0,717.0,58.0,1.2,32.0,283.0,419.42,313.67
2016,10,8,16,15,664.0,53.0,1.15,30.5,232.5,348.23,258.41
2016,10,8,16,30,611.0,48.0,1.1,29.0,182.0,282.02,204.61
2016,10,8,16,45,524.5,40.5,1.05,28.0,133.5,210.14,145.39
2016,10,8,17,0,438.0,33.0,1.0,27.0,85.0,147.26,92.58
2016,10,8,17,15,281.5,21.5,1.05,26.0,48.5,76.33,23.7
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,22.49,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
