Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,18.86,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,58.54,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,118.29,72.56
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,189.46,133.39
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.0,254.41,189.73
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,326.38,250.78
2016,10,9,7,45,686.0,58.0,1.3,22.0,262.0,392.46,305.88
2016,10,9,8,0,732.0,63.0,1.4,23.0,312.0,462.42,361.79
2016,10,9,8,15,763.5,67.0,1.3,24.0,360.0,526.42,410.0
2016,10,9,8,30,795.0,71.0,1.2,25.0,408.0,591.84,456.76
2016,10,9,8,45,817.0,74.0,1.1,26.5,452.5,650.72,495.5
2016,10,9,9,0,839.0,77.0,1.0,28.0,497.0,709.29,530.57
2016,10,9,9,15,855.0,79.0,1.0,29.0,536.0,755.3,557.39
2016,10,9,9,30,871.0,81.0,1.0,30.0,575.0,805.3,586.25
2016,10,9,9,45,883.0,82.5,1.05,31.0,608.0,849.54,611.3
2016,10,9,10,0,895.0,84.0,1.1,32.0,641.0,891.39,634.42
2016,10,9,10,15,903.0,85.5,1.15,32.5,667.0,926.97,654.6
2016,10,9,10,30,911.0,87.0,1.2,33.0,693.0,959.45,672.79
2016,10,9,10,45,914.5,88.5,1.25,33.5,711.0,984.36,686.28
2016,10,9,11,0,918.0,90.0,1.3,34.0,729.0,1005.63,697.66
2016,10,9,11,15,920.5,90.5,1.35,34.0,739.5,1021.0,707.02
2016,10,9,11,30,923.0,91.0,1.4,34.0,750.0,1032.52,714.25
2016,10,9,11,45,921.0,92.0,1.5,34.0,751.5,1036.21,717.74
2016,10,9,12,0,919.0,93.0,1.6,34.0,753.0,1035.93,719.02
2016,10,9,12,15,917.0,93.0,1.7,34.0,747.0,1030.51,717.31
2016,10,9,12,30,915.0,93.0,1.8,34.0,741.0,1021.18,713.33
2016,10,9,12,45,901.0,96.5,1.9,34.0,725.0,1000.39,702.36
2016,10,9,13,0,887.0,100.0,2.0,34.0,709.0,976.17,689.29
2016,10,9,13,15,880.0,99.0,2.05,33.5,687.5,950.12,675.85
2016,10,9,13,30,873.0,98.0,2.1,33.0,666.0,920.81,660.21
2016,10,9,13,45,860.5,97.0,2.2,33.0,636.5,891.85,643.79
2016,10,9,14,0,848.0,96.0,2.3,33.0,607.0,851.49,619.67
2016,10,9,14,15,833.5,93.5,2.4,32.5,572.0,805.4,592.61
2016,10,9,14,30,819.0,91.0,2.5,32.0,537.0,757.39,563.62
2016,10,9,14,45,799.0,88.0,2.6,32.0,495.5,703.15,528.47
2016,10,9,15,0,779.0,85.0,2.7,32.0,454.0,648.08,491.37
2016,10,9,15,15,751.5,81.5,2.75,31.0,408.5,587.15,449.28
2016,10,9,15,30,724.0,78.0,2.8,30.0,363.0,528.76,407.23
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.0,461.87,356.27
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,397.64,305.38
2016,10,9,16,15,589.5,61.0,2.8,28.0,217.5,326.34,247.69
2016,10,9,16,30,532.0,54.0,2.7,27.0,168.0,260.83,192.81
2016,10,9,16,45,440.5,44.5,2.65,26.0,122.0,188.93,132.88
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,128.04,81.33
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,53.32,10.06
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,23.59,0.0
2016,10,10,6,45,188.0,36.0,1.7,14.5,64.0,87.49,55.45
2016,10,10,7,0,376.0,47.0,1.9,15.0,103.0,165.54,119.73
2016,10,10,7,15,455.0,57.0,1.9,15.5,150.5,228.6,175.05
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,300.73,237.48
2016,10,10,7,45,590.5,73.0,1.95,16.5,247.5,366.88,294.22
2016,10,10,8,0,647.0,79.0,2.0,17.0,297.0,438.29,353.38
2016,10,10,8,15,683.0,84.0,1.95,17.5,344.0,501.67,404.01
2016,10,10,8,30,719.0,89.0,1.9,18.0,391.0,567.16,454.3
2016,10,10,8,45,751.5,90.5,1.9,19.0,436.0,627.91,498.59
2016,10,10,9,0,784.0,92.0,1.9,20.0,481.0,686.97,539.57
2016,10,10,9,15,802.5,94.5,1.95,20.5,520.0,739.34,574.56
2016,10,10,9,30,821.0,97.0,2.0,21.0,559.0,790.51,608.09
2016,10,10,9,45,845.0,95.0,2.05,22.0,594.5,839.56,638.34
2016,10,10,10,0,869.0,93.0,2.1,23.0,630.0,878.94,661.46
2016,10,10,10,15,878.0,94.5,2.15,24.0,656.0,914.59,681.8
2016,10,10,10,30,887.0,96.0,2.2,25.0,682.0,947.28,699.97
2016,10,10,10,45,893.0,97.0,2.25,26.0,700.5,973.38,713.67
2016,10,10,11,0,899.0,98.0,2.3,27.0,719.0,996.04,725.13
2016,10,10,11,15,902.0,98.5,2.35,27.0,730.0,1011.58,734.94
2016,10,10,11,30,905.0,99.0,2.4,27.0,741.0,1023.34,742.53
2016,10,10,11,45,905.5,99.0,2.5,27.5,743.5,1028.2,744.93
2016,10,10,12,0,906.0,99.0,2.6,28.0,746.0,1029.16,745.02
2016,10,10,12,15,904.5,99.0,2.65,28.0,740.5,1024.22,742.49
2016,10,10,12,30,903.0,99.0,2.7,28.0,735.0,1015.42,737.66
2016,10,10,12,45,891.0,101.5,2.8,28.0,719.5,995.49,726.22
2016,10,10,13,0,879.0,104.0,2.9,28.0,704.0,972.12,712.62
2016,10,10,13,15,872.0,103.0,2.95,27.5,682.5,955.6,704.53
2016,10,10,13,30,865.0,102.0,3.0,27.0,661.0,925.98,687.65
2016,10,10,13,45,851.0,101.5,3.1,27.0,631.5,887.66,663.83
2016,10,10,14,0,837.0,101.0,3.2,27.0,602.0,846.83,638.07
2016,10,10,14,15,822.0,98.5,3.25,26.5,566.5,800.67,609.16
2016,10,10,14,30,807.0,96.0,3.3,26.0,531.0,752.67,578.43
2016,10,10,14,45,780.0,95.0,3.4,26.0,489.0,695.99,539.91
2016,10,10,15,0,753.0,94.0,3.5,26.0,447.0,641.86,501.31
2016,10,10,15,15,724.0,89.5,3.5,25.0,401.5,579.91,456.66
2016,10,10,15,30,695.0,85.0,3.5,24.0,356.0,518.84,410.97
2016,10,10,15,45,646.5,81.0,3.5,23.5,307.0,449.22,356.08
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,383.31,302.27
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.0,312.0,243.1
2016,10,10,16,30,475.0,61.0,3.4,21.0,160.0,246.96,187.42
2016,10,10,16,45,375.0,50.0,3.35,20.0,114.5,174.46,126.04
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,113.83,74.0
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,47.41,1.7
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,9.0,1.0,13.0,11.5,13.27,0.0
2016,10,11,6,30,110.0,18.0,1.2,13.0,23.0,38.4,0.0
2016,10,11,6,45,222.0,33.5,1.45,13.5,60.5,92.58,57.5
2016,10,11,7,0,334.0,49.0,1.7,14.0,98.0,155.1,112.67
2016,10,11,7,15,414.5,60.0,1.75,14.5,144.5,218.04,167.75
2016,10,11,7,30,495.0,71.0,1.8,15.0,191.0,289.44,229.57
2016,10,11,7,45,247.5,86.0,1.85,15.5,146.0,210.3,170.14
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,92.55,72.66
2016,10,11,8,15,14.5,130.0,1.9,16.5,136.0,129.16,103.27
2016,10,11,8,30,29.0,159.0,1.9,17.0,171.0,176.25,141.76
2016,10,11,8,45,26.0,172.0,1.95,17.5,184.0,179.13,143.39
2016,10,11,9,0,23.0,185.0,2.0,18.0,197.0,190.42,151.85
2016,10,11,9,15,41.0,210.5,2.0,18.5,233.0,242.91,193.58
2016,10,11,9,30,59.0,236.0,2.0,19.0,269.0,286.68,227.55
2016,10,11,9,45,337.5,202.5,2.05,19.5,408.0,513.74,408.07
2016,10,11,10,0,616.0,169.0,2.1,20.0,547.0,756.03,586.77
2016,10,11,10,15,748.0,132.0,2.1,20.0,610.0,853.61,651.7
2016,10,11,10,30,880.0,95.0,2.1,20.0,673.0,939.2,708.0
2016,10,11,10,45,887.5,95.5,2.1,20.5,692.0,965.91,722.74
2016,10,11,11,0,895.0,96.0,2.1,21.0,711.0,989.26,735.84
2016,10,11,11,15,898.5,96.5,2.05,21.0,722.0,1005.16,744.91
2016,10,11,11,30,902.0,97.0,2.0,21.0,733.0,1017.32,751.69
2016,10,11,11,45,903.0,97.0,2.0,21.5,735.5,1022.58,753.35
2016,10,11,12,0,904.0,97.0,2.0,22.0,738.0,1023.97,752.73
2016,10,11,12,15,903.0,96.5,2.0,22.0,732.5,1018.9,749.57
2016,10,11,12,30,902.0,96.0,2.0,22.0,727.0,1009.96,744.15
2016,10,11,12,45,724.0,158.5,2.0,22.5,659.0,914.29,680.43
2016,10,11,13,0,546.0,221.0,2.0,23.0,591.0,793.56,597.67
2016,10,11,13,15,446.0,246.0,2.05,23.0,542.0,715.17,542.91
2016,10,11,13,30,346.0,271.0,2.1,23.0,493.0,623.89,477.52
2016,10,11,13,45,368.0,252.5,2.15,23.0,479.0,611.63,470.98
2016,10,11,14,0,390.0,234.0,2.2,23.0,465.0,596.68,461.81
2016,10,11,14,15,579.0,170.5,2.3,22.5,491.0,679.62,527.89
2016,10,11,14,30,768.0,107.0,2.4,22.0,517.0,737.23,572.76
2016,10,11,14,45,597.0,133.5,2.55,22.0,437.5,607.26,477.81
2016,10,11,15,0,426.0,160.0,2.7,22.0,358.0,483.96,384.24
2016,10,11,15,15,528.0,122.5,2.75,21.5,342.5,485.05,387.83
2016,10,11,15,30,630.0,85.0,2.8,21.0,327.0,480.01,384.67
2016,10,11,15,45,602.5,81.5,2.9,20.5,288.5,425.63,340.92
2016,10,11,16,0,575.0,78.0,3.0,20.0,250.0,372.68,296.82
2016,10,11,16,15,511.5,70.0,3.0,19.0,201.5,301.93,237.57
2016,10,11,16,30,448.0,62.0,3.0,18.0,153.0,237.69,182.12
2016,10,11,16,45,351.0,49.5,3.0,17.5,108.5,165.07,119.92
2016,10,11,17,0,254.0,37.0,3.0,17.0,64.0,106.81,68.87
2016,10,11,17,15,127.0,18.5,2.95,16.5,32.0,44.12,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.0,8.5,1.15,11.5,11.0,7.73,0.0
2016,10,12,6,30,128.0,17.0,1.3,12.0,22.0,35.06,0.0
2016,10,12,6,45,257.0,31.0,1.5,13.0,60.5,98.72,59.95
2016,10,12,7,0,386.0,45.0,1.7,14.0,99.0,167.15,120.71
2016,10,12,7,15,468.0,54.0,1.65,14.5,146.5,230.85,176.88
2016,10,12,7,30,550.0,63.0,1.6,15.0,194.0,303.86,240.21
2016,10,12,7,45,275.0,74.0,1.6,15.5,139.5,218.8,176.83
2016,10,12,8,0,0.0,85.0,1.6,16.0,85.0,76.73,59.37
2016,10,12,8,15,0.5,111.0,1.55,16.5,111.5,101.99,80.48
2016,10,12,8,30,1.0,137.0,1.5,17.0,138.0,127.6,101.27
2016,10,12,8,45,18.0,164.5,1.5,17.5,173.5,166.21,132.7
2016,10,12,9,0,35.0,192.0,1.5,18.0,209.0,217.74,173.9
2016,10,12,9,15,112.5,219.5,1.55,18.5,281.0,321.04,256.42
2016,10,12,9,30,190.0,247.0,1.6,19.0,353.0,418.95,332.01
2016,10,12,9,45,525.5,172.0,1.7,19.5,487.5,654.26,512.74
2016,10,12,10,0,861.0,97.0,1.8,20.0,622.0,884.28,672.14
2016,10,12,10,15,870.0,98.5,1.9,20.0,648.0,920.07,693.78
2016,10,12,10,30,879.0,100.0,2.0,20.0,674.0,943.65,709.37
2016,10,12,10,45,883.0,101.5,2.15,20.5,691.5,968.11,724.92
2016,10,12,11,0,887.0,103.0,2.3,21.0,709.0,989.08,738.16
2016,10,12,11,15,890.0,103.5,2.4,21.0,719.5,1004.31,748.58
2016,10,12,11,30,893.0,104.0,2.5,21.0,730.0,1015.83,756.75
2016,10,12,11,45,895.0,103.5,2.7,21.0,732.5,1021.41,762.18
2016,10,12,12,0,897.0,103.0,2.9,21.0,735.0,1023.14,765.18
2016,10,12,12,15,895.0,102.5,2.9,21.0,729.0,1017.05,761.26
2016,10,12,12,30,893.0,102.0,2.9,21.0,723.0,1007.14,755.03
2016,10,12,12,45,758.0,147.0,2.9,21.5,667.0,933.26,704.43
2016,10,12,13,0,623.0,192.0,2.9,22.0,611.0,841.08,641.05
2016,10,12,13,15,581.5,198.5,2.85,22.0,580.0,788.57,605.02
2016,10,12,13,30,540.0,205.0,2.8,22.0,549.0,742.67,572.36
2016,10,12,13,45,696.0,149.0,2.8,22.0,571.5,808.16,621.52
2016,10,12,14,0,852.0,93.0,2.8,22.0,594.0,847.95,649.98
2016,10,12,14,15,716.5,120.0,2.9,21.5,524.0,741.31,577.2
2016,10,12,14,30,581.0,147.0,3.0,21.0,454.0,636.31,502.43
2016,10,12,14,45,678.0,115.0,3.2,21.0,446.0,645.39,512.52
2016,10,12,15,0,775.0,83.0,3.4,21.0,438.0,639.76,510.3
2016,10,12,15,15,746.0,79.0,3.35,20.5,392.5,577.65,463.14
2016,10,12,15,30,717.0,75.0,3.3,20.0,347.0,518.32,416.84
2016,10,12,15,45,682.0,69.0,3.25,19.5,299.5,452.74,364.04
2016,10,12,16,0,647.0,63.0,3.2,19.0,252.0,389.51,311.18
2016,10,12,16,15,587.0,56.5,2.8,18.0,203.5,318.14,250.32
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,252.85,192.96
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,180.51,129.98
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,119.84,74.98
2016,10,12,17,15,167.5,15.5,1.55,15.5,32.0,48.21,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,15.46,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,64.94,38.46
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,127.08,92.51
2016,10,13,7,15,284.0,62.0,1.5,13.0,117.0,174.62,135.38
2016,10,13,7,30,326.0,78.0,1.7,13.0,155.0,227.16,182.24
2016,10,13,7,45,354.5,93.5,1.95,13.5,194.5,277.59,226.46
2016,10,13,8,0,383.0,109.0,2.2,14.0,234.0,330.77,271.81
2016,10,13,8,15,402.5,123.0,2.25,14.5,271.5,379.63,312.14
2016,10,13,8,30,422.0,137.0,2.3,15.0,309.0,429.7,352.21
2016,10,13,8,45,556.0,118.5,2.35,16.0,372.0,527.96,429.52
2016,10,13,9,0,690.0,100.0,2.4,17.0,435.0,631.54,508.14
2016,10,13,9,15,771.5,88.5,2.4,17.5,490.5,708.74,562.81
2016,10,13,9,30,853.0,77.0,2.4,18.0,546.0,785.58,615.39
2016,10,13,9,45,738.0,120.0,2.4,19.0,543.5,781.96,608.54
2016,10,13,10,0,623.0,163.0,2.4,20.0,541.0,755.58,586.42
2016,10,13,10,15,546.5,200.5,2.4,20.5,542.0,740.76,572.71
2016,10,13,10,30,470.0,238.0,2.4,21.0,543.0,726.47,558.77
2016,10,13,10,45,482.0,240.5,2.4,21.5,560.5,751.93,575.48
2016,10,13,11,0,494.0,243.0,2.4,22.0,578.0,775.65,590.52
2016,10,13,11,15,437.0,268.0,2.45,22.5,568.0,754.45,572.71
2016,10,13,11,30,380.0,293.0,2.5,23.0,558.0,713.36,541.7
2016,10,13,11,45,385.0,291.0,2.6,23.5,560.0,717.9,544.76
2016,10,13,12,0,390.0,289.0,2.7,24.0,562.0,720.69,546.3
2016,10,13,12,15,642.5,190.0,2.8,24.0,635.0,883.39,665.14
2016,10,13,12,30,895.0,91.0,2.9,24.0,708.0,995.15,739.87
2016,10,13,12,45,889.5,90.5,3.0,24.0,694.0,978.03,728.77
2016,10,13,13,0,884.0,90.0,3.1,24.0,680.0,957.35,716.5
2016,10,13,13,15,649.5,169.0,3.15,24.0,595.0,826.13,628.03
2016,10,13,13,30,415.0,248.0,3.2,24.0,510.0,675.96,518.94
2016,10,13,13,45,464.5,220.0,3.25,24.0,501.0,675.51,521.87
2016,10,13,14,0,514.0,192.0,3.3,24.0,492.0,669.85,520.01
2016,10,13,14,15,480.0,188.5,3.3,23.5,455.5,618.26,483.38
2016,10,13,14,30,446.0,185.0,3.3,23.0,419.0,567.44,446.83
2016,10,13,14,45,391.0,179.0,3.3,23.0,372.5,499.85,395.8
2016,10,13,15,0,336.0,173.0,3.3,23.0,326.0,424.22,337.86
2016,10,13,15,15,349.0,152.0,3.3,22.5,296.5,391.95,313.95
2016,10,13,15,30,362.0,131.0,3.3,22.0,267.0,368.14,295.41
2016,10,13,15,45,340.5,115.5,3.3,21.5,229.5,318.77,255.62
2016,10,13,16,0,319.0,100.0,3.3,21.0,192.0,271.14,216.12
2016,10,13,16,15,288.5,83.0,3.05,20.5,154.0,220.21,172.79
2016,10,13,16,30,258.0,66.0,2.8,20.0,116.0,172.59,131.36
2016,10,13,16,45,204.5,49.0,2.55,19.5,81.5,121.91,87.68
2016,10,13,17,0,151.0,32.0,2.3,19.0,47.0,77.98,47.61
2016,10,13,17,15,75.5,16.0,2.05,18.5,23.5,32.14,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,7.28,0.0
2016,10,14,6,45,0.0,23.5,3.95,16.5,23.5,20.96,9.27
2016,10,14,7,0,0.0,39.0,4.1,17.0,39.0,35.47,23.43
2016,10,14,7,15,0.0,58.5,4.2,17.0,58.5,54.04,39.58
2016,10,14,7,30,0.0,78.0,4.3,17.0,78.0,72.56,55.57
2016,10,14,7,45,5.5,96.5,4.45,17.5,98.0,92.59,72.5
2016,10,14,8,0,11.0,115.0,4.6,18.0,118.0,113.31,89.78
2016,10,14,8,15,15.0,132.0,4.75,18.0,137.5,132.28,105.55
2016,10,14,8,30,19.0,149.0,4.9,18.0,157.0,151.75,121.57
2016,10,14,8,45,48.5,176.5,5.05,18.5,199.0,210.16,169.61
2016,10,14,9,0,78.0,204.0,5.2,19.0,241.0,263.34,212.66
2016,10,14,9,15,120.0,224.5,5.25,19.5,287.5,333.56,268.9
2016,10,14,9,30,162.0,245.0,5.3,20.0,334.0,395.2,317.44
2016,10,14,9,45,81.0,188.0,5.35,20.5,232.5,254.26,203.4
2016,10,14,10,0,0.0,131.0,5.4,21.0,131.0,118.34,91.07
2016,10,14,10,15,0.0,131.5,5.35,21.0,131.5,118.69,91.3
2016,10,14,10,30,0.0,132.0,5.3,21.0,132.0,119.08,91.47
2016,10,14,10,45,0.0,119.0,5.3,21.5,119.0,106.71,81.22
2016,10,14,11,0,0.0,106.0,5.3,22.0,106.0,94.51,71.17
2016,10,14,11,15,2.5,151.5,5.2,22.0,153.5,140.07,107.77
2016,10,14,11,30,5.0,197.0,5.1,22.0,201.0,187.12,145.14
2016,10,14,11,45,2.5,147.5,5.1,22.0,149.5,136.21,104.52
2016,10,14,12,0,0.0,98.0,5.1,22.0,98.0,87.1,65.07
2016,10,14,12,15,0.0,63.5,5.05,22.0,63.5,56.26,40.19
2016,10,14,12,30,0.0,29.0,5.0,22.0,29.0,25.65,15.31
2016,10,14,12,45,0.0,33.0,5.0,22.0,33.0,29.19,18.22
2016,10,14,13,0,0.0,37.0,5.0,22.0,37.0,32.72,21.13
2016,10,14,13,15,0.0,35.5,4.9,22.0,35.5,31.39,20.07
2016,10,14,13,30,0.0,34.0,4.8,22.0,34.0,30.05,19.01
2016,10,14,13,45,0.0,76.5,4.7,22.0,76.5,67.75,49.85
2016,10,14,14,0,0.0,119.0,4.6,22.0,119.0,106.99,81.8
2016,10,14,14,15,0.0,63.5,4.45,21.5,63.5,56.16,40.64
2016,10,14,14,30,0.0,8.0,4.3,21.0,8.0,7.05,0.2
2016,10,14,14,45,0.0,51.5,4.15,21.0,51.5,45.48,32.16
2016,10,14,15,0,0.0,95.0,4.0,21.0,95.0,84.98,64.86
2016,10,14,15,15,0.0,94.0,3.8,20.5,94.0,84.4,64.65
2016,10,14,15,30,0.0,93.0,3.6,20.0,93.0,83.99,64.59
2016,10,14,15,45,0.0,79.0,3.4,20.0,79.0,70.97,53.84
2016,10,14,16,0,0.0,65.0,3.2,20.0,65.0,58.0,43.01
2016,10,14,16,15,0.0,52.0,2.9,19.5,52.0,46.07,32.98
2016,10,14,16,30,0.0,39.0,2.6,19.0,39.0,34.41,23.03
2016,10,14,16,45,0.0,27.0,2.3,19.0,27.0,23.79,13.79
2016,10,14,17,0,0.0,15.0,2.0,19.0,15.0,13.19,3.97
2016,10,14,17,15,0.0,7.5,1.75,18.5,7.5,6.82,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,108.0,13.0,1.8,14.0,17.0,28.58,0.0
2016,10,15,6,45,249.5,25.5,2.1,15.0,53.0,91.79,49.78
2016,10,15,7,0,391.0,38.0,2.4,16.0,89.0,162.82,115.57
2016,10,15,7,15,474.5,46.0,2.7,16.5,135.0,225.88,171.61
2016,10,15,7,30,558.0,54.0,3.0,17.0,181.0,298.5,235.27
2016,10,15,7,45,609.0,60.0,3.3,17.5,228.5,362.92,291.78
2016,10,15,8,0,660.0,66.0,3.6,18.0,276.0,432.0,350.49
2016,10,15,8,15,694.5,70.0,3.9,18.5,321.5,491.62,400.14
2016,10,15,8,30,729.0,74.0,4.2,19.0,367.0,555.03,451.2
2016,10,15,8,45,752.5,77.5,4.5,19.5,409.0,611.89,496.06
2016,10,15,9,0,776.0,81.0,4.8,20.0,451.0,668.74,539.08
2016,10,15,9,15,793.5,83.5,4.95,20.5,488.5,719.46,575.25
2016,10,15,9,30,811.0,86.0,5.1,21.0,526.0,768.94,610.02
2016,10,15,9,45,466.5,179.5,5.35,21.5,436.0,613.41,489.23
2016,10,15,10,0,122.0,273.0,5.6,22.0,346.0,403.7,319.05
2016,10,15,10,15,492.0,181.5,5.75,22.0,493.5,669.98,533.06
2016,10,15,10,30,862.0,90.0,5.9,22.0,641.0,914.57,713.34
2016,10,15,10,45,575.5,195.5,6.05,22.5,568.0,789.88,619.82
2016,10,15,11,0,289.0,301.0,6.2,23.0,495.0,626.23,489.82
2016,10,15,11,15,182.5,306.5,6.3,23.0,429.5,514.11,403.1
2016,10,15,11,30,76.0,312.0,6.4,23.0,364.0,398.6,311.58
2016,10,15,11,45,76.5,312.0,6.5,23.5,365.0,399.31,311.81
2016,10,15,12,0,77.0,312.0,6.6,24.0,366.0,399.82,311.69
2016,10,15,12,15,40.5,250.0,6.65,23.5,278.5,292.78,228.6
2016,10,15,12,30,4.0,188.0,6.7,23.0,191.0,177.34,137.03
2016,10,15,12,45,2.0,155.5,6.75,23.0,157.0,143.54,110.25
2016,10,15,13,0,0.0,123.0,6.8,23.0,123.0,110.51,83.85
2016,10,15,13,15,0.0,119.0,6.75,22.5,119.0,106.76,81.12
2016,10,15,13,30,0.0,115.0,6.7,22.0,115.0,103.04,78.38
2016,10,15,13,45,0.0,69.0,6.7,22.0,69.0,61.08,44.41
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,20.3,11.07
2016,10,15,14,15,0.0,28.5,6.65,21.5,28.5,25.15,15.14
2016,10,15,14,30,0.0,34.0,6.6,21.0,34.0,30.0,19.25
2016,10,15,14,45,0.0,31.5,6.55,21.0,31.5,27.78,17.47
2016,10,15,15,0,0.0,29.0,6.5,21.0,29.0,25.56,15.67
2016,10,15,15,15,0.0,18.5,6.3,20.5,18.5,16.28,8.0
2016,10,15,15,30,0.0,8.0,6.1,20.0,8.0,7.03,0.26
2016,10,15,15,45,0.0,6.5,5.95,20.0,6.5,5.71,0.0
2016,10,15,16,0,0.0,5.0,5.8,20.0,5.0,4.39,0.0
2016,10,15,16,15,0.0,4.0,5.6,19.5,4.0,3.51,0.0
2016,10,15,16,30,0.0,3.0,5.4,19.0,3.0,2.63,0.0
2016,10,15,16,45,0.0,2.0,5.2,19.0,2.0,1.75,0.0
2016,10,15,17,0,0.0,1.0,5.0,19.0,1.0,0.88,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.5,0.5,0.45,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,13.0,3.5,17.0,13.0,11.43,1.83
2016,10,16,7,0,0.0,22.0,3.6,17.0,22.0,19.36,10.16
2016,10,16,7,15,0.0,33.5,3.6,17.0,33.5,29.53,19.07
2016,10,16,7,30,0.0,45.0,3.6,17.0,45.0,39.71,27.94
2016,10,16,7,45,0.0,57.0,3.6,17.5,57.0,50.42,37.07
2016,10,16,8,0,0.0,69.0,3.6,18.0,69.0,61.43,46.3
2016,10,16,8,15,0.0,81.0,3.65,18.0,81.0,72.48,55.53
2016,10,16,8,30,0.0,93.0,3.7,18.0,93.0,83.6,64.69
2016,10,16,8,45,0.0,104.5,3.8,18.5,104.5,94.29,73.27
2016,10,16,9,0,0.0,116.0,3.9,19.0,116.0,105.05,81.79
2016,10,16,9,15,0.0,99.5,4.0,19.0,99.5,88.86,68.26
2016,10,16,9,30,0.0,83.0,4.1,19.0,83.0,73.49,55.44
2016,10,16,9,45,0.0,113.0,4.25,19.5,113.0,101.36,78.07
2016,10,16,10,0,0.0,143.0,4.4,20.0,143.0,130.08,101.06
2016,10,16,10,15,0.0,90.5,4.55,20.0,90.5,80.22,60.36
2016,10,16,10,30,0.0,38.0,4.7,20.0,38.0,33.59,22.09
2016,10,16,10,45,0.0,86.5,4.9,20.5,86.5,76.69,57.26
2016,10,16,11,0,0.0,135.0,5.1,21.0,135.0,121.92,93.64
2016,10,16,11,15,0.0,116.5,5.2,21.0,116.5,104.36,79.39
2016,10,16,11,30,0.0,98.0,5.3,21.0,98.0,87.09,65.42
2016,10,16,11,45,0.0,86.5,5.4,21.0,86.5,76.72,57.0
2016,10,16,12,0,0.0,75.0,5.5,21.0,75.0,66.48,48.7
2016,10,16,12,15,0.0,69.5,5.5,21.0,69.5,61.59,44.73
2016,10,16,12,30,0.0,64.0,5.5,21.0,64.0,56.69,40.77
2016,10,16,12,45,0.0,99.5,5.55,21.0,99.5,88.48,66.65
2016,10,16,13,0,0.0,135.0,5.6,21.0,135.0,121.97,93.79
2016,10,16,13,15,0.0,87.0,5.75,21.0,87.0,77.12,57.53
2016,10,16,13,30,0.0,39.0,5.9,21.0,39.0,34.47,22.74
2016,10,16,13,45,0.0,43.0,6.05,21.0,43.0,38.0,25.7
2016,10,16,14,0,0.0,47.0,6.2,21.0,47.0,41.53,28.66
2016,10,16,14,15,0.0,53.5,6.3,21.0,53.5,47.28,33.47
2016,10,16,14,30,0.0,60.0,6.4,21.0,60.0,53.03,38.31
2016,10,16,14,45,0.0,73.5,6.5,21.0,73.5,65.01,48.31
2016,10,16,15,0,0.0,87.0,6.6,21.0,87.0,77.45,58.72
2016,10,16,15,15,0.0,77.5,6.35,20.5,77.5,68.72,51.74
2016,10,16,15,30,0.0,68.0,6.1,20.0,68.0,60.11,44.77
2016,10,16,15,45,316.5,62.5,5.9,19.5,149.0,245.22,200.63
2016,10,16,16,0,633.0,57.0,5.7,19.0,230.0,372.98,300.78
2016,10,16,16,15,568.5,51.0,5.35,18.5,182.5,301.73,237.84
2016,10,16,16,30,504.0,45.0,5.0,18.0,135.0,237.14,179.86
2016,10,16,16,45,390.5,36.0,4.7,17.5,92.0,162.55,114.86
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,100.26,52.75
2016,10,16,17,15,138.5,13.5,4.3,17.0,24.5,34.34,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,16.7,0.0
2016,10,17,6,45,165.0,28.0,1.3,14.0,47.0,74.54,36.11
2016,10,17,7,0,293.0,44.0,1.4,15.0,81.0,141.05,100.48
2016,10,17,7,15,384.0,55.0,1.5,15.0,126.0,204.36,155.98
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,278.05,219.94
2016,10,17,7,45,545.0,71.0,1.75,15.5,219.0,345.92,278.43
2016,10,17,8,0,615.0,76.0,1.9,16.0,267.0,420.4,340.73
2016,10,17,8,15,654.0,81.0,1.9,16.5,313.0,483.35,391.74
2016,10,17,8,30,693.0,86.0,1.9,17.0,359.0,548.74,442.78
2016,10,17,8,45,727.5,87.5,1.9,17.5,403.0,609.01,488.25
2016,10,17,9,0,762.0,89.0,1.9,18.0,447.0,667.5,530.6
2016,10,17,9,15,781.0,92.0,1.9,18.0,484.5,719.32,566.57
2016,10,17,9,30,800.0,95.0,1.9,18.0,522.0,770.05,601.15
2016,10,17,9,45,812.5,97.5,1.9,18.5,554.0,813.34,628.78
2016,10,17,10,0,825.0,100.0,1.9,19.0,586.0,854.46,654.51
2016,10,17,10,15,834.5,101.5,1.9,19.0,610.5,889.29,676.89
2016,10,17,10,30,844.0,103.0,1.9,19.0,635.0,921.3,697.28
2016,10,17,10,45,855.0,102.0,1.9,19.5,653.5,948.72,713.19
2016,10,17,11,0,866.0,101.0,1.9,20.0,672.0,972.95,726.96
2016,10,17,11,15,869.0,101.5,1.95,20.0,682.0,977.62,729.9
2016,10,17,11,30,872.0,102.0,2.0,20.0,692.0,988.64,737.41
2016,10,17,11,45,874.5,101.0,2.1,20.5,694.5,993.72,740.26
2016,10,17,12,0,877.0,100.0,2.2,21.0,697.0,995.07,740.84
2016,10,17,12,15,875.0,99.5,2.3,21.0,691.0,988.81,737.97
2016,10,17,12,30,873.0,99.0,2.4,21.0,685.0,978.86,732.81
2016,10,17,12,45,874.0,95.5,2.55,21.0,672.0,964.6,725.34
2016,10,17,13,0,875.0,92.0,2.7,21.0,659.0,946.65,715.38
2016,10,17,13,15,867.5,91.0,2.75,21.0,637.5,920.18,698.76
2016,10,17,13,30,860.0,90.0,2.8,21.0,616.0,890.58,680.0
2016,10,17,13,45,852.0,87.5,2.85,21.0,588.0,863.85,663.17
2016,10,17,14,0,844.0,85.0,2.9,21.0,560.0,825.79,638.24
2016,10,17,14,15,829.0,83.0,2.95,20.5,525.5,780.16,608.86
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,732.72,577.63
2016,10,17,14,45,794.0,78.0,3.05,20.0,450.5,678.98,540.01
2016,10,17,15,0,774.0,75.0,3.1,20.0,410.0,624.48,500.26
2016,10,17,15,15,744.5,71.5,3.05,19.5,365.5,563.03,453.42
2016,10,17,15,30,715.0,68.0,3.0,19.0,321.0,502.44,405.65
2016,10,17,15,45,671.0,63.5,3.0,19.0,274.0,436.4,351.22
2016,10,17,16,0,627.0,59.0,3.0,19.0,227.0,371.79,296.22
2016,10,17,16,15,561.0,52.5,2.65,18.0,179.5,299.77,234.51
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,234.57,177.06
2016,10,17,16,45,381.0,36.0,2.0,16.5,89.5,159.49,112.01
2016,10,17,17,0,267.0,26.0,1.7,16.0,47.0,95.99,46.03
2016,10,17,17,15,133.5,13.0,1.6,15.5,23.5,32.97,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,23.83,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.0,85.89,37.84
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,159.56,113.21
2016,10,18,7,15,468.5,45.5,1.7,13.5,129.0,224.17,171.22
2016,10,18,7,30,557.0,54.0,2.0,14.0,175.0,298.91,237.01
2016,10,18,7,45,615.5,59.0,2.35,15.0,223.0,365.48,295.2
2016,10,18,8,0,674.0,64.0,2.7,16.0,271.0,437.46,356.01
2016,10,18,8,15,710.0,68.5,2.85,16.5,317.5,498.91,406.97
2016,10,18,8,30,746.0,73.0,3.0,17.0,364.0,564.4,459.33
2016,10,18,8,45,776.5,74.5,3.2,17.5,407.5,624.28,506.01
2016,10,18,9,0,807.0,76.0,3.4,18.0,451.0,684.63,550.64
2016,10,18,9,15,825.0,78.0,3.45,18.0,489.0,736.17,587.5
2016,10,18,9,30,843.0,80.0,3.5,18.0,527.0,786.4,622.94
2016,10,18,9,45,858.0,81.0,3.55,18.5,559.5,823.88,647.51
2016,10,18,10,0,873.0,82.0,3.6,19.0,592.0,866.15,675.3
2016,10,18,10,15,882.0,83.5,3.6,19.5,617.5,901.26,697.4
2016,10,18,10,30,891.0,85.0,3.6,20.0,643.0,933.41,717.29
2016,10,18,10,45,896.0,86.0,3.6,20.5,660.5,958.04,731.86
2016,10,18,11,0,901.0,87.0,3.6,21.0,678.0,979.19,744.09
2016,10,18,11,15,904.5,87.5,3.55,21.0,688.5,994.68,753.62
2016,10,18,11,30,908.0,88.0,3.5,21.0,699.0,1006.43,760.76
2016,10,18,11,45,911.0,87.0,3.5,21.0,701.5,1012.06,764.3
2016,10,18,12,0,914.0,86.0,3.5,21.0,704.0,1013.82,765.44
2016,10,18,12,15,912.5,85.5,3.5,21.0,698.0,1007.86,761.56
2016,10,18,12,30,911.0,85.0,3.5,21.0,692.0,998.03,755.3
2016,10,18,12,45,907.5,84.0,3.5,21.0,678.5,981.88,744.9
2016,10,18,13,0,904.0,83.0,3.5,21.0,665.0,962.05,732.15
2016,10,18,13,15,897.0,82.0,3.5,21.0,643.5,935.44,714.82
2016,10,18,13,30,890.0,81.0,3.5,21.0,622.0,905.55,695.27
2016,10,18,13,45,883.0,78.5,3.55,21.5,593.5,870.77,671.24
2016,10,18,14,0,876.0,76.0,3.6,22.0,565.0,833.08,645.1
2016,10,18,14,15,861.0,74.0,3.55,21.5,530.0,786.89,614.61
2016,10,18,14,30,846.0,72.0,3.5,21.0,495.0,738.85,582.34
2016,10,18,14,45,823.5,70.5,3.5,21.0,454.0,690.11,548.12
2016,10,18,15,0,801.0,69.0,3.5,21.0,413.0,634.52,507.58
2016,10,18,15,15,772.5,65.5,3.35,20.5,368.0,572.54,460.05
2016,10,18,15,30,744.0,62.0,3.2,20.0,323.0,511.28,411.52
2016,10,18,15,45,697.0,58.5,3.1,20.0,274.5,441.52,354.02
2016,10,18,16,0,650.0,55.0,3.0,20.0,226.0,375.21,297.52
2016,10,18,16,15,584.0,48.5,2.6,19.0,178.5,303.93,236.34
2016,10,18,16,30,518.0,42.0,2.2,18.0,131.0,237.67,177.95
2016,10,18,16,45,401.5,33.0,1.85,17.5,87.5,161.86,112.13
2016,10,18,17,0,285.0,24.0,1.5,17.0,44.0,97.04,40.16
2016,10,18,17,15,142.5,12.0,1.5,16.5,22.0,33.36,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
