Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,30.06,0.0
2016,10,19,6,45,289.0,20.5,1.65,11.0,48.0,94.15,36.22
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,171.98,121.31
2016,10,19,7,15,528.5,38.0,1.95,12.5,130.0,234.91,179.35
2016,10,19,7,30,612.0,45.0,2.1,13.0,176.0,309.4,245.76
2016,10,19,7,45,664.0,50.0,2.25,13.5,224.0,375.98,304.89
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,447.11,365.81
2016,10,19,8,15,749.5,58.5,2.45,14.5,318.5,510.01,417.97
2016,10,19,8,30,783.0,62.0,2.5,15.0,365.0,574.53,469.46
2016,10,19,8,45,807.0,64.5,2.65,16.0,407.5,632.68,513.75
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,685.07,550.64
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,736.12,586.19
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,785.77,620.1
2016,10,19,9,45,877.5,72.0,3.1,19.0,557.5,828.72,647.48
2016,10,19,10,0,890.0,73.0,3.2,20.0,589.0,869.35,672.82
2016,10,19,10,15,898.5,74.0,3.25,20.5,614.0,903.8,694.52
2016,10,19,10,30,907.0,75.0,3.3,21.0,639.0,935.22,714.01
2016,10,19,10,45,912.0,76.0,3.35,21.5,656.5,960.11,728.97
2016,10,19,11,0,917.0,77.0,3.4,22.0,674.0,981.46,741.57
2016,10,19,11,15,919.5,77.5,3.4,22.5,684.0,996.12,749.36
2016,10,19,11,30,922.0,78.0,3.4,23.0,694.0,1006.96,754.73
2016,10,19,11,45,919.5,79.5,3.4,23.5,695.5,1010.23,755.19
2016,10,19,12,0,917.0,81.0,3.4,24.0,697.0,1009.56,753.25
2016,10,19,12,15,915.0,81.0,3.4,24.0,690.5,1003.66,749.49
2016,10,19,12,30,913.0,81.0,3.4,24.0,684.0,993.91,743.35
2016,10,19,12,45,903.0,82.5,3.4,24.5,669.0,974.51,729.47
2016,10,19,13,0,893.0,84.0,3.4,25.0,654.0,951.65,713.47
2016,10,19,13,15,886.5,83.0,3.4,24.5,633.0,925.72,698.24
2016,10,19,13,30,880.0,82.0,3.4,24.0,612.0,896.54,680.74
2016,10,19,13,45,872.0,79.5,3.4,24.0,584.0,861.18,657.55
2016,10,19,14,0,864.0,77.0,3.4,24.0,556.0,823.02,632.29
2016,10,19,14,15,850.0,75.0,3.35,24.0,521.0,778.09,601.76
2016,10,19,14,30,836.0,73.0,3.3,24.0,486.0,737.52,574.07
2016,10,19,14,45,818.0,70.0,3.3,24.0,446.5,684.43,537.08
2016,10,19,15,0,800.0,67.0,3.3,24.0,407.0,630.37,498.19
2016,10,19,15,15,771.5,64.0,2.95,23.5,362.0,569.12,451.13
2016,10,19,15,30,743.0,61.0,2.6,23.0,317.0,508.58,403.23
2016,10,19,15,45,701.0,56.5,2.3,22.5,270.0,440.44,348.09
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,375.28,293.48
2016,10,19,16,15,593.5,46.0,1.8,21.0,175.0,302.45,232.05
2016,10,19,16,30,528.0,40.0,1.6,20.0,127.0,238.38,176.08
2016,10,19,16,45,414.5,31.0,1.4,19.0,84.5,163.07,111.08
2016,10,19,17,0,301.0,22.0,1.2,18.0,42.0,97.62,32.07
2016,10,19,17,15,150.5,11.0,1.2,17.0,21.0,33.6,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,41.0,73.45,21.96
2016,10,20,7,0,438.0,32.0,1.2,13.0,82.0,171.36,119.76
2016,10,20,7,15,525.5,39.5,1.35,13.5,129.0,237.65,180.21
2016,10,20,7,30,613.0,47.0,1.5,14.0,176.0,311.96,245.84
2016,10,20,7,45,667.5,52.0,1.65,15.0,225.0,379.82,304.88
2016,10,20,8,0,722.0,57.0,1.8,16.0,274.0,452.44,365.56
2016,10,20,8,15,757.5,61.0,1.75,16.5,321.0,517.39,418.01
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,584.13,469.6
2016,10,20,8,45,818.0,67.5,1.7,18.0,411.5,643.42,512.9
2016,10,20,9,0,843.0,70.0,1.7,19.0,455.0,702.63,552.89
2016,10,20,9,15,860.5,72.0,1.8,19.5,493.5,748.83,583.86
2016,10,20,9,30,878.0,74.0,1.9,20.0,532.0,799.29,617.44
2016,10,20,9,45,893.5,74.5,2.05,21.0,565.0,844.53,646.05
2016,10,20,10,0,909.0,75.0,2.2,22.0,598.0,887.59,672.78
2016,10,20,10,15,917.5,76.0,2.25,22.5,623.5,922.51,694.06
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,954.33,713.19
2016,10,20,10,45,931.0,78.0,2.35,24.0,666.5,979.54,726.47
2016,10,20,11,0,936.0,79.0,2.4,25.0,684.0,1001.15,737.39
2016,10,20,11,15,938.5,79.5,2.45,25.0,694.0,1015.99,746.86
2016,10,20,11,30,941.0,80.0,2.5,25.0,704.0,1026.94,754.02
2016,10,20,11,45,941.5,80.0,2.65,25.5,706.0,1031.35,756.67
2016,10,20,12,0,942.0,80.0,2.8,26.0,708.0,1031.77,756.88
2016,10,20,12,15,940.0,80.0,2.85,26.0,702.0,1025.73,753.59
2016,10,20,12,30,938.0,80.0,2.9,26.0,696.0,1015.73,747.92
2016,10,20,12,45,930.0,81.0,3.0,26.5,681.0,997.32,735.83
2016,10,20,13,0,922.0,82.0,3.1,27.0,666.0,975.28,721.48
2016,10,20,13,15,915.0,81.0,3.05,27.0,644.0,948.27,704.15
2016,10,20,13,30,908.0,80.0,3.0,27.0,622.0,917.94,684.65
2016,10,20,13,45,898.5,78.0,3.0,27.0,593.0,881.08,661.06
2016,10,20,14,0,889.0,76.0,3.0,27.0,564.0,841.43,635.43
2016,10,20,14,15,874.5,74.0,2.9,27.0,528.5,795.23,604.42
2016,10,20,14,30,860.0,72.0,2.8,27.0,493.0,747.1,571.79
2016,10,20,14,45,840.0,69.5,2.7,27.0,452.0,698.44,538.38
2016,10,20,15,0,820.0,67.0,2.6,27.0,411.0,642.68,498.75
2016,10,20,15,15,791.0,64.0,2.25,26.0,365.5,580.19,452.42
2016,10,20,15,30,762.0,61.0,1.9,25.0,320.0,518.42,405.02
2016,10,20,15,45,719.5,56.5,1.55,24.5,272.0,449.07,349.47
2016,10,20,16,0,677.0,52.0,1.2,24.0,224.0,382.71,294.41
2016,10,20,16,15,610.0,45.5,1.15,23.0,175.5,307.8,232.67
2016,10,20,16,30,543.0,39.0,1.1,22.0,127.0,239.64,174.39
2016,10,20,16,45,425.0,30.0,1.1,21.0,83.5,164.65,110.0
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,96.98,20.93
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,33.5,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,38.5,70.32,14.34
2016,10,21,7,0,417.0,31.0,0.6,15.0,77.0,164.64,113.19
2016,10,21,7,15,504.5,38.5,0.65,15.5,123.0,229.54,171.75
2016,10,21,7,30,592.0,46.0,0.7,16.0,169.0,302.49,234.96
2016,10,21,7,45,648.0,51.0,0.8,17.0,217.0,369.73,292.25
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,441.93,351.25
2016,10,21,8,15,738.5,60.0,0.85,18.5,311.0,505.24,400.97
2016,10,21,8,30,773.0,64.0,0.8,19.0,357.0,570.29,449.71
2016,10,21,8,45,798.5,66.0,0.75,20.0,399.5,628.24,490.22
2016,10,21,9,0,824.0,68.0,0.7,21.0,442.0,686.19,527.43
2016,10,21,9,15,841.0,70.5,0.8,22.0,479.5,731.71,556.27
2016,10,21,9,30,858.0,73.0,0.9,23.0,517.0,781.52,587.56
2016,10,21,9,45,868.5,75.0,1.05,24.0,548.0,823.62,613.74
2016,10,21,10,0,879.0,77.0,1.2,25.0,579.0,863.28,638.02
2016,10,21,10,15,887.0,78.5,1.2,25.5,604.0,897.44,657.56
2016,10,21,10,30,895.0,80.0,1.2,26.0,629.0,928.58,675.01
2016,10,21,10,45,899.5,81.0,1.3,26.5,646.0,952.62,689.41
2016,10,21,11,0,904.0,82.0,1.4,27.0,663.0,973.16,701.69
2016,10,21,11,15,906.5,82.5,1.5,27.0,672.5,987.54,711.57
2016,10,21,11,30,909.0,83.0,1.6,27.0,682.0,998.17,719.26
2016,10,21,11,45,907.0,84.0,1.7,27.5,683.5,1001.17,720.87
2016,10,21,12,0,905.0,85.0,1.8,28.0,685.0,1000.32,720.22
2016,10,21,12,15,902.5,85.0,1.9,28.0,678.5,993.91,717.61
2016,10,21,12,30,900.0,85.0,2.0,28.0,672.0,983.73,712.72
2016,10,21,12,45,891.0,86.0,2.1,28.0,657.0,964.82,702.28
2016,10,21,13,0,882.0,87.0,2.2,28.0,642.0,942.48,689.66
2016,10,21,13,15,874.5,86.0,2.25,27.5,620.5,915.85,675.04
2016,10,21,13,30,867.0,85.0,2.3,27.0,599.0,886.08,658.22
2016,10,21,13,45,855.5,83.5,2.35,27.0,570.0,849.29,635.21
2016,10,21,14,0,844.0,82.0,2.4,27.0,541.0,817.44,615.39
2016,10,21,14,15,622.0,130.0,2.45,26.5,456.5,669.07,514.39
2016,10,21,14,30,400.0,178.0,2.5,26.0,372.0,521.85,405.83
2016,10,21,14,45,368.0,166.5,2.55,26.0,333.5,454.52,356.72
2016,10,21,15,0,336.0,155.0,2.6,26.0,295.0,402.95,317.65
2016,10,21,15,15,321.5,140.0,2.45,25.5,261.5,360.35,285.07
2016,10,21,15,30,307.0,125.0,2.3,25.0,228.0,318.53,252.2
2016,10,21,15,45,461.5,90.0,2.2,24.5,218.5,351.08,276.84
2016,10,21,16,0,616.0,55.0,2.1,24.0,209.0,359.47,279.38
2016,10,21,16,15,546.5,48.0,1.9,22.5,162.5,286.7,218.53
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,221.25,162.28
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,146.38,97.54
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,80.66,4.95
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,27.89,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,66.3,5.84
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,154.18,106.57
2016,10,22,7,15,466.0,42.0,1.4,13.5,118.5,220.36,167.02
2016,10,22,7,30,560.0,51.0,1.5,14.0,164.0,297.41,234.46
2016,10,22,7,45,622.5,56.0,1.6,14.5,212.5,365.67,294.11
2016,10,22,8,0,685.0,61.0,1.7,15.0,261.0,437.52,354.89
2016,10,22,8,15,529.0,96.0,1.65,15.5,266.0,428.09,348.51
2016,10,22,8,30,373.0,131.0,1.6,16.0,271.0,394.53,321.38
2016,10,22,8,45,366.0,149.5,1.6,16.5,300.5,417.64,339.53
2016,10,22,9,0,359.0,168.0,1.6,17.0,330.0,450.85,364.21
2016,10,22,9,15,606.5,123.5,1.55,17.5,423.5,624.95,498.05
2016,10,22,9,30,854.0,79.0,1.5,18.0,517.0,791.93,614.84
2016,10,22,9,45,853.5,85.5,1.5,18.5,546.5,830.68,637.45
2016,10,22,10,0,853.0,92.0,1.5,19.0,576.0,866.25,658.97
2016,10,22,10,15,863.0,93.5,1.5,19.5,601.0,901.91,680.3
2016,10,22,10,30,873.0,95.0,1.5,20.0,626.0,934.69,699.47
2016,10,22,10,45,879.0,96.0,1.5,20.5,644.0,960.0,713.61
2016,10,22,11,0,885.0,97.0,1.5,21.0,662.0,972.09,719.17
2016,10,22,11,15,888.5,97.5,1.55,21.5,672.0,987.16,727.68
2016,10,22,11,30,892.0,98.0,1.6,22.0,682.0,998.56,733.89
2016,10,22,11,45,893.5,97.5,1.65,22.5,684.0,1003.09,735.82
2016,10,22,12,0,895.0,97.0,1.7,23.0,686.0,1003.82,735.54
2016,10,22,12,15,616.0,188.0,1.75,23.0,592.0,849.01,634.44
2016,10,22,12,30,337.0,279.0,1.8,23.0,498.0,652.33,494.71
2016,10,22,12,45,603.5,189.0,1.85,23.0,570.0,823.4,622.43
2016,10,22,13,0,870.0,99.0,1.9,23.0,642.0,953.92,709.36
2016,10,22,13,15,862.0,97.5,1.95,23.0,620.0,926.07,690.86
2016,10,22,13,30,854.0,96.0,2.0,23.0,598.0,895.1,671.92
2016,10,22,13,45,841.5,94.5,2.1,23.0,569.0,857.29,648.66
2016,10,22,14,0,829.0,93.0,2.2,23.0,540.0,817.01,623.36
2016,10,22,14,15,812.0,90.5,2.2,22.5,505.0,769.77,593.15
2016,10,22,14,30,795.0,88.0,2.2,22.0,470.0,720.93,561.24
2016,10,22,14,45,662.0,103.0,2.25,21.5,402.5,611.8,483.54
2016,10,22,15,0,529.0,118.0,2.3,21.0,335.0,501.78,400.96
2016,10,22,15,15,492.0,112.0,2.25,20.0,296.0,445.22,358.37
2016,10,22,15,30,455.0,106.0,2.2,19.0,257.0,391.08,315.88
2016,10,22,15,45,421.0,93.5,2.2,18.5,216.5,334.01,269.26
2016,10,22,16,0,387.0,81.0,2.2,18.0,176.0,279.92,223.52
2016,10,22,16,15,336.5,66.5,2.0,17.0,135.5,220.36,172.44
2016,10,22,16,30,286.0,52.0,1.8,16.0,95.0,166.48,125.14
2016,10,22,16,45,196.0,36.5,1.6,15.5,60.5,106.68,72.07
2016,10,22,17,0,106.0,21.0,1.4,15.0,26.0,51.38,0.0
2016,10,22,17,15,53.0,10.5,1.3,14.5,13.0,17.76,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,16.0,1.1,11.5,35.0,64.13,0.0
2016,10,23,7,0,360.0,32.0,1.1,12.0,70.0,149.98,103.01
2016,10,23,7,15,454.0,41.0,1.3,13.0,114.5,215.32,163.16
2016,10,23,7,30,548.0,50.0,1.5,14.0,159.0,291.55,229.73
2016,10,23,7,45,607.5,56.0,1.7,15.0,206.5,358.79,288.3
2016,10,23,8,0,667.0,62.0,1.9,16.0,254.0,431.58,349.42
2016,10,23,8,15,705.5,66.5,1.95,16.5,300.5,493.38,400.21
2016,10,23,8,30,744.0,71.0,2.0,17.0,347.0,559.8,452.62
2016,10,23,8,45,770.5,74.0,2.1,18.0,389.5,618.22,496.47
2016,10,23,9,0,797.0,77.0,2.2,19.0,432.0,676.8,538.02
2016,10,23,9,15,816.0,79.5,2.3,19.5,469.5,728.9,573.87
2016,10,23,9,30,835.0,82.0,2.4,20.0,507.0,779.8,608.26
2016,10,23,9,45,854.0,82.0,2.55,20.5,540.0,826.14,639.24
2016,10,23,10,0,873.0,82.0,2.7,21.0,573.0,862.63,663.04
2016,10,23,10,15,882.0,83.5,2.8,21.5,598.0,897.37,685.16
2016,10,23,10,30,891.0,85.0,2.9,22.0,623.0,929.17,705.15
2016,10,23,10,45,896.0,86.0,3.0,22.5,640.5,953.48,719.99
2016,10,23,11,0,901.0,87.0,3.1,23.0,658.0,974.33,732.59
2016,10,23,11,15,903.5,87.5,3.15,23.0,667.5,988.57,741.89
2016,10,23,11,30,906.0,88.0,3.2,23.0,677.0,999.08,748.88
2016,10,23,11,45,903.5,89.0,3.3,23.5,678.0,1001.51,749.59
2016,10,23,12,0,901.0,90.0,3.4,24.0,679.0,1000.1,747.94
2016,10,23,12,15,898.0,89.5,3.45,24.0,672.0,992.57,743.45
2016,10,23,12,30,895.0,89.0,3.5,24.0,665.0,981.3,736.63
2016,10,23,12,45,883.5,90.5,3.55,24.5,649.0,960.66,722.2
2016,10,23,13,0,872.0,92.0,3.6,25.0,633.0,936.7,705.68
2016,10,23,13,15,863.0,91.0,3.6,24.5,610.5,917.88,695.18
2016,10,23,13,30,854.0,90.0,3.6,24.0,588.0,886.65,676.06
2016,10,23,13,45,594.0,154.0,3.65,24.0,492.0,715.87,556.48
2016,10,23,14,0,334.0,218.0,3.7,24.0,396.0,530.28,416.08
2016,10,23,14,15,565.0,149.5,3.7,23.5,428.0,637.27,503.06
2016,10,23,14,30,796.0,81.0,3.7,23.0,460.0,712.47,561.33
2016,10,23,14,45,771.0,78.5,3.75,23.0,419.5,656.78,521.09
2016,10,23,15,0,746.0,76.0,3.8,23.0,379.0,600.81,479.29
2016,10,23,15,15,713.0,72.0,3.75,22.5,334.5,538.32,431.32
2016,10,23,15,30,680.0,68.0,3.7,22.0,290.0,479.66,384.62
2016,10,23,15,45,626.0,63.5,3.65,21.5,243.0,409.02,326.89
2016,10,23,16,0,572.0,59.0,3.6,21.0,196.0,342.82,270.87
2016,10,23,16,15,497.0,51.0,3.35,20.0,150.5,269.4,208.14
2016,10,23,16,30,422.0,43.0,3.1,19.0,105.0,203.96,150.8
2016,10,23,16,45,211.0,35.0,2.9,18.0,66.0,109.3,71.85
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,27.28,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,12.28,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,13.5,15.0,13.22,0.0
2016,10,24,7,0,0.0,30.0,3.0,14.0,30.0,27.6,16.0
2016,10,24,7,15,6.5,49.5,3.25,14.5,51.0,48.97,35.06
2016,10,24,7,30,13.0,69.0,3.5,15.0,72.0,70.82,54.05
2016,10,24,7,45,20.5,88.0,3.8,15.5,93.5,98.67,77.97
2016,10,24,8,0,28.0,107.0,4.1,16.0,115.0,123.12,98.78
2016,10,24,8,15,34.0,125.0,4.25,16.0,136.5,146.42,118.54
2016,10,24,8,30,40.0,143.0,4.4,16.0,158.0,170.46,138.66
2016,10,24,8,45,20.0,114.0,4.6,16.5,121.5,124.58,99.8
2016,10,24,9,0,0.0,85.0,4.8,17.0,85.0,75.57,58.04
2016,10,24,9,15,63.5,154.0,4.75,17.0,186.5,201.3,163.95
2016,10,24,9,30,127.0,223.0,4.7,17.0,288.0,346.43,282.12
2016,10,24,9,45,63.5,190.5,4.7,17.5,223.0,245.15,198.13
2016,10,24,10,0,0.0,158.0,4.7,18.0,158.0,145.82,114.84
2016,10,24,10,15,39.5,212.5,4.65,18.0,236.5,250.99,201.26
2016,10,24,10,30,79.0,267.0,4.6,18.0,315.0,350.83,281.14
2016,10,24,10,45,39.5,214.0,4.6,18.5,238.0,253.45,201.98
2016,10,24,11,0,0.0,161.0,4.6,19.0,161.0,147.77,115.34
2016,10,24,11,15,0.0,159.0,4.55,19.0,159.0,145.68,113.69
2016,10,24,11,30,0.0,157.0,4.5,19.0,157.0,143.65,111.99
2016,10,24,11,45,0.0,117.5,4.45,19.5,117.5,105.44,80.85
2016,10,24,12,0,0.0,78.0,4.4,20.0,78.0,69.12,51.17
2016,10,24,12,15,3.5,140.5,4.4,20.0,143.0,130.93,101.57
2016,10,24,12,30,7.0,203.0,4.4,20.0,208.0,196.79,154.48
2016,10,24,12,45,3.5,163.0,4.45,20.5,165.5,153.1,119.17
2016,10,24,13,0,0.0,123.0,4.5,21.0,123.0,110.82,84.91
2016,10,24,13,15,0.0,118.5,4.55,21.0,118.5,106.59,81.63
2016,10,24,13,30,0.0,114.0,4.6,21.0,114.0,102.38,78.35
2016,10,24,13,45,18.5,163.0,4.65,21.0,173.0,166.85,131.4
2016,10,24,14,0,37.0,212.0,4.7,21.0,232.0,247.93,196.99
2016,10,24,14,15,52.5,205.0,4.65,20.5,231.0,252.14,201.43
2016,10,24,14,30,68.0,198.0,4.6,20.0,230.0,255.29,205.11
2016,10,24,14,45,34.0,131.5,4.6,20.0,147.5,153.65,122.41
2016,10,24,15,0,0.0,65.0,4.6,20.0,65.0,57.44,42.41
2016,10,24,15,15,0.0,57.5,4.4,19.5,57.5,50.78,37.06
2016,10,24,15,30,0.0,50.0,4.2,19.0,50.0,44.12,31.59
2016,10,24,15,45,0.0,41.5,4.05,19.0,41.5,36.59,25.23
2016,10,24,16,0,0.0,33.0,3.9,19.0,33.0,29.07,18.81
2016,10,24,16,15,0.0,25.0,3.65,18.5,25.0,22.0,12.74
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,14.94,6.63
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,9.22,1.3
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.5,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.82,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,14.5,14.0,12.33,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,25.54,14.06
2016,10,25,7,15,3.0,47.0,2.7,15.5,47.5,45.21,31.8
2016,10,25,7,30,6.0,66.0,2.9,16.0,67.0,64.95,48.94
2016,10,25,7,45,14.0,84.5,3.1,16.5,88.0,86.69,67.58
2016,10,25,8,0,22.0,103.0,3.3,17.0,109.0,115.71,92.13
2016,10,25,8,15,26.5,121.0,3.45,17.5,129.5,137.88,110.59
2016,10,25,8,30,31.0,139.0,3.6,18.0,150.0,160.63,129.23
2016,10,25,8,45,27.5,152.0,3.75,18.5,163.0,172.73,138.68
2016,10,25,9,0,24.0,165.0,3.9,19.0,176.0,174.11,139.21
2016,10,25,9,15,12.0,100.5,3.95,19.5,106.0,99.27,77.25
2016,10,25,9,30,0.0,36.0,4.0,20.0,36.0,31.77,20.83
2016,10,25,9,45,0.0,34.0,4.1,20.5,34.0,30.01,19.29
2016,10,25,10,0,0.0,32.0,4.2,21.0,32.0,28.25,17.75
2016,10,25,10,15,0.0,64.5,4.15,21.0,64.5,57.07,41.42
2016,10,25,10,30,0.0,97.0,4.1,21.0,97.0,86.23,65.14
2016,10,25,10,45,1.0,138.5,4.1,21.5,139.5,126.78,97.7
2016,10,25,11,0,2.0,180.0,4.1,22.0,182.0,168.83,130.97
2016,10,25,11,15,4.5,191.5,4.05,22.0,195.0,182.76,141.97
2016,10,25,11,30,7.0,203.0,4.0,22.0,208.0,196.87,153.14
2016,10,25,11,45,10.0,213.0,4.0,22.0,220.0,210.08,163.62
2016,10,25,12,0,13.0,223.0,4.0,22.0,232.0,223.42,174.21
2016,10,25,12,15,6.5,161.0,3.95,22.0,165.5,154.01,119.12
2016,10,25,12,30,0.0,99.0,3.9,22.0,99.0,88.05,66.08
2016,10,25,12,45,1.0,140.0,3.85,22.5,140.5,128.17,98.33
2016,10,25,13,0,2.0,181.0,3.8,23.0,182.0,170.08,131.55
2016,10,25,13,15,139.5,215.5,3.7,23.0,295.5,362.46,286.94
2016,10,25,13,30,277.0,250.0,3.6,23.0,409.0,538.34,422.75
2016,10,25,13,45,269.0,237.5,3.55,23.0,386.0,508.51,399.9
2016,10,25,14,0,261.0,225.0,3.5,23.0,363.0,478.24,377.54
2016,10,25,14,15,261.0,208.5,3.4,23.0,338.5,449.27,356.13
2016,10,25,14,30,261.0,192.0,3.3,23.0,314.0,419.53,333.84
2016,10,25,14,45,257.0,175.0,3.25,23.0,286.5,385.67,308.02
2016,10,25,15,0,253.0,158.0,3.2,23.0,259.0,351.52,281.51
2016,10,25,15,15,245.5,139.5,3.0,22.5,228.0,313.27,251.54
2016,10,25,15,30,238.0,121.0,2.8,22.0,197.0,275.3,221.01
2016,10,25,15,45,222.0,103.0,2.6,21.5,165.0,233.99,186.9
2016,10,25,16,0,206.0,85.0,2.4,21.0,133.0,194.13,153.1
2016,10,25,16,15,178.0,66.5,2.1,20.0,101.0,150.53,115.82
2016,10,25,16,30,150.0,48.0,1.8,19.0,69.0,110.0,80.49
2016,10,25,16,45,75.0,32.0,1.5,18.5,42.5,63.15,38.55
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,14.55,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,63.36,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,152.93,99.44
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,218.13,163.05
2016,10,26,7,30,578.0,42.0,1.7,15.0,151.0,292.27,228.72
2016,10,26,7,45,636.5,47.0,1.9,16.0,198.0,359.39,287.59
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,431.73,348.69
2016,10,26,8,15,731.5,55.5,2.2,17.5,290.0,494.63,400.75
2016,10,26,8,30,768.0,59.0,2.3,18.0,335.0,559.45,452.42
2016,10,26,8,45,794.0,61.5,2.4,19.0,377.0,617.58,496.31
2016,10,26,9,0,820.0,64.0,2.5,20.0,419.0,675.8,537.26
2016,10,26,9,15,837.5,66.0,2.6,20.5,456.0,720.44,567.79
2016,10,26,9,30,855.0,68.0,2.7,21.0,493.0,769.48,601.07
2016,10,26,9,45,867.5,69.5,2.8,22.0,524.5,812.12,628.04
2016,10,26,10,0,880.0,71.0,2.9,23.0,556.0,852.5,653.02
2016,10,26,10,15,889.5,72.5,2.95,23.5,580.5,887.67,675.03
2016,10,26,10,30,899.0,74.0,3.0,24.0,605.0,919.93,694.9
2016,10,26,10,45,901.5,76.0,3.15,24.5,622.0,943.14,709.31
2016,10,26,11,0,904.0,78.0,3.3,25.0,639.0,962.8,721.42
2016,10,26,11,15,908.5,78.5,3.35,25.0,649.5,978.87,731.94
2016,10,26,11,30,913.0,79.0,3.4,25.0,660.0,991.25,740.14
2016,10,26,11,45,911.0,80.5,3.5,25.5,662.0,994.76,741.49
2016,10,26,12,0,909.0,82.0,3.6,26.0,664.0,994.41,740.49
2016,10,26,12,15,908.0,82.0,3.65,26.0,658.5,989.35,737.64
2016,10,26,12,30,907.0,82.0,3.7,26.0,653.0,980.5,732.42
2016,10,26,12,45,900.5,82.5,3.8,26.0,638.5,963.3,722.05
2016,10,26,13,0,894.0,83.0,3.9,26.0,624.0,942.58,709.39
2016,10,26,13,15,886.5,82.0,3.9,25.5,603.0,915.76,693.37
2016,10,26,13,30,879.0,81.0,3.9,25.0,582.0,885.78,675.14
2016,10,26,13,45,868.0,79.5,3.95,25.0,553.5,849.21,651.12
2016,10,26,14,0,857.0,78.0,4.0,25.0,525.0,817.46,630.36
2016,10,26,14,15,840.5,76.0,3.95,24.5,490.0,770.54,599.25
2016,10,26,14,30,824.0,74.0,3.9,24.0,455.0,721.94,566.49
2016,10,26,14,45,802.0,71.0,3.85,24.0,414.5,666.86,527.26
2016,10,26,15,0,780.0,68.0,3.8,24.0,374.0,611.22,485.77
2016,10,26,15,15,747.5,64.5,3.6,23.0,329.5,548.34,438.06
2016,10,26,15,30,715.0,61.0,3.4,22.0,285.0,486.62,389.46
2016,10,26,15,45,668.0,56.0,3.25,21.5,238.5,417.44,332.55
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,354.3,278.46
2016,10,26,16,15,542.5,44.0,2.7,20.0,145.5,278.41,213.3
2016,10,26,16,30,464.0,37.0,2.3,19.0,99.0,210.89,153.61
2016,10,26,16,45,326.0,26.0,1.9,18.0,60.5,131.67,78.82
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,53.33,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,14.5,3.5,3.18,0.0
2016,10,27,7,0,0.0,7.0,2.2,15.0,7.0,6.14,0.0
2016,10,27,7,15,0.0,13.0,2.4,15.5,13.0,11.42,3.8
2016,10,27,7,30,0.0,19.0,2.6,16.0,19.0,16.7,8.44
2016,10,27,7,45,0.0,25.0,2.8,17.0,25.0,21.99,13.01
2016,10,27,8,0,0.0,31.0,3.0,18.0,31.0,27.3,17.5
2016,10,27,8,15,0.0,37.0,3.0,18.5,37.0,32.6,21.97
2016,10,27,8,30,0.0,43.0,3.0,19.0,43.0,37.92,26.37
2016,10,27,8,45,0.0,43.0,3.0,19.5,43.0,37.93,26.26
2016,10,27,9,0,0.0,43.0,3.0,20.0,43.0,37.94,26.14
2016,10,27,9,15,0.0,64.0,3.0,20.5,64.0,56.57,41.48
2016,10,27,9,30,0.0,85.0,3.0,21.0,85.0,75.27,56.67
2016,10,27,9,45,11.0,145.0,3.05,21.5,151.0,142.7,111.56
2016,10,27,10,0,22.0,205.0,3.1,22.0,217.0,214.23,168.38
2016,10,27,10,15,11.0,185.5,3.05,22.0,191.5,183.75,143.44
2016,10,27,10,30,0.0,166.0,3.0,22.0,166.0,153.57,118.83
2016,10,27,10,45,3.5,181.5,2.95,22.0,183.5,172.27,133.75
2016,10,27,11,0,7.0,197.0,2.9,22.0,201.0,191.29,148.76
2016,10,27,11,15,7.5,199.5,3.05,21.5,204.0,194.21,151.28
2016,10,27,11,30,8.0,202.0,3.2,21.0,207.0,197.19,153.92
2016,10,27,11,45,4.0,122.0,3.35,21.0,124.5,113.71,87.19
2016,10,27,12,0,0.0,42.0,3.5,21.0,42.0,37.14,24.89
2016,10,27,12,15,0.0,41.5,3.55,20.5,41.5,36.69,24.61
2016,10,27,12,30,0.0,41.0,3.6,20.0,41.0,36.25,24.32
2016,10,27,12,45,0.0,63.5,3.7,20.0,63.5,56.2,40.75
2016,10,27,13,0,0.0,86.0,3.8,20.0,86.0,76.2,57.18
2016,10,27,13,15,1.0,129.5,3.7,19.5,130.0,118.28,91.76
2016,10,27,13,30,2.0,173.0,3.6,19.0,174.0,162.95,128.3
2016,10,27,13,45,27.0,194.0,3.55,19.0,208.0,219.89,175.24
2016,10,27,14,0,52.0,215.0,3.5,19.0,242.0,265.25,212.41
2016,10,27,14,15,26.0,176.0,3.35,19.0,189.5,198.79,158.57
2016,10,27,14,30,0.0,137.0,3.2,19.0,137.0,126.96,99.72
2016,10,27,14,45,0.0,93.5,3.1,19.5,93.5,83.97,64.45
2016,10,27,15,0,0.0,50.0,3.0,20.0,50.0,44.13,31.37
2016,10,27,15,15,0.0,44.0,2.75,20.0,44.0,38.8,26.99
2016,10,27,15,30,0.0,38.0,2.5,20.0,38.0,33.49,22.55
2016,10,27,15,45,0.0,31.5,2.25,20.0,31.5,27.74,17.7
2016,10,27,16,0,0.0,25.0,2.0,20.0,25.0,22.0,12.79
2016,10,27,16,15,0.0,18.5,1.7,19.5,18.5,16.26,7.87
2016,10,27,16,30,0.0,12.0,1.4,19.0,12.0,10.54,2.92
2016,10,27,16,45,0.0,7.0,1.1,18.5,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,13.0,14.5,0.6,15.5,16.0,16.03,0.0
2016,10,28,7,0,26.0,29.0,0.6,16.0,32.0,37.13,20.53
2016,10,28,7,15,55.5,48.0,0.7,16.0,57.5,73.97,54.03
2016,10,28,7,30,85.0,67.0,0.8,16.0,83.0,109.41,84.78
2016,10,28,7,45,104.0,86.5,0.9,16.5,111.5,143.95,114.59
2016,10,28,8,0,123.0,106.0,1.0,17.0,140.0,180.53,145.6
2016,10,28,8,15,134.0,125.0,1.1,17.0,167.5,213.93,173.65
2016,10,28,8,30,145.0,144.0,1.2,17.0,195.0,248.33,201.98
2016,10,28,8,45,123.5,162.0,1.35,17.5,209.5,260.84,211.36
2016,10,28,9,0,102.0,180.0,1.5,18.0,224.0,259.25,209.25
2016,10,28,9,15,164.5,195.0,1.6,18.0,272.5,339.08,273.58
2016,10,28,9,30,227.0,210.0,1.7,18.0,321.0,411.7,330.78
2016,10,28,9,45,243.5,222.5,1.8,18.0,348.5,462.49,369.11
2016,10,28,10,0,260.0,235.0,1.9,18.0,376.0,499.36,396.8
2016,10,28,10,15,139.0,225.0,1.95,18.5,300.5,371.15,295.27
2016,10,28,10,30,18.0,215.0,2.0,19.0,225.0,221.06,174.02
2016,10,28,10,45,16.0,216.0,2.05,19.5,225.5,220.04,173.11
2016,10,28,11,0,14.0,217.0,2.1,20.0,226.0,219.03,171.77
2016,10,28,11,15,31.5,242.0,2.2,20.0,262.5,279.67,219.82
2016,10,28,11,30,49.0,267.0,2.3,20.0,299.0,325.99,256.03
2016,10,28,11,45,24.5,217.0,2.45,20.5,233.0,228.99,179.41
2016,10,28,12,0,0.0,167.0,2.6,21.0,167.0,153.95,119.07
2016,10,28,12,15,0.0,164.5,2.7,21.0,164.5,151.49,117.3
2016,10,28,12,30,0.0,162.0,2.8,21.0,162.0,149.09,115.46
2016,10,28,12,45,0.0,110.0,2.95,21.5,110.0,98.48,74.73
2016,10,28,13,0,0.0,58.0,3.1,22.0,58.0,51.31,36.44
2016,10,28,13,15,23.5,145.5,3.15,21.5,159.0,163.87,128.7
2016,10,28,13,30,47.0,233.0,3.2,21.0,260.0,283.15,224.06
2016,10,28,13,45,188.0,220.0,3.3,21.0,318.0,403.15,322.0
2016,10,28,14,0,329.0,207.0,3.4,21.0,376.0,513.09,409.49
2016,10,28,14,15,323.5,193.5,3.4,20.5,350.0,480.91,385.59
2016,10,28,14,30,318.0,180.0,3.4,20.0,324.0,448.17,361.5
2016,10,28,14,45,522.5,125.5,3.45,20.0,337.0,528.36,427.49
2016,10,28,15,0,727.0,71.0,3.5,20.0,350.0,578.09,467.69
2016,10,28,15,15,693.5,67.0,3.3,19.5,307.5,516.68,418.69
2016,10,28,15,30,660.0,63.0,3.1,19.0,265.0,459.24,371.78
2016,10,28,15,45,615.0,57.0,2.95,19.0,220.5,393.07,315.92
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,330.52,261.35
2016,10,28,16,15,489.0,43.5,2.4,18.0,132.0,256.26,197.18
2016,10,28,16,30,408.0,36.0,2.0,17.0,88.0,190.75,138.83
2016,10,28,16,45,270.5,24.5,1.65,16.5,52.5,113.07,60.9
2016,10,28,17,0,133.0,13.0,1.3,16.0,17.0,39.75,0.0
2016,10,28,17,15,66.5,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
