Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,13.5,13.5,28.4,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,79.68,0.0
2016,11,8,7,15,310.0,28.5,0.9,14.5,63.5,152.66,103.82
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,230.69,176.28
2016,11,8,7,45,505.0,46.0,1.1,16.0,142.5,296.78,234.26
2016,11,8,8,0,578.0,53.0,1.2,17.0,185.0,370.06,296.24
2016,11,8,8,15,624.5,58.0,1.1,17.5,227.5,432.93,347.97
2016,11,8,8,30,671.0,63.0,1.0,18.0,270.0,499.07,399.88
2016,11,8,8,45,703.0,66.0,0.9,18.5,309.5,553.29,440.58
2016,11,8,9,0,735.0,69.0,0.8,19.0,349.0,611.31,482.01
2016,11,8,9,15,756.5,72.0,0.7,19.5,384.5,662.04,514.88
2016,11,8,9,30,778.0,75.0,0.6,20.0,420.0,712.01,546.01
2016,11,8,9,45,796.0,76.0,0.55,21.0,450.5,755.57,571.35
2016,11,8,10,0,814.0,77.0,0.5,22.0,481.0,797.43,594.82
2016,11,8,10,15,824.5,78.5,0.45,22.5,504.5,831.43,613.65
2016,11,8,10,30,835.0,80.0,0.4,23.0,528.0,862.81,630.54
2016,11,8,10,45,839.5,81.5,0.35,23.5,544.0,885.9,641.9
2016,11,8,11,0,844.0,83.0,0.3,24.0,560.0,905.76,651.27
2016,11,8,11,15,847.5,83.5,0.3,24.0,569.0,910.6,653.55
2016,11,8,11,30,851.0,84.0,0.3,24.0,578.0,921.33,659.9
2016,11,8,11,45,849.0,85.0,0.3,24.5,579.0,923.98,659.96
2016,11,8,12,0,847.0,86.0,0.3,25.0,580.0,932.85,664.16
2016,11,8,12,15,845.0,85.5,0.35,25.0,574.0,926.54,661.3
2016,11,8,12,30,843.0,85.0,0.4,25.0,568.0,916.71,656.62
2016,11,8,12,45,836.0,85.0,0.45,25.5,554.0,899.43,646.14
2016,11,8,13,0,829.0,85.0,0.5,26.0,540.0,878.91,633.78
2016,11,8,13,15,820.0,83.5,0.55,26.0,519.5,851.64,618.35
2016,11,8,13,30,811.0,82.0,0.6,26.0,499.0,821.55,601.01
2016,11,8,13,45,797.5,80.5,0.65,26.0,472.0,785.05,579.26
2016,11,8,14,0,784.0,79.0,0.7,26.0,445.0,746.38,555.73
2016,11,8,14,15,765.5,76.5,0.7,26.0,412.0,700.73,526.32
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,653.81,495.53
2016,11,8,14,45,721.0,70.5,0.75,26.0,341.0,599.57,459.22
2016,11,8,15,0,695.0,67.0,0.8,26.0,303.0,545.33,420.26
2016,11,8,15,15,656.5,62.5,0.7,25.5,262.0,485.89,375.5
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,425.55,328.54
2016,11,8,15,45,558.5,52.0,0.55,24.5,178.0,355.55,272.91
2016,11,8,16,0,499.0,46.0,0.5,24.0,135.0,290.74,219.42
2016,11,8,16,15,404.0,37.0,0.6,23.0,95.0,214.8,156.81
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,149.57,93.7
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,53.64,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.5,21.57,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,61.02,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,132.17,88.37
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,206.04,158.0
2016,11,9,7,45,437.0,53.0,1.25,15.0,135.5,273.6,217.13
2016,11,9,8,0,517.0,62.0,1.4,16.0,178.0,349.12,281.22
2016,11,9,8,15,566.5,68.5,1.4,16.5,220.0,412.54,334.22
2016,11,9,8,30,616.0,75.0,1.4,17.0,262.0,479.57,388.11
2016,11,9,8,45,655.5,78.5,1.45,17.5,303.0,539.77,435.13
2016,11,9,9,0,695.0,82.0,1.5,18.0,344.0,601.6,481.84
2016,11,9,9,15,719.0,85.5,1.55,18.5,379.5,653.28,518.83
2016,11,9,9,30,743.0,89.0,1.6,19.0,415.0,704.51,554.0
2016,11,9,9,45,775.5,86.5,1.7,20.0,448.0,750.52,584.06
2016,11,9,10,0,808.0,84.0,1.8,21.0,481.0,799.83,615.87
2016,11,9,10,15,819.0,85.5,1.7,21.5,505.0,834.14,635.97
2016,11,9,10,30,830.0,87.0,1.6,22.0,529.0,865.86,654.0
2016,11,9,10,45,838.0,88.0,1.55,22.5,546.0,891.43,668.21
2016,11,9,11,0,846.0,89.0,1.5,23.0,563.0,913.9,680.28
2016,11,9,11,15,849.5,89.5,1.4,23.0,572.0,928.27,687.62
2016,11,9,11,30,853.0,90.0,1.3,23.0,581.0,939.17,692.76
2016,11,9,11,45,852.5,90.5,1.25,23.5,582.5,942.73,692.67
2016,11,9,12,0,852.0,91.0,1.2,24.0,584.0,942.69,690.47
2016,11,9,12,15,849.5,90.5,1.15,24.5,577.5,935.92,684.12
2016,11,9,12,30,847.0,90.0,1.1,25.0,571.0,925.61,675.76
2016,11,9,12,45,847.0,87.0,1.05,25.5,558.5,911.01,664.84
2016,11,9,13,0,847.0,84.0,1.0,26.0,546.0,892.94,651.89
2016,11,9,13,15,837.5,82.5,0.9,26.0,525.0,864.92,633.08
2016,11,9,13,30,828.0,81.0,0.8,26.0,504.0,834.04,612.55
2016,11,9,13,45,811.5,80.0,0.75,26.0,475.5,795.26,587.58
2016,11,9,14,0,795.0,79.0,0.7,26.0,447.0,754.42,561.13
2016,11,9,14,15,775.0,76.5,0.65,26.0,413.5,707.31,530.14
2016,11,9,14,30,755.0,74.0,0.6,26.0,380.0,659.01,497.9
2016,11,9,14,45,725.0,71.0,0.6,26.0,341.0,602.34,459.53
2016,11,9,15,0,695.0,68.0,0.6,26.0,302.0,549.16,421.04
2016,11,9,15,15,655.0,63.5,0.55,25.5,260.5,485.93,374.2
2016,11,9,15,30,615.0,59.0,0.5,25.0,219.0,424.9,327.24
2016,11,9,15,45,553.5,52.5,0.5,24.5,176.0,353.53,270.98
2016,11,9,16,0,492.0,46.0,0.5,24.0,133.0,287.6,216.86
2016,11,9,16,15,396.0,36.5,0.6,23.0,93.0,211.22,153.81
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,145.0,88.39
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,51.99,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,74.0,8.0,0.9,13.5,11.0,7.28,0.0
2016,11,10,7,0,148.0,16.0,0.9,14.0,22.0,54.48,0.0
2016,11,10,7,15,268.5,28.0,1.15,14.5,57.0,138.03,89.46
2016,11,10,7,30,389.0,40.0,1.4,15.0,92.0,214.23,163.2
2016,11,10,7,45,464.5,48.0,1.65,16.0,134.0,280.07,221.5
2016,11,10,8,0,540.0,56.0,1.9,17.0,176.0,353.4,284.31
2016,11,10,8,15,589.5,62.0,1.9,17.5,218.0,417.09,337.94
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,484.41,392.47
2016,11,10,8,45,538.5,94.5,1.95,18.5,272.0,481.2,389.7
2016,11,10,9,0,438.0,121.0,2.0,19.0,284.0,462.61,374.28
2016,11,10,9,15,458.0,131.0,2.0,19.5,316.5,508.02,408.85
2016,11,10,9,30,478.0,141.0,2.0,20.0,349.0,553.6,442.25
2016,11,10,9,45,491.5,149.5,2.0,21.0,376.5,592.05,468.62
2016,11,10,10,0,505.0,158.0,2.0,22.0,404.0,629.66,493.74
2016,11,10,10,15,428.5,185.5,1.95,22.5,401.5,610.35,475.84
2016,11,10,10,30,352.0,213.0,1.9,23.0,399.0,569.16,442.73
2016,11,10,10,45,385.0,213.0,1.85,23.5,422.0,606.2,469.15
2016,11,10,11,0,418.0,213.0,1.8,24.0,445.0,660.52,506.38
2016,11,10,11,15,490.0,194.5,1.7,24.0,471.5,712.41,543.3
2016,11,10,11,30,562.0,176.0,1.6,24.0,498.0,762.91,578.46
2016,11,10,11,45,560.5,177.5,1.5,24.5,499.0,765.63,577.61
2016,11,10,12,0,559.0,179.0,1.4,25.0,500.0,765.88,575.61
2016,11,10,12,15,698.0,133.5,1.3,25.0,530.5,849.61,630.97
2016,11,10,12,30,837.0,88.0,1.2,25.0,561.0,912.58,670.22
2016,11,10,12,45,647.0,142.0,1.1,25.5,502.0,796.89,591.09
2016,11,10,13,0,457.0,196.0,1.0,26.0,443.0,668.26,500.98
2016,11,10,13,15,257.0,204.5,0.95,26.0,342.5,473.92,361.62
2016,11,10,13,30,57.0,213.0,0.9,26.0,242.0,273.76,209.9
2016,11,10,13,45,234.0,189.5,0.85,26.5,298.5,423.21,327.03
2016,11,10,14,0,411.0,166.0,0.8,27.0,355.0,545.03,416.46
2016,11,10,14,15,488.5,137.5,0.7,26.5,345.5,555.93,424.93
2016,11,10,14,30,566.0,109.0,0.6,26.0,336.0,565.37,432.78
2016,11,10,14,45,541.0,101.5,0.5,26.0,301.5,514.37,394.84
2016,11,10,15,0,516.0,94.0,0.4,26.0,267.0,463.82,357.0
2016,11,10,15,15,485.5,84.5,0.35,25.5,229.5,408.69,315.77
2016,11,10,15,30,455.0,75.0,0.3,25.0,192.0,355.24,274.35
2016,11,10,15,45,409.0,64.0,0.3,25.0,153.5,291.65,223.57
2016,11,10,16,0,363.0,53.0,0.3,25.0,115.0,236.14,177.49
2016,11,10,16,15,286.5,40.0,0.4,24.0,80.0,171.3,123.92
2016,11,10,16,30,210.0,27.0,0.5,23.0,45.0,113.82,66.52
2016,11,10,16,45,105.0,13.5,0.6,22.5,22.5,40.08,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,8.19,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,16.37,0.0
2016,11,11,7,15,146.0,30.0,1.35,15.0,49.0,98.34,61.01
2016,11,11,7,30,292.0,42.0,1.6,16.0,80.0,177.22,134.21
2016,11,11,7,45,349.5,54.5,1.85,17.0,117.5,233.52,184.22
2016,11,11,8,0,407.0,67.0,2.1,18.0,155.0,295.9,237.9
2016,11,11,8,15,445.5,77.5,2.05,18.5,193.0,350.94,284.51
2016,11,11,8,30,484.0,88.0,2.0,19.0,231.0,409.05,331.97
2016,11,11,8,45,519.0,93.5,2.0,19.5,267.0,466.78,377.63
2016,11,11,9,0,554.0,99.0,2.0,20.0,303.0,522.07,420.07
2016,11,11,9,15,607.0,97.5,2.05,20.5,342.0,583.74,466.64
2016,11,11,9,30,660.0,96.0,2.1,21.0,381.0,647.14,512.36
2016,11,11,9,45,641.0,109.5,2.2,22.0,402.5,672.05,527.71
2016,11,11,10,0,622.0,123.0,2.3,23.0,424.0,693.15,540.4
2016,11,11,10,15,419.5,177.5,2.35,23.5,385.0,592.9,462.93
2016,11,11,10,30,217.0,232.0,2.4,24.0,346.0,455.81,356.16
2016,11,11,10,45,208.0,241.0,2.5,24.5,353.0,462.49,360.77
2016,11,11,11,0,199.0,250.0,2.6,25.0,360.0,468.2,363.88
2016,11,11,11,15,148.5,253.5,2.65,25.0,336.5,427.34,331.76
2016,11,11,11,30,98.0,257.0,2.7,25.0,313.0,367.2,285.14
2016,11,11,11,45,88.5,255.5,2.75,25.0,306.0,356.48,276.96
2016,11,11,12,0,79.0,254.0,2.8,25.0,299.0,345.62,268.49
2016,11,11,12,15,64.5,245.5,2.75,25.0,282.0,321.33,249.57
2016,11,11,12,30,50.0,237.0,2.7,25.0,265.0,297.24,230.79
2016,11,11,12,45,41.5,226.0,2.7,25.0,249.0,275.97,214.4
2016,11,11,13,0,33.0,215.0,2.7,25.0,233.0,255.04,198.19
2016,11,11,13,15,31.5,207.0,2.6,24.5,223.5,244.35,190.44
2016,11,11,13,30,30.0,199.0,2.5,24.0,214.0,233.81,182.76
2016,11,11,13,45,28.0,188.0,2.45,24.0,202.0,219.4,171.68
2016,11,11,14,0,26.0,177.0,2.4,24.0,190.0,192.09,150.37
2016,11,11,14,15,24.0,164.0,2.3,23.5,175.0,176.83,138.74
2016,11,11,14,30,22.0,151.0,2.2,23.0,160.0,161.83,127.15
2016,11,11,14,45,18.0,136.5,2.15,22.5,143.5,144.02,113.11
2016,11,11,15,0,14.0,122.0,2.1,22.0,127.0,126.67,99.23
2016,11,11,15,15,8.5,105.5,1.9,21.5,108.5,106.62,82.89
2016,11,11,15,30,3.0,89.0,1.7,21.0,90.0,87.18,66.83
2016,11,11,15,45,1.5,71.0,1.55,20.5,71.5,68.58,51.28
2016,11,11,16,0,0.0,53.0,1.4,20.0,53.0,50.09,35.64
2016,11,11,16,15,0.0,36.5,1.3,19.5,36.5,33.91,21.69
2016,11,11,16,30,0.0,20.0,1.2,19.0,20.0,17.63,6.02
2016,11,11,16,45,0.0,10.0,1.15,18.5,10.0,9.1,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,50.5,0.0
2016,11,12,7,15,272.0,25.5,0.85,14.5,53.5,134.27,80.09
2016,11,12,7,30,403.0,37.0,0.9,15.0,88.0,215.74,162.6
2016,11,12,7,45,480.5,44.5,1.0,16.0,129.5,282.23,221.45
2016,11,12,8,0,558.0,52.0,1.1,17.0,171.0,356.45,284.39
2016,11,12,8,15,608.0,57.5,1.05,17.5,213.5,420.41,337.48
2016,11,12,8,30,658.0,63.0,1.0,18.0,256.0,488.02,391.17
2016,11,12,8,45,693.5,66.5,1.0,18.5,296.0,543.74,434.15
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,604.09,478.85
2016,11,12,9,15,752.0,72.5,0.95,19.5,371.5,654.89,513.11
2016,11,12,9,30,775.0,75.0,0.9,20.0,407.0,705.02,545.71
2016,11,12,9,45,799.0,75.0,0.9,20.5,438.5,751.88,575.73
2016,11,12,10,0,823.0,75.0,0.9,21.0,470.0,797.39,604.22
2016,11,12,10,15,834.0,76.5,0.85,21.5,493.5,831.95,624.03
2016,11,12,10,30,845.0,78.0,0.8,22.0,517.0,863.91,641.86
2016,11,12,10,45,706.0,121.5,0.75,22.5,496.5,814.03,605.68
2016,11,12,11,0,567.0,165.0,0.7,23.0,476.0,740.89,554.89
2016,11,12,11,15,719.0,122.0,0.75,23.0,523.5,847.77,627.49
2016,11,12,11,30,871.0,79.0,0.8,23.0,571.0,928.73,679.12
2016,11,12,11,45,871.0,79.5,0.85,23.5,572.5,932.85,680.07
2016,11,12,12,0,871.0,80.0,0.9,24.0,574.0,933.39,679.99
2016,11,12,12,15,868.5,79.5,1.0,24.0,568.0,926.73,677.67
2016,11,12,12,30,866.0,79.0,1.1,24.0,562.0,916.56,673.19
2016,11,12,12,45,857.0,79.5,1.25,24.5,548.0,898.22,662.87
2016,11,12,13,0,848.0,80.0,1.4,25.0,534.0,885.61,656.23
2016,11,12,13,15,681.5,120.5,1.45,24.5,476.5,775.38,584.85
2016,11,12,13,30,515.0,161.0,1.5,24.0,419.0,654.65,503.0
2016,11,12,13,45,442.0,166.0,1.6,24.0,378.5,584.5,453.58
2016,11,12,14,0,369.0,171.0,1.7,24.0,338.0,501.7,393.25
2016,11,12,14,15,566.0,120.5,1.7,23.5,354.5,600.72,471.28
2016,11,12,14,30,763.0,70.0,1.7,23.0,371.0,658.27,515.05
2016,11,12,14,45,735.0,66.5,1.7,23.0,333.0,602.4,474.43
2016,11,12,15,0,707.0,63.0,1.7,23.0,295.0,546.67,432.17
2016,11,12,15,15,667.0,59.0,1.6,22.5,253.5,483.72,383.31
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,426.09,336.69
2016,11,12,15,45,562.5,49.0,1.45,21.5,169.0,353.59,277.12
2016,11,12,16,0,498.0,43.0,1.4,21.0,126.0,286.81,220.25
2016,11,12,16,15,395.5,34.0,1.4,20.0,86.5,208.52,153.24
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,138.78,76.57
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,50.19,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,47.85,0.0
2016,11,13,7,15,268.0,25.0,0.65,13.5,51.5,131.25,73.96
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,214.48,161.33
2016,11,13,7,45,474.5,45.5,0.75,14.5,127.5,280.13,220.16
2016,11,13,8,0,548.0,54.0,0.8,15.0,169.0,353.11,282.64
2016,11,13,8,15,598.5,59.5,0.75,15.0,211.0,416.84,336.2
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,484.23,390.52
2016,11,13,8,45,681.5,69.5,0.65,15.5,292.5,542.06,434.62
2016,11,13,9,0,714.0,74.0,0.6,16.0,332.0,600.94,477.62
2016,11,13,9,15,738.5,77.0,0.55,16.0,367.5,649.16,511.17
2016,11,13,9,30,763.0,80.0,0.5,16.0,403.0,700.56,545.57
2016,11,13,9,45,782.5,81.5,0.5,16.5,434.0,745.33,574.13
2016,11,13,10,0,802.0,83.0,0.5,17.0,465.0,788.53,601.09
2016,11,13,10,15,814.0,85.0,0.55,18.0,489.0,824.05,622.14
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,857.08,641.33
2016,11,13,10,45,837.0,87.0,0.65,20.0,531.0,884.01,656.34
2016,11,13,11,0,848.0,87.0,0.7,21.0,549.0,907.96,669.38
2016,11,13,11,15,852.0,87.5,0.75,21.5,558.5,922.85,677.89
2016,11,13,11,30,856.0,88.0,0.8,22.0,568.0,934.31,684.4
2016,11,13,11,45,857.0,88.0,0.85,22.5,569.5,938.78,686.6
2016,11,13,12,0,858.0,88.0,0.9,23.0,571.0,939.66,686.74
2016,11,13,12,15,855.0,87.5,0.95,23.0,565.0,932.56,683.25
2016,11,13,12,30,852.0,87.0,1.0,23.0,559.0,921.94,677.7
2016,11,13,12,45,850.0,85.0,1.05,23.5,546.5,906.88,668.09
2016,11,13,13,0,848.0,83.0,1.1,24.0,534.0,888.43,656.37
2016,11,13,13,15,839.0,81.5,1.1,24.0,513.0,861.11,639.37
2016,11,13,13,30,830.0,80.0,1.1,24.0,492.0,830.91,620.5
2016,11,13,13,45,815.5,78.5,1.1,24.0,464.5,793.45,596.61
2016,11,13,14,0,801.0,77.0,1.1,24.0,437.0,753.82,571.04
2016,11,13,14,15,781.5,74.5,1.05,23.5,403.5,707.25,540.76
2016,11,13,14,30,762.0,72.0,1.0,23.0,370.0,659.42,509.02
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.0,603.54,470.03
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,547.82,428.58
2016,11,13,15,15,662.5,61.0,0.9,22.5,252.0,486.37,381.38
2016,11,13,15,30,621.0,56.0,0.8,22.0,210.0,423.95,331.83
2016,11,13,15,45,557.5,50.0,0.7,21.5,167.5,352.3,273.5
2016,11,13,16,0,494.0,44.0,0.6,21.0,125.0,286.21,217.72
2016,11,13,16,15,390.5,34.5,0.7,20.0,85.5,207.25,151.04
2016,11,13,16,30,287.0,25.0,0.8,19.0,46.0,136.24,71.03
2016,11,13,16,45,143.5,12.5,0.9,18.5,23.0,49.43,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.5,8.0,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,13.0,16.0,48.4,0.0
2016,11,14,7,15,278.0,23.0,0.55,13.5,50.0,131.32,68.19
2016,11,14,7,30,415.0,34.0,0.5,14.0,84.0,216.29,161.49
2016,11,14,7,45,494.0,42.0,0.5,14.5,126.0,284.19,222.16
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,360.09,286.46
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,425.1,339.92
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,493.84,393.84
2016,11,14,8,45,337.5,70.0,0.4,16.5,166.5,314.03,254.63
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,70.84,53.71
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,85.3,66.13
2016,11,14,9,30,0.0,109.0,0.4,18.0,109.0,99.91,77.87
2016,11,14,9,45,3.5,136.5,0.45,18.5,138.5,130.56,102.63
2016,11,14,10,0,7.0,164.0,0.5,19.0,168.0,162.11,127.64
2016,11,14,10,15,4.5,165.0,0.5,19.5,167.5,160.27,125.48
2016,11,14,10,30,2.0,166.0,0.5,20.0,167.0,158.5,123.56
2016,11,14,10,45,4.5,174.0,0.55,20.5,176.5,168.74,131.43
2016,11,14,11,0,7.0,182.0,0.6,21.0,186.0,179.18,139.38
2016,11,14,11,15,12.0,194.0,0.55,21.5,201.0,196.46,152.61
2016,11,14,11,30,17.0,206.0,0.5,22.0,216.0,214.03,165.87
2016,11,14,11,45,17.0,206.5,0.45,22.5,216.5,214.5,165.67
2016,11,14,12,0,17.0,207.0,0.4,23.0,217.0,215.05,165.66
2016,11,14,12,15,439.0,146.0,0.4,23.0,388.0,608.24,466.64
2016,11,14,12,30,861.0,85.0,0.4,23.0,559.0,926.67,674.29
2016,11,14,12,45,857.5,83.5,0.45,23.5,546.0,910.81,659.29
2016,11,14,13,0,854.0,82.0,0.5,24.0,533.0,891.58,647.66
2016,11,14,13,15,845.0,80.5,0.55,24.0,512.0,864.22,632.09
2016,11,14,13,30,836.0,79.0,0.6,24.0,491.0,833.96,614.57
2016,11,14,13,45,822.5,77.0,0.7,24.5,463.5,796.64,591.84
2016,11,14,14,0,809.0,75.0,0.8,25.0,436.0,757.08,567.18
2016,11,14,14,15,789.0,73.0,0.85,24.5,403.0,710.57,538.64
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,662.8,508.42
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,606.5,469.96
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,550.33,428.81
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,486.12,380.84
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,427.54,334.98
2016,11,14,15,45,565.5,48.5,0.85,21.5,166.0,354.45,275.56
2016,11,14,16,0,501.0,42.0,0.8,21.0,123.0,287.09,218.7
2016,11,14,16,15,395.0,33.0,0.85,19.5,83.5,207.49,151.17
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,135.43,66.5
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,49.28,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,16.0,60.32,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,50.0,141.74,66.53
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,229.59,172.27
2016,11,15,7,45,545.0,36.0,1.55,13.0,125.5,295.61,233.83
2016,11,15,8,0,617.0,42.0,1.8,14.0,167.0,368.37,297.78
2016,11,15,8,15,663.0,46.5,1.9,14.5,209.0,431.62,352.6
2016,11,15,8,30,709.0,51.0,2.0,15.0,251.0,497.91,407.86
2016,11,15,8,45,401.5,98.5,2.1,15.5,215.0,390.13,321.38
2016,11,15,9,0,94.0,146.0,2.2,16.0,179.0,219.38,179.32
2016,11,15,9,15,453.5,103.5,2.3,16.5,289.0,468.98,386.62
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,712.66,572.06
2016,11,15,9,45,801.5,70.5,2.5,17.5,424.5,744.39,591.85
2016,11,15,10,0,790.0,80.0,2.6,18.0,450.0,772.32,610.42
2016,11,15,10,15,530.5,148.5,2.65,18.5,402.5,651.69,519.46
2016,11,15,10,30,271.0,217.0,2.7,19.0,355.0,501.86,400.3
2016,11,15,10,45,545.0,152.5,2.8,19.5,441.5,694.1,550.64
2016,11,15,11,0,819.0,88.0,2.9,20.0,528.0,879.98,681.54
2016,11,15,11,15,822.5,88.5,2.95,20.0,537.0,894.1,689.66
2016,11,15,11,30,826.0,89.0,3.0,20.0,546.0,904.9,697.11
2016,11,15,11,45,828.5,88.0,3.15,20.0,548.0,909.47,701.1
2016,11,15,12,0,831.0,87.0,3.3,20.0,550.0,910.59,702.86
2016,11,15,12,15,422.0,141.5,3.4,20.0,376.5,586.31,467.25
2016,11,15,12,30,13.0,196.0,3.5,20.0,203.0,199.8,157.11
2016,11,15,12,45,6.5,161.0,3.65,20.0,164.5,156.65,123.08
2016,11,15,13,0,0.0,126.0,3.8,20.0,126.0,115.08,89.27
2016,11,15,13,15,0.0,79.5,3.85,19.5,79.5,70.36,52.86
2016,11,15,13,30,0.0,33.0,3.9,19.0,33.0,29.11,18.74
2016,11,15,13,45,6.0,96.5,3.95,19.0,99.0,91.55,70.99
2016,11,15,14,0,12.0,160.0,4.0,19.0,165.0,163.04,130.0
2016,11,15,14,15,6.0,118.5,3.95,18.5,121.0,114.47,90.22
2016,11,15,14,30,0.0,77.0,3.9,18.0,77.0,68.45,52.04
2016,11,15,14,45,0.0,69.0,3.85,18.0,69.0,61.03,45.92
2016,11,15,15,0,0.0,61.0,3.8,18.0,61.0,53.89,39.96
2016,11,15,15,15,0.0,52.5,3.65,17.5,52.5,46.35,33.65
2016,11,15,15,30,0.0,44.0,3.5,17.0,44.0,38.81,27.26
2016,11,15,15,45,0.0,35.0,3.35,16.5,35.0,30.85,20.4
2016,11,15,16,0,0.0,26.0,3.2,16.0,26.0,22.89,13.47
2016,11,15,16,15,0.0,17.5,2.85,15.5,17.5,15.39,6.79
2016,11,15,16,30,0.0,9.0,2.5,15.0,9.0,7.9,0.0
2016,11,15,16,45,0.0,4.5,2.2,14.5,4.5,4.09,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,9.0,14.0,45.88,0.0
2016,11,16,7,15,292.5,22.0,1.95,9.5,48.5,132.61,53.69
2016,11,16,7,30,449.0,33.0,2.3,10.0,83.0,227.1,171.37
2016,11,16,7,45,536.0,39.5,2.65,11.0,126.5,298.31,238.41
2016,11,16,8,0,623.0,46.0,3.0,12.0,170.0,374.63,306.39
2016,11,16,8,15,673.5,51.0,3.25,12.5,213.5,441.39,365.42
2016,11,16,8,30,724.0,56.0,3.5,13.0,257.0,511.53,425.27
2016,11,16,8,45,757.5,59.0,3.75,13.5,298.0,571.43,475.14
2016,11,16,9,0,791.0,62.0,4.0,14.0,339.0,632.15,524.01
2016,11,16,9,15,813.5,64.5,4.05,14.0,375.5,684.75,563.97
2016,11,16,9,30,836.0,67.0,4.1,14.0,412.0,736.51,602.57
2016,11,16,9,45,850.0,69.5,4.15,14.5,442.5,780.34,633.41
2016,11,16,10,0,864.0,72.0,4.2,15.0,473.0,822.12,662.27
2016,11,16,10,15,874.5,73.0,4.2,15.0,497.0,848.57,680.53
2016,11,16,10,30,885.0,74.0,4.2,15.0,521.0,879.98,702.47
2016,11,16,10,45,890.0,76.0,4.2,15.5,538.0,904.82,718.17
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,926.38,731.51
2016,11,16,11,15,898.0,78.5,4.2,16.0,564.5,940.75,741.15
2016,11,16,11,30,901.0,79.0,4.2,16.0,574.0,951.58,748.43
2016,11,16,11,45,898.5,80.0,4.25,16.0,575.0,954.26,750.36
2016,11,16,12,0,896.0,81.0,4.3,16.0,576.0,953.26,749.88
2016,11,16,12,15,893.5,80.5,4.25,16.0,570.0,946.71,745.13
2016,11,16,12,30,891.0,80.0,4.2,16.0,564.0,936.57,737.98
2016,11,16,12,45,883.5,79.5,4.2,16.0,549.5,918.31,725.46
2016,11,16,13,0,876.0,79.0,4.2,16.0,535.0,896.76,710.7
2016,11,16,13,15,866.5,78.0,4.15,16.0,514.5,878.19,697.92
2016,11,16,13,30,857.0,77.0,4.1,16.0,494.0,847.8,676.54
2016,11,16,13,45,837.0,77.0,4.1,16.0,465.0,807.22,647.85
2016,11,16,14,0,817.0,77.0,4.1,16.0,436.0,764.66,617.45
2016,11,16,14,15,796.5,74.5,4.0,15.5,402.5,717.03,583.56
2016,11,16,14,30,776.0,72.0,3.9,15.0,369.0,668.16,548.11
2016,11,16,14,45,741.5,69.5,3.85,15.0,329.5,608.79,502.57
2016,11,16,15,0,707.0,67.0,3.8,15.0,290.0,553.68,457.67
2016,11,16,15,15,664.0,62.0,3.5,14.5,248.0,488.14,403.52
2016,11,16,15,30,621.0,57.0,3.2,14.0,206.0,425.03,349.66
2016,11,16,15,45,547.5,51.0,2.95,13.5,162.5,348.65,283.56
2016,11,16,16,0,474.0,45.0,2.7,13.0,119.0,278.75,221.27
2016,11,16,16,15,363.0,34.5,2.4,12.0,80.0,197.15,147.91
2016,11,16,16,30,252.0,24.0,2.1,11.0,41.0,122.51,52.28
2016,11,16,16,45,126.0,12.0,1.85,10.5,20.5,44.47,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.5,95.42,29.51
2016,11,17,7,30,394.0,34.0,0.9,7.0,77.0,206.75,155.96
2016,11,17,7,45,490.5,40.5,1.0,7.5,119.5,279.09,223.8
2016,11,17,8,0,587.0,47.0,1.1,8.0,162.0,361.04,296.03
2016,11,17,8,15,639.5,52.5,1.2,8.5,205.0,423.62,351.05
2016,11,17,8,30,692.0,58.0,1.3,9.0,248.0,493.79,410.13
2016,11,17,8,45,734.0,60.0,1.4,10.0,289.5,556.46,460.5
2016,11,17,9,0,776.0,62.0,1.5,11.0,331.0,620.67,510.18
2016,11,17,9,15,800.0,64.5,1.6,11.5,367.5,673.68,548.86
2016,11,17,9,30,824.0,67.0,1.7,12.0,404.0,726.02,586.22
2016,11,17,9,45,844.5,67.5,1.85,12.5,435.5,772.02,618.67
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,808.72,644.01
2016,11,17,10,15,876.5,69.0,2.05,13.5,491.0,843.69,667.03
2016,11,17,10,30,888.0,70.0,2.1,14.0,515.0,876.02,687.96
2016,11,17,10,45,896.5,70.5,2.2,15.0,533.0,902.15,703.61
2016,11,17,11,0,905.0,71.0,2.3,16.0,551.0,925.1,717.02
2016,11,17,11,15,908.5,71.5,2.25,16.0,560.5,940.09,726.14
2016,11,17,11,30,912.0,72.0,2.2,16.0,570.0,951.51,732.97
2016,11,17,11,45,914.0,71.5,2.2,16.5,572.0,956.57,734.77
2016,11,17,12,0,916.0,71.0,2.2,17.0,574.0,957.93,734.25
2016,11,17,12,15,913.5,71.0,2.2,17.0,568.5,952.0,730.36
2016,11,17,12,30,911.0,71.0,2.2,17.0,563.0,942.41,724.18
2016,11,17,12,45,906.0,70.0,2.25,17.0,549.5,925.63,713.75
2016,11,17,13,0,901.0,69.0,2.3,17.0,536.0,905.39,701.04
2016,11,17,13,15,892.0,68.0,2.25,17.0,515.0,878.33,682.66
2016,11,17,13,30,883.0,67.0,2.2,17.0,494.0,848.26,662.22
2016,11,17,13,45,870.0,65.5,2.2,17.0,466.5,811.43,637.33
2016,11,17,14,0,857.0,64.0,2.2,17.0,439.0,772.25,610.54
2016,11,17,14,15,838.0,62.0,2.1,16.5,405.5,725.76,578.43
2016,11,17,14,30,819.0,60.0,2.0,16.0,372.0,684.08,549.35
2016,11,17,14,45,792.5,57.5,1.95,16.0,333.0,628.8,508.7
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,573.36,465.37
2016,11,17,15,15,726.0,51.0,1.65,15.5,252.0,508.31,412.66
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,445.18,359.71
2016,11,17,15,45,624.5,42.0,1.15,14.5,166.5,372.68,297.66
2016,11,17,16,0,563.0,37.0,0.9,14.0,123.0,305.15,237.77
2016,11,17,16,15,455.0,29.0,0.95,13.0,83.0,222.52,164.09
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,146.65,55.78
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,55.84,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
