Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.5,95.68,18.69
2016,11,18,7,30,413.0,31.0,2.0,8.0,75.0,210.36,157.19
2016,11,18,7,45,504.5,38.5,2.25,9.0,118.0,282.17,226.01
2016,11,18,8,0,596.0,46.0,2.5,10.0,161.0,363.36,298.18
2016,11,18,8,15,650.5,51.5,2.45,10.5,204.5,427.37,354.82
2016,11,18,8,30,705.0,57.0,2.4,11.0,248.0,499.12,415.45
2016,11,18,8,45,742.5,60.5,2.4,12.0,290.0,561.19,465.45
2016,11,18,9,0,780.0,64.0,2.4,13.0,332.0,624.47,514.33
2016,11,18,9,15,804.0,67.0,2.65,14.0,368.5,678.27,553.78
2016,11,18,9,30,828.0,70.0,2.9,15.0,405.0,731.39,591.65
2016,11,18,9,45,846.0,71.5,3.15,16.0,436.5,776.85,623.07
2016,11,18,10,0,864.0,73.0,3.4,17.0,468.0,820.5,652.67
2016,11,18,10,15,874.5,74.5,3.5,17.5,492.0,855.69,676.17
2016,11,18,10,30,885.0,76.0,3.6,18.0,516.0,879.68,691.52
2016,11,18,10,45,890.0,77.5,3.75,18.5,533.0,903.91,707.38
2016,11,18,11,0,895.0,79.0,3.9,19.0,550.0,924.87,720.91
2016,11,18,11,15,897.0,79.5,3.95,19.0,558.5,938.39,730.09
2016,11,18,11,30,899.0,80.0,4.0,19.0,567.0,948.35,736.95
2016,11,18,11,45,895.0,81.0,4.1,19.5,567.5,949.72,736.84
2016,11,18,12,0,891.0,82.0,4.2,20.0,568.0,947.43,734.37
2016,11,18,12,15,634.0,147.5,4.25,20.0,491.5,798.74,628.43
2016,11,18,12,30,377.0,213.0,4.3,20.0,415.0,607.87,484.19
2016,11,18,12,45,621.0,146.5,4.35,20.5,470.0,772.01,610.92
2016,11,18,13,0,865.0,80.0,4.4,21.0,525.0,895.18,698.51
2016,11,18,13,15,855.0,79.0,4.4,20.5,504.0,867.7,680.12
2016,11,18,13,30,845.0,78.0,4.4,20.0,483.0,837.33,660.57
2016,11,18,13,45,830.0,76.5,4.4,20.0,455.5,799.5,634.13
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,759.49,605.87
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,712.91,572.65
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,665.03,538.03
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,608.82,495.16
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,552.7,449.87
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,487.62,397.25
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,428.54,347.51
2016,11,18,15,45,568.0,47.5,2.3,16.5,160.0,354.83,284.1
2016,11,18,16,0,502.0,41.0,1.9,16.0,117.0,286.94,223.86
2016,11,18,16,15,388.0,31.5,1.75,15.0,78.0,203.98,149.66
2016,11,18,16,30,274.0,22.0,1.6,14.0,39.0,127.08,41.34
2016,11,18,16,45,137.0,11.0,1.5,13.0,19.5,46.62,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.0,15.5,4.4,13.0,33.5,85.5,3.37
2016,11,19,7,30,354.0,31.0,4.4,13.0,67.0,187.74,136.69
2016,11,19,7,45,443.5,38.5,4.45,13.0,106.5,255.3,202.33
2016,11,19,8,0,533.0,46.0,4.5,13.0,146.0,332.08,271.51
2016,11,19,8,15,587.0,51.0,4.45,13.5,186.5,395.34,327.84
2016,11,19,8,30,641.0,56.0,4.4,14.0,227.0,462.73,385.73
2016,11,19,8,45,320.5,66.5,4.35,14.5,152.0,296.95,249.48
2016,11,19,9,0,0.0,77.0,4.3,15.0,77.0,69.22,53.33
2016,11,19,9,15,12.5,115.0,4.3,15.0,120.5,116.98,94.1
2016,11,19,9,30,25.0,153.0,4.3,15.0,164.0,167.45,136.45
2016,11,19,9,45,12.5,85.0,4.3,15.5,90.5,85.65,67.36
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,14.97,7.07
2016,11,19,10,15,0.0,18.0,4.3,16.0,18.0,15.86,7.81
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,16.74,8.55
2016,11,19,10,45,0.0,70.0,4.3,16.5,70.0,61.92,46.5
2016,11,19,11,0,0.0,121.0,4.3,17.0,121.0,110.17,86.41
2016,11,19,11,15,0.0,138.0,4.25,17.0,138.0,127.17,100.3
2016,11,19,11,30,0.0,155.0,4.2,17.0,155.0,144.55,114.48
2016,11,19,11,45,0.0,83.0,4.2,17.0,83.0,73.49,55.84
2016,11,19,12,0,0.0,11.0,4.2,17.0,11.0,9.7,2.51
2016,11,19,12,15,0.0,71.0,4.15,17.0,71.0,62.82,47.05
2016,11,19,12,30,0.0,131.0,4.1,17.0,131.0,120.05,94.47
2016,11,19,12,45,0.0,101.5,4.1,17.0,101.5,90.95,70.43
2016,11,19,13,0,0.0,72.0,4.1,17.0,72.0,63.69,47.84
2016,11,19,13,15,0.0,83.5,4.05,17.0,83.5,73.92,56.45
2016,11,19,13,30,0.0,95.0,4.0,17.0,95.0,85.04,65.8
2016,11,19,13,45,0.0,71.0,4.0,17.0,71.0,62.78,47.29
2016,11,19,14,0,0.0,47.0,4.0,17.0,47.0,41.48,29.46
2016,11,19,14,15,0.0,29.0,3.85,16.5,29.0,25.55,16.09
2016,11,19,14,30,0.0,11.0,3.7,16.0,11.0,9.67,2.61
2016,11,19,14,45,0.0,9.5,3.6,16.0,9.5,8.35,1.49
2016,11,19,15,0,0.0,8.0,3.5,16.0,8.0,7.03,0.36
2016,11,19,15,15,0.0,7.0,3.3,15.5,7.0,6.15,0.0
2016,11,19,15,30,0.0,6.0,3.1,15.0,6.0,5.26,0.0
2016,11,19,15,45,0.0,4.5,2.95,15.0,4.5,3.95,0.0
2016,11,19,16,0,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,11,19,16,15,0.0,2.0,2.75,14.5,2.0,1.75,0.0
2016,11,19,16,30,0.0,1.0,2.7,14.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,2.65,14.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,20.5,17.0,1.1,12.5,19.0,26.15,0.0
2016,11,20,7,30,41.0,34.0,1.2,13.0,38.0,58.35,39.42
2016,11,20,7,45,59.0,52.0,1.35,14.0,61.0,88.74,67.69
2016,11,20,8,0,77.0,70.0,1.5,15.0,84.0,120.6,95.57
2016,11,20,8,15,88.0,88.0,1.6,15.0,108.0,150.43,121.74
2016,11,20,8,30,99.0,106.0,1.7,15.0,132.0,181.27,148.34
2016,11,20,8,45,108.5,122.0,1.8,15.5,155.0,209.48,172.0
2016,11,20,9,0,118.0,138.0,1.9,16.0,178.0,238.51,195.84
2016,11,20,9,15,103.5,152.5,1.9,16.0,190.5,249.16,204.08
2016,11,20,9,30,89.0,167.0,1.9,16.0,203.0,245.46,200.58
2016,11,20,9,45,174.0,177.5,1.9,16.0,253.5,340.11,278.5
2016,11,20,10,0,259.0,188.0,1.9,16.0,304.0,442.23,359.67
2016,11,20,10,15,253.0,199.5,1.9,16.0,318.0,458.27,370.81
2016,11,20,10,30,247.0,211.0,1.9,16.0,332.0,473.17,381.51
2016,11,20,10,45,185.0,222.5,1.95,16.5,315.0,420.12,338.22
2016,11,20,11,0,123.0,234.0,2.0,17.0,298.0,380.79,305.29
2016,11,20,11,15,66.0,210.0,2.0,17.0,244.5,282.14,226.49
2016,11,20,11,30,9.0,186.0,2.0,17.0,191.0,186.08,147.86
2016,11,20,11,45,4.5,174.0,2.0,17.0,176.5,168.84,133.97
2016,11,20,12,0,0.0,162.0,2.0,17.0,162.0,151.91,120.08
2016,11,20,12,15,29.5,194.5,2.0,16.5,210.5,229.62,184.43
2016,11,20,12,30,59.0,227.0,2.0,16.0,259.0,296.84,239.18
2016,11,20,12,45,29.5,160.0,2.0,16.0,176.0,189.18,152.03
2016,11,20,13,0,0.0,93.0,2.0,16.0,93.0,82.85,63.89
2016,11,20,13,15,0.0,59.5,1.9,16.0,59.5,52.58,38.79
2016,11,20,13,30,0.0,26.0,1.8,16.0,26.0,22.92,13.82
2016,11,20,13,45,0.0,17.0,1.7,16.0,17.0,14.97,7.1
2016,11,20,14,0,0.0,8.0,1.6,16.0,8.0,7.04,0.35
2016,11,20,14,15,0.0,11.0,1.4,15.5,11.0,9.68,2.64
2016,11,20,14,30,0.0,14.0,1.2,15.0,14.0,12.31,4.94
2016,11,20,14,45,0.0,12.5,1.05,15.0,12.5,10.99,3.81
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,9.66,2.68
2016,11,20,15,15,0.0,9.0,0.8,14.5,9.0,7.9,1.16
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,11,20,15,45,0.0,5.5,0.6,14.0,5.5,4.82,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.51,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,2.19,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.87,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.45,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,82.84,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,184.6,131.39
2016,11,21,7,45,447.0,38.0,1.6,11.0,103.5,254.93,200.85
2016,11,21,8,0,543.0,46.0,1.8,12.0,144.0,335.24,271.53
2016,11,21,8,15,599.5,51.0,2.0,12.5,186.0,400.17,328.78
2016,11,21,8,30,656.0,56.0,2.2,13.0,228.0,465.87,385.07
2016,11,21,8,45,701.0,58.5,2.4,13.5,268.5,528.97,437.52
2016,11,21,9,0,746.0,61.0,2.6,14.0,309.0,594.01,489.85
2016,11,21,9,15,483.5,112.0,2.65,14.0,279.5,497.1,411.21
2016,11,21,9,30,221.0,163.0,2.7,14.0,250.0,366.55,303.07
2016,11,21,9,45,517.5,119.0,2.8,14.5,344.0,568.58,468.88
2016,11,21,10,0,814.0,75.0,2.9,15.0,438.0,777.8,625.5
2016,11,21,10,15,826.5,76.5,2.95,15.0,462.5,813.32,649.21
2016,11,21,10,30,839.0,78.0,3.0,15.0,487.0,846.39,672.4
2016,11,21,10,45,847.5,79.0,3.05,15.5,504.0,872.58,689.29
2016,11,21,11,0,856.0,80.0,3.1,16.0,521.0,895.75,704.02
2016,11,21,11,15,860.5,80.5,3.1,16.0,531.5,911.41,714.44
2016,11,21,11,30,865.0,81.0,3.1,16.0,542.0,923.66,722.63
2016,11,21,11,45,865.5,81.5,3.1,16.5,544.0,928.71,724.53
2016,11,21,12,0,866.0,82.0,3.1,17.0,546.0,930.18,724.15
2016,11,21,12,15,864.0,81.5,3.05,17.0,541.0,924.48,719.9
2016,11,21,12,30,862.0,81.0,3.0,17.0,536.0,915.25,713.39
2016,11,21,12,45,863.5,78.5,3.0,17.0,524.5,903.14,705.41
2016,11,21,13,0,865.0,76.0,3.0,17.0,513.0,878.75,688.84
2016,11,21,13,15,856.0,74.5,2.95,17.0,493.0,860.57,676.49
2016,11,21,13,30,847.0,73.0,2.9,17.0,473.0,830.71,655.74
2016,11,21,13,45,833.0,71.5,2.9,17.0,446.0,794.0,630.34
2016,11,21,14,0,819.0,70.0,2.9,17.0,419.0,755.05,603.07
2016,11,21,14,15,799.0,68.0,2.8,16.5,386.5,708.94,570.68
2016,11,21,14,30,779.0,66.0,2.7,16.0,354.0,661.54,536.75
2016,11,21,14,45,748.0,63.0,2.65,16.0,316.0,604.47,493.78
2016,11,21,15,0,717.0,60.0,2.6,16.0,278.0,547.67,448.27
2016,11,21,15,15,673.5,56.0,2.25,15.5,236.5,483.0,394.95
2016,11,21,15,30,630.0,52.0,1.9,15.0,195.0,424.32,344.67
2016,11,21,15,45,559.5,46.0,1.55,14.5,153.0,349.47,280.18
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,280.84,219.16
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.0,197.41,143.53
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,118.9,17.99
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,43.74,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,16.0,1.0,8.5,29.5,75.02,0.0
2016,11,22,7,30,299.0,32.0,1.1,9.0,59.0,166.5,116.61
2016,11,22,7,45,394.0,41.5,1.2,10.0,98.5,235.33,185.36
2016,11,22,8,0,489.0,51.0,1.3,11.0,138.0,314.03,254.43
2016,11,22,8,15,548.5,57.5,1.3,11.5,179.5,379.81,311.61
2016,11,22,8,30,608.0,64.0,1.3,12.0,221.0,450.23,370.54
2016,11,22,8,45,650.5,68.0,1.35,12.5,260.5,511.22,420.23
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,574.18,469.74
2016,11,22,9,15,658.0,82.5,1.4,13.5,318.5,591.66,482.13
2016,11,22,9,30,623.0,93.0,1.4,14.0,337.0,604.22,490.28
2016,11,22,9,45,606.0,106.5,1.45,14.5,358.5,629.63,507.93
2016,11,22,10,0,589.0,120.0,1.5,15.0,380.0,651.51,522.6
2016,11,22,10,15,598.5,124.5,1.5,15.0,401.5,682.37,544.36
2016,11,22,10,30,608.0,129.0,1.5,15.0,423.0,711.37,564.49
2016,11,22,10,45,548.0,152.0,1.55,15.5,424.0,690.93,548.08
2016,11,22,11,0,488.0,175.0,1.6,16.0,425.0,673.77,533.26
2016,11,22,11,15,476.0,182.0,1.6,16.0,430.0,677.62,535.58
2016,11,22,11,30,464.0,189.0,1.6,16.0,435.0,679.15,536.05
2016,11,22,11,45,659.0,137.5,1.6,16.5,487.5,809.69,630.34
2016,11,22,12,0,854.0,86.0,1.6,17.0,540.0,923.05,705.87
2016,11,22,12,15,691.5,127.5,1.55,17.0,493.0,825.94,637.31
2016,11,22,12,30,529.0,169.0,1.5,17.0,446.0,712.15,557.31
2016,11,22,12,45,466.0,179.5,1.5,17.0,419.0,660.92,520.4
2016,11,22,13,0,403.0,190.0,1.5,17.0,392.0,609.06,481.83
2016,11,22,13,15,460.5,169.0,1.5,16.5,391.5,626.22,497.78
2016,11,22,13,30,518.0,148.0,1.5,16.0,391.0,638.68,509.59
2016,11,22,13,45,501.0,141.5,1.5,16.0,365.5,602.28,482.74
2016,11,22,14,0,484.0,135.0,1.5,16.0,340.0,565.05,455.31
2016,11,22,14,15,489.5,122.0,1.4,15.5,315.5,536.45,434.69
2016,11,22,14,30,495.0,109.0,1.3,15.0,291.0,505.8,411.91
2016,11,22,14,45,464.5,103.5,1.2,15.0,260.0,457.92,373.83
2016,11,22,15,0,434.0,98.0,1.1,15.0,229.0,411.29,336.02
2016,11,22,15,15,403.5,87.0,1.0,14.5,194.5,359.66,293.98
2016,11,22,15,30,373.0,76.0,0.9,14.0,160.0,310.06,252.31
2016,11,22,15,45,334.0,62.0,0.85,13.5,125.5,255.0,205.12
2016,11,22,16,0,295.0,48.0,0.8,13.0,91.0,203.55,159.52
2016,11,22,16,15,214.5,34.5,0.85,12.5,59.5,141.05,102.04
2016,11,22,16,30,134.0,21.0,0.9,12.0,28.0,78.88,5.09
2016,11,22,16,45,67.0,10.5,0.95,11.5,14.0,27.64,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,1.1,8.5,28.0,65.65,0.0
2016,11,23,7,30,244.0,34.0,1.1,9.0,56.0,149.2,102.08
2016,11,23,7,45,331.0,46.0,1.1,10.0,93.5,212.38,166.84
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,285.92,231.36
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,353.39,290.07
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,426.05,351.41
2016,11,23,8,45,589.5,80.0,1.55,12.5,252.0,485.77,400.75
2016,11,23,9,0,630.0,86.0,1.7,13.0,291.0,547.38,450.13
2016,11,23,9,15,452.5,119.5,1.75,13.0,275.5,482.72,398.09
2016,11,23,9,30,275.0,153.0,1.8,13.0,260.0,394.17,325.92
2016,11,23,9,45,400.5,143.0,1.85,13.5,312.5,504.51,414.97
2016,11,23,10,0,526.0,133.0,1.9,14.0,365.0,607.86,494.89
2016,11,23,10,15,656.5,115.0,1.95,14.0,420.0,719.29,577.64
2016,11,23,10,30,787.0,97.0,2.0,14.0,475.0,821.6,650.55
2016,11,23,10,45,803.5,96.0,2.05,14.5,494.0,851.76,669.48
2016,11,23,11,0,820.0,95.0,2.1,15.0,513.0,879.22,687.16
2016,11,23,11,15,825.0,96.0,2.15,15.0,523.0,895.68,698.41
2016,11,23,11,30,830.0,97.0,2.2,15.0,533.0,908.85,707.61
2016,11,23,11,45,835.0,95.5,2.25,15.0,536.0,915.63,712.52
2016,11,23,12,0,840.0,94.0,2.3,15.0,539.0,918.94,715.23
2016,11,23,12,15,837.5,94.0,2.35,15.0,534.0,913.63,712.11
2016,11,23,12,30,835.0,94.0,2.4,15.0,529.0,904.87,706.8
2016,11,23,12,45,824.0,94.5,2.45,15.0,515.0,885.61,694.22
2016,11,23,13,0,813.0,95.0,2.5,15.0,501.0,863.27,679.56
2016,11,23,13,15,802.5,93.5,2.55,15.0,481.0,836.09,661.43
2016,11,23,13,30,792.0,92.0,2.6,15.0,461.0,806.18,641.26
2016,11,23,13,45,778.0,89.0,2.7,15.0,434.5,769.15,615.99
2016,11,23,14,0,764.0,86.0,2.8,15.0,408.0,730.02,588.8
2016,11,23,14,15,741.0,83.0,2.8,14.5,375.5,686.91,558.67
2016,11,23,14,30,718.0,80.0,2.8,14.0,343.0,638.26,523.65
2016,11,23,14,45,687.5,76.0,2.8,14.0,305.5,582.75,480.44
2016,11,23,15,0,657.0,72.0,2.8,14.0,268.0,527.68,435.89
2016,11,23,15,15,609.5,66.5,2.4,13.5,227.5,461.63,380.86
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,398.39,326.6
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,322.24,260.81
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,252.77,199.08
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,169.98,123.49
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,91.97,0.73
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,33.02,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,51.06,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,143.67,96.44
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,214.55,169.63
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,299.27,244.18
2016,11,24,8,15,515.5,64.5,0.8,7.5,176.0,367.76,304.06
2016,11,24,8,30,581.0,72.0,0.9,8.0,218.0,441.31,366.32
2016,11,24,8,45,634.5,75.5,1.0,8.5,259.5,507.7,421.02
2016,11,24,9,0,688.0,79.0,1.1,9.0,301.0,576.86,476.15
2016,11,24,9,15,717.5,83.0,1.15,9.5,337.5,632.03,518.33
2016,11,24,9,30,747.0,87.0,1.2,10.0,374.0,687.23,558.15
2016,11,24,9,45,773.0,88.5,1.3,10.5,406.0,736.27,592.89
2016,11,24,10,0,799.0,90.0,1.4,11.0,438.0,779.27,622.71
2016,11,24,10,15,813.0,91.5,1.4,11.5,463.0,815.93,646.47
2016,11,24,10,30,827.0,93.0,1.4,12.0,488.0,850.2,668.25
2016,11,24,10,45,837.5,94.0,1.4,13.0,506.0,878.17,684.15
2016,11,24,11,0,848.0,95.0,1.4,14.0,524.0,903.19,697.89
2016,11,24,11,15,852.5,95.5,1.2,14.5,534.0,918.99,703.49
2016,11,24,11,30,857.0,96.0,1.0,15.0,544.0,931.39,706.5
2016,11,24,11,45,858.5,96.0,0.85,15.5,546.5,936.93,705.64
2016,11,24,12,0,860.0,96.0,0.7,16.0,549.0,938.9,702.45
2016,11,24,12,15,857.5,95.5,0.6,16.0,543.5,932.99,696.55
2016,11,24,12,30,855.0,95.0,0.5,16.0,538.0,923.55,688.6
2016,11,24,12,45,849.0,94.0,0.4,16.0,525.0,906.87,676.14
2016,11,24,13,0,843.0,93.0,0.3,16.0,512.0,886.91,661.83
2016,11,24,13,15,832.0,91.5,0.35,16.0,491.5,858.82,645.32
2016,11,24,13,30,821.0,90.0,0.4,16.0,471.0,827.94,626.9
2016,11,24,13,45,804.5,88.0,0.5,16.5,443.5,789.34,602.79
2016,11,24,14,0,788.0,86.0,0.6,17.0,416.0,748.68,576.83
2016,11,24,14,15,765.0,83.0,0.55,16.5,383.0,704.92,547.89
2016,11,24,14,30,742.0,80.0,0.5,16.0,350.0,655.47,514.3
2016,11,24,14,45,708.5,76.0,0.5,16.0,311.5,597.04,472.15
2016,11,24,15,0,675.0,72.0,0.5,16.0,273.0,539.23,428.51
2016,11,24,15,15,627.0,66.5,0.5,15.5,231.5,472.12,376.88
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,407.8,325.3
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,331.3,262.21
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,261.3,202.13
2016,11,24,16,15,308.0,33.5,0.55,13.0,68.5,176.69,126.09
2016,11,24,16,30,185.0,22.0,0.6,12.0,31.0,96.61,0.0
2016,11,24,16,45,92.5,11.0,0.7,11.5,15.5,35.13,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,55.0,15.0,1.05,6.5,20.0,30.51,0.0
2016,11,25,7,30,110.0,30.0,1.0,7.0,40.0,85.51,53.79
2016,11,25,7,45,167.5,46.0,1.0,7.5,70.0,135.16,105.91
2016,11,25,8,0,225.0,62.0,1.0,8.0,100.0,189.42,154.79
2016,11,25,8,15,257.0,77.5,1.2,8.5,132.5,235.42,196.03
2016,11,25,8,30,289.0,93.0,1.4,9.0,165.0,284.28,238.81
2016,11,25,8,45,313.0,106.5,1.6,10.0,196.0,328.13,275.95
2016,11,25,9,0,337.0,120.0,1.8,11.0,227.0,373.57,313.34
2016,11,25,9,15,365.5,126.5,1.75,11.5,255.0,428.29,357.06
2016,11,25,9,30,394.0,133.0,1.7,12.0,283.0,471.91,391.03
2016,11,25,9,45,330.5,155.5,1.7,12.5,288.5,448.9,370.71
2016,11,25,10,0,267.0,178.0,1.7,13.0,294.0,435.62,357.85
2016,11,25,10,15,269.5,188.5,1.7,13.5,311.0,457.86,374.27
2016,11,25,10,30,272.0,199.0,1.7,14.0,328.0,479.36,389.65
2016,11,25,10,45,237.0,211.0,1.75,14.5,326.5,468.84,379.5
2016,11,25,11,0,202.0,223.0,1.8,15.0,325.0,439.04,354.97
2016,11,25,11,15,275.5,217.0,1.8,15.0,358.5,518.1,417.39
2016,11,25,11,30,349.0,211.0,1.8,15.0,392.0,580.58,465.69
2016,11,25,11,45,341.5,213.5,1.8,15.5,391.5,578.4,462.37
2016,11,25,12,0,334.0,216.0,1.8,16.0,391.0,574.83,458.61
2016,11,25,12,15,294.5,220.0,1.75,16.0,373.5,542.33,433.08
2016,11,25,12,30,255.0,224.0,1.7,16.0,356.0,509.1,407.1
2016,11,25,12,45,261.0,217.5,1.7,16.0,349.5,503.62,403.66
2016,11,25,13,0,267.0,211.0,1.7,16.0,343.0,497.0,399.18
2016,11,25,13,15,178.0,205.5,1.65,16.0,292.0,391.33,316.11
2016,11,25,13,30,89.0,200.0,1.6,16.0,241.0,290.61,235.16
2016,11,25,13,45,99.5,189.0,1.55,16.0,233.0,284.8,231.58
2016,11,25,14,0,110.0,178.0,1.5,16.0,225.0,292.37,238.04
2016,11,25,14,15,158.5,162.5,1.3,15.5,223.5,307.3,251.59
2016,11,25,14,30,207.0,147.0,1.1,15.0,222.0,331.56,271.87
2016,11,25,14,45,190.5,134.5,0.9,14.5,197.5,285.32,234.45
2016,11,25,15,0,174.0,122.0,0.7,14.0,173.0,253.28,208.1
2016,11,25,15,15,159.0,105.0,0.7,13.5,146.5,217.4,178.47
2016,11,25,15,30,144.0,88.0,0.7,13.0,120.0,182.71,149.05
2016,11,25,15,45,126.0,70.0,0.75,13.0,93.5,146.43,117.39
2016,11,25,16,0,108.0,52.0,0.8,13.0,67.0,119.4,92.66
2016,11,25,16,15,54.0,35.5,0.85,12.5,43.0,66.9,45.82
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,17.82,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.5,9.0,7.9,0.91
2016,11,26,8,0,0.0,13.0,2.7,11.0,13.0,11.41,4.09
2016,11,26,8,15,0.0,17.0,2.8,11.0,17.0,14.94,7.25
2016,11,26,8,30,0.0,21.0,2.9,11.0,21.0,18.47,10.39
2016,11,26,8,45,0.0,25.5,3.0,11.0,25.5,22.44,13.89
2016,11,26,9,0,0.0,30.0,3.1,11.0,30.0,26.42,17.36
2016,11,26,9,15,0.0,34.0,3.05,11.0,34.0,29.96,20.42
2016,11,26,9,30,0.0,38.0,3.0,11.0,38.0,33.5,23.46
2016,11,26,9,45,0.0,79.5,2.95,11.0,79.5,70.69,55.44
2016,11,26,10,0,0.0,121.0,2.9,11.0,121.0,112.39,90.85
2016,11,26,10,15,0.0,132.5,2.9,11.0,132.5,123.81,100.3
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,135.37,109.87
2016,11,26,10,45,52.0,183.0,2.9,11.0,209.5,237.75,197.04
2016,11,26,11,0,104.0,222.0,2.9,11.0,275.0,333.24,276.2
2016,11,26,11,15,125.0,228.0,3.05,11.0,292.5,377.45,311.98
2016,11,26,11,30,146.0,234.0,3.2,11.0,310.0,405.13,334.68
2016,11,26,11,45,130.5,234.5,3.4,11.5,302.5,391.93,323.08
2016,11,26,12,0,115.0,235.0,3.6,12.0,295.0,378.32,311.31
2016,11,26,12,15,245.5,218.5,3.7,12.0,345.0,495.27,408.75
2016,11,26,12,30,376.0,202.0,3.8,12.0,395.0,592.19,488.06
2016,11,26,12,45,285.5,210.0,3.95,12.0,354.5,516.4,426.35
2016,11,26,13,0,195.0,218.0,4.1,12.0,314.0,425.11,352.25
2016,11,26,13,15,97.5,174.5,4.05,12.0,222.5,282.54,234.69
2016,11,26,13,30,0.0,131.0,4.0,12.0,131.0,121.96,98.19
2016,11,26,13,45,0.0,76.0,4.0,12.0,76.0,67.23,52.09
2016,11,26,14,0,0.0,21.0,4.0,12.0,21.0,18.49,10.33
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,11.44,4.27
2016,11,26,14,30,0.0,5.0,3.6,11.0,5.0,4.39,0.0
2016,11,26,14,45,0.0,4.5,3.45,11.0,4.5,3.95,0.0
2016,11,26,15,0,0.0,4.0,3.3,11.0,4.0,3.51,0.0
2016,11,26,15,15,0.0,3.5,3.15,11.0,3.5,3.07,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.63,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.88,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.44,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,15.5,2.5,9.5,22.5,43.67,0.0
2016,11,27,7,30,195.0,31.0,2.6,10.0,45.0,123.47,70.74
2016,11,27,7,45,326.5,40.0,2.75,10.5,84.0,201.91,156.62
2016,11,27,8,0,458.0,49.0,2.9,11.0,123.0,292.81,237.42
2016,11,27,8,15,525.5,56.0,3.1,11.0,164.5,361.22,299.03
2016,11,27,8,30,593.0,63.0,3.3,11.0,206.0,435.09,363.85
2016,11,27,8,45,648.5,65.5,3.5,11.5,247.0,501.27,420.25
2016,11,27,9,0,704.0,68.0,3.7,12.0,288.0,570.45,477.42
2016,11,27,9,15,733.0,71.5,3.7,12.0,324.0,620.79,518.19
2016,11,27,9,30,762.0,75.0,3.7,12.0,360.0,675.36,559.96
2016,11,27,9,45,708.5,86.5,3.75,12.5,368.5,679.9,561.51
2016,11,27,10,0,655.0,98.0,3.8,13.0,377.0,674.17,555.39
2016,11,27,10,15,748.5,88.5,3.7,13.0,425.0,759.27,619.2
2016,11,27,10,30,842.0,79.0,3.6,13.0,473.0,842.13,679.16
2016,11,27,10,45,852.0,79.5,3.55,13.5,491.0,869.29,696.13
2016,11,27,11,0,862.0,80.0,3.5,14.0,509.0,893.48,711.24
2016,11,27,11,15,866.5,81.0,3.35,14.0,519.0,910.18,721.6
2016,11,27,11,30,871.0,82.0,3.2,14.0,529.0,923.48,729.57
2016,11,27,11,45,871.5,82.0,3.1,14.5,531.5,928.32,730.6
2016,11,27,12,0,872.0,82.0,3.0,15.0,534.0,929.6,729.3
2016,11,27,12,15,869.5,82.0,2.95,15.0,529.0,924.55,725.45
2016,11,27,12,30,867.0,82.0,2.9,15.0,524.0,915.97,719.31
2016,11,27,12,45,814.0,86.0,2.85,15.0,493.0,863.38,681.96
2016,11,27,13,0,761.0,90.0,2.8,15.0,462.0,808.7,643.14
2016,11,27,13,15,614.0,122.0,2.65,15.0,415.0,710.22,570.87
2016,11,27,13,30,467.0,154.0,2.5,15.0,368.0,601.93,488.24
2016,11,27,13,45,421.0,152.5,2.45,15.0,337.0,549.4,448.15
2016,11,27,14,0,375.0,151.0,2.4,15.0,306.0,497.83,407.81
2016,11,27,14,15,462.0,124.0,2.3,14.5,299.5,518.24,426.53
2016,11,27,14,30,549.0,97.0,2.2,14.0,293.0,536.66,442.48
2016,11,27,14,45,503.5,95.0,2.1,14.0,260.0,474.68,392.38
2016,11,27,15,0,458.0,93.0,2.0,14.0,227.0,421.52,348.58
2016,11,27,15,15,421.0,83.0,1.75,13.5,191.5,366.4,302.62
2016,11,27,15,30,384.0,73.0,1.5,13.0,156.0,313.86,257.54
2016,11,27,15,45,330.0,60.5,1.25,12.5,120.5,252.88,204.52
2016,11,27,16,0,276.0,48.0,1.0,12.0,85.0,197.14,154.75
2016,11,27,16,15,138.0,36.0,1.0,11.5,54.5,107.81,75.75
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,25.04,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.5,12.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.5,2.8,12.0,12.5,11.37,0.0
2016,11,28,7,30,0.0,25.0,3.0,12.0,25.0,24.25,8.75
2016,11,28,7,45,26.0,42.0,3.25,12.0,46.5,57.49,41.23
2016,11,28,8,0,52.0,59.0,3.5,12.0,68.0,89.16,69.57
2016,11,28,8,15,66.5,77.5,3.6,12.0,91.5,127.77,103.56
2016,11,28,8,30,81.0,96.0,3.7,12.0,115.0,160.21,132.18
