Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,8,45,94.5,112.5,3.85,12.0,139.0,190.6,158.75
2016,11,28,9,0,108.0,129.0,4.0,12.0,163.0,222.2,185.98
2016,11,28,9,15,119.5,142.5,4.05,12.0,184.0,249.5,209.22
2016,11,28,9,30,131.0,156.0,4.1,12.0,205.0,277.64,232.87
2016,11,28,9,45,305.0,146.5,4.2,12.5,272.5,416.9,350.79
2016,11,28,10,0,479.0,137.0,4.3,13.0,340.0,570.99,476.12
2016,11,28,10,15,433.5,156.0,4.3,13.0,347.5,569.96,473.05
2016,11,28,10,30,388.0,175.0,4.3,13.0,355.0,548.06,454.59
2016,11,28,10,45,499.0,154.0,4.35,13.5,395.0,645.9,532.39
2016,11,28,11,0,610.0,133.0,4.4,14.0,435.0,736.58,601.05
2016,11,28,11,15,590.5,142.5,4.4,14.0,439.5,738.14,601.25
2016,11,28,11,30,571.0,152.0,4.4,14.0,444.0,729.84,594.63
2016,11,28,11,45,413.0,188.5,4.4,14.0,400.5,631.04,515.78
2016,11,28,12,0,255.0,225.0,4.4,14.0,357.0,512.97,420.11
2016,11,28,12,15,297.5,215.5,4.35,14.0,368.0,539.35,442.54
2016,11,28,12,30,340.0,206.0,4.3,14.0,379.0,564.17,463.03
2016,11,28,12,45,520.5,167.5,4.3,14.0,424.5,694.14,567.64
2016,11,28,13,0,701.0,129.0,4.3,14.0,470.0,807.49,653.92
2016,11,28,13,15,444.0,163.5,4.2,14.0,376.5,604.4,496.16
2016,11,28,13,30,187.0,198.0,4.1,14.0,283.0,387.13,319.59
2016,11,28,13,45,139.0,186.0,4.1,14.0,247.5,328.9,272.31
2016,11,28,14,0,91.0,174.0,4.1,14.0,212.0,259.09,214.4
2016,11,28,14,15,168.5,157.5,4.0,14.0,220.5,309.21,257.94
2016,11,28,14,30,246.0,141.0,3.9,14.0,229.0,352.7,294.89
2016,11,28,14,45,227.5,130.0,3.85,14.0,204.5,317.66,265.43
2016,11,28,15,0,209.0,119.0,3.8,14.0,180.0,283.75,236.66
2016,11,28,15,15,190.0,103.0,3.35,13.5,152.0,244.33,203.04
2016,11,28,15,30,171.0,87.0,2.9,13.0,124.0,206.41,170.02
2016,11,28,15,45,274.0,66.5,2.5,12.5,110.5,233.12,189.83
2016,11,28,16,0,377.0,46.0,2.1,12.0,97.0,239.6,189.13
2016,11,28,16,15,258.5,33.5,1.85,11.0,62.0,159.15,113.13
2016,11,28,16,30,140.0,21.0,1.6,10.0,27.0,81.03,0.0
2016,11,28,16,45,70.0,10.5,1.4,9.5,13.5,28.84,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,25.0,70.48,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,50.0,181.39,89.93
2016,11,29,7,45,507.5,28.0,2.05,6.0,90.0,258.71,201.03
2016,11,29,8,0,609.0,35.0,2.3,7.0,130.0,341.96,278.91
2016,11,29,8,15,667.0,39.5,2.35,7.5,172.0,409.53,340.63
2016,11,29,8,30,725.0,44.0,2.4,8.0,214.0,481.35,403.61
2016,11,29,8,45,762.0,47.0,2.45,8.5,254.5,542.21,455.55
2016,11,29,9,0,799.0,50.0,2.5,9.0,295.0,604.36,506.55
2016,11,29,9,15,823.0,52.5,2.4,9.5,331.0,651.65,541.96
2016,11,29,9,30,847.0,55.0,2.3,10.0,367.0,703.81,579.49
2016,11,29,9,45,863.5,56.5,2.2,10.5,398.0,747.94,609.78
2016,11,29,10,0,880.0,58.0,2.1,11.0,429.0,790.3,637.99
2016,11,29,10,15,891.0,59.0,2.05,11.5,453.0,825.37,660.64
2016,11,29,10,30,902.0,60.0,2.0,12.0,477.0,857.82,681.08
2016,11,29,10,45,908.5,61.0,2.0,12.5,494.5,883.49,696.96
2016,11,29,11,0,915.0,62.0,2.0,13.0,512.0,905.95,710.57
2016,11,29,11,15,918.5,62.5,2.05,13.5,522.0,921.69,720.05
2016,11,29,11,30,922.0,63.0,2.1,14.0,532.0,933.89,727.22
2016,11,29,11,45,921.0,63.5,2.2,14.5,534.5,938.34,729.7
2016,11,29,12,0,920.0,64.0,2.3,15.0,537.0,939.11,729.84
2016,11,29,12,15,918.0,64.0,2.35,15.0,532.0,934.62,727.33
2016,11,29,12,30,916.0,64.0,2.4,15.0,527.0,926.49,722.48
2016,11,29,12,45,897.5,68.0,2.45,15.0,513.0,905.23,708.55
2016,11,29,13,0,879.0,72.0,2.5,15.0,499.0,880.87,692.56
2016,11,29,13,15,869.5,71.0,2.5,14.5,479.0,855.0,676.3
2016,11,29,13,30,860.0,70.0,2.5,14.0,459.0,834.28,663.68
2016,11,29,13,45,843.5,69.0,2.55,14.0,432.5,796.68,637.76
2016,11,29,14,0,827.0,68.0,2.6,14.0,406.0,756.93,610.03
2016,11,29,14,15,807.0,65.5,2.55,14.0,374.0,710.76,576.46
2016,11,29,14,30,787.0,63.0,2.5,14.0,342.0,663.26,541.36
2016,11,29,14,45,759.0,60.0,2.5,14.0,305.0,608.7,500.32
2016,11,29,15,0,731.0,57.0,2.5,14.0,268.0,554.09,456.3
2016,11,29,15,15,687.5,52.5,2.15,13.0,227.5,488.88,402.74
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,425.83,349.05
2016,11,29,15,45,575.0,42.0,1.5,11.5,145.5,351.17,283.9
2016,11,29,16,0,506.0,36.0,1.2,11.0,104.0,286.87,225.1
2016,11,29,16,15,382.0,27.0,1.15,10.0,67.0,200.73,142.23
2016,11,29,16,30,258.0,18.0,1.1,9.0,30.0,117.35,0.0
2016,11,29,16,45,129.0,9.0,1.1,8.5,15.0,43.87,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,0.85,7.5,11.5,10.46,0.0
2016,11,30,7,30,0.0,23.0,0.8,8.0,23.0,22.06,5.15
2016,11,30,7,45,29.5,39.5,0.75,8.5,44.0,56.13,40.26
2016,11,30,8,0,59.0,56.0,0.7,9.0,65.0,96.27,76.04
2016,11,30,8,15,71.0,73.5,0.85,9.5,88.0,125.14,101.81
2016,11,30,8,30,83.0,91.0,1.0,10.0,111.0,155.06,128.09
2016,11,30,8,45,90.5,107.5,1.15,10.5,132.5,181.93,151.29
2016,11,30,9,0,98.0,124.0,1.3,11.0,154.0,209.44,174.55
2016,11,30,9,15,105.5,138.5,1.35,11.0,174.5,234.88,195.93
2016,11,30,9,30,113.0,153.0,1.4,11.0,195.0,260.85,217.42
2016,11,30,9,45,163.0,164.5,1.5,11.5,230.0,316.0,263.13
2016,11,30,10,0,213.0,176.0,1.6,12.0,265.0,374.22,310.3
2016,11,30,10,15,116.0,174.5,1.6,12.0,223.5,296.46,244.8
2016,11,30,10,30,19.0,173.0,1.6,12.0,182.0,184.28,150.17
2016,11,30,10,45,35.5,188.5,1.6,12.5,206.0,231.1,189.02
2016,11,30,11,0,52.0,204.0,1.6,13.0,230.0,264.85,216.2
2016,11,30,11,15,432.5,148.5,1.6,13.0,367.5,593.6,483.87
2016,11,30,11,30,813.0,93.0,1.6,13.0,505.0,880.96,691.19
2016,11,30,11,45,506.5,160.5,1.65,13.5,418.0,682.87,544.46
2016,11,30,12,0,200.0,228.0,1.7,14.0,331.0,448.47,361.58
2016,11,30,12,15,239.5,221.5,1.85,14.0,343.0,475.92,386.14
2016,11,30,12,30,279.0,215.0,2.0,14.0,355.0,519.89,421.19
2016,11,30,12,45,356.0,195.0,2.15,14.0,369.5,561.09,455.42
2016,11,30,13,0,433.0,175.0,2.3,14.0,384.0,616.91,500.05
2016,11,30,13,15,373.0,178.0,2.35,13.5,353.0,543.0,443.74
2016,11,30,13,30,313.0,181.0,2.4,13.0,322.0,488.18,401.48
2016,11,30,13,45,156.5,126.5,2.45,13.0,197.0,269.11,224.35
2016,11,30,14,0,0.0,72.0,2.5,13.0,72.0,63.67,48.81
2016,11,30,14,15,0.0,88.0,2.4,12.5,88.0,79.54,62.7
2016,11,30,14,30,0.0,104.0,2.3,12.0,104.0,97.21,77.94
2016,11,30,14,45,0.0,92.5,2.2,12.0,92.5,86.11,68.51
2016,11,30,15,0,0.0,81.0,2.1,12.0,81.0,75.09,59.1
2016,11,30,15,15,0.0,68.0,1.9,11.5,68.0,62.52,48.34
2016,11,30,15,30,0.0,55.0,1.7,11.0,55.0,49.99,37.47
2016,11,30,15,45,0.0,42.0,1.55,11.0,42.0,37.48,26.42
2016,11,30,16,0,0.0,29.0,1.4,11.0,29.0,25.56,15.83
2016,11,30,16,15,0.0,18.5,1.3,11.0,18.5,16.29,6.89
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,7.02,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.64,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,10.5,1.35,5.5,21.0,58.08,0.0
2016,12,1,7,30,327.0,21.0,1.4,6.0,42.0,154.25,55.17
2016,12,1,7,45,444.0,29.0,1.5,7.0,81.5,231.61,176.76
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,319.42,258.02
2016,12,1,8,15,624.5,42.0,1.9,8.5,163.0,388.04,320.51
2016,12,1,8,30,688.0,47.0,2.2,9.0,205.0,461.41,385.07
2016,12,1,8,45,731.0,50.5,2.55,9.5,245.5,524.89,440.0
2016,12,1,9,0,774.0,54.0,2.9,10.0,286.0,590.23,494.75
2016,12,1,9,15,800.5,56.5,2.95,10.5,323.0,644.3,536.94
2016,12,1,9,30,827.0,59.0,3.0,11.0,360.0,697.99,576.85
2016,12,1,9,45,841.0,62.5,3.15,11.5,390.5,742.67,609.46
2016,12,1,10,0,855.0,66.0,3.3,12.0,421.0,785.45,640.16
2016,12,1,10,15,868.0,67.5,3.35,12.0,446.0,814.87,661.19
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,849.19,685.83
2016,12,1,10,45,889.5,69.5,3.45,12.5,489.0,875.61,703.2
2016,12,1,11,0,898.0,70.0,3.5,13.0,507.0,898.98,718.35
2016,12,1,11,15,902.5,70.5,3.55,13.0,518.0,915.54,729.94
2016,12,1,11,30,907.0,71.0,3.6,13.0,529.0,928.66,739.22
2016,12,1,11,45,908.0,71.5,3.65,13.5,532.0,935.04,742.44
2016,12,1,12,0,909.0,72.0,3.7,14.0,535.0,937.8,743.26
2016,12,1,12,15,907.0,71.5,3.65,14.0,530.5,932.88,739.49
2016,12,1,12,30,905.0,71.0,3.6,14.0,526.0,924.37,733.37
2016,12,1,12,45,900.5,70.5,3.55,14.5,513.5,910.07,721.91
2016,12,1,13,0,896.0,70.0,3.5,15.0,501.0,892.37,708.2
2016,12,1,13,15,886.5,69.0,3.45,15.0,481.5,866.4,689.94
2016,12,1,13,30,877.0,68.0,3.4,15.0,462.0,837.48,669.57
2016,12,1,13,45,862.5,66.5,3.4,15.0,435.5,808.71,649.53
2016,12,1,14,0,848.0,65.0,3.4,15.0,409.0,769.58,621.6
2016,12,1,14,15,827.5,62.5,3.3,14.5,376.5,722.58,588.07
2016,12,1,14,30,807.0,60.0,3.2,14.0,344.0,674.23,552.89
2016,12,1,14,45,777.0,57.5,3.1,14.0,306.5,618.38,510.12
2016,12,1,15,0,747.0,55.0,3.0,14.0,269.0,562.58,464.68
2016,12,1,15,15,703.0,51.0,2.6,13.0,228.0,497.13,410.64
2016,12,1,15,30,659.0,47.0,2.2,12.0,187.0,433.79,356.42
2016,12,1,15,45,589.0,41.0,1.85,11.5,145.5,358.0,290.0
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,287.88,226.24
2016,12,1,16,15,395.5,26.0,1.5,10.0,67.0,205.8,145.16
2016,12,1,16,30,272.0,17.0,1.5,9.0,30.0,121.43,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,15.0,45.67,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,63.7,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,163.28,44.55
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,242.95,185.28
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,327.31,266.31
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,395.26,329.24
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,467.77,393.83
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,528.05,445.59
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,589.57,496.31
2016,12,2,9,15,805.0,54.5,3.75,10.5,320.0,643.43,539.1
2016,12,2,9,30,831.0,57.0,3.9,11.0,356.0,696.88,579.63
2016,12,2,9,45,844.0,60.5,4.1,11.5,386.5,740.95,612.26
2016,12,2,10,0,857.0,64.0,4.3,12.0,417.0,775.73,637.71
2016,12,2,10,15,869.5,65.0,4.25,12.5,442.0,811.48,662.13
2016,12,2,10,30,882.0,66.0,4.2,13.0,467.0,844.8,684.32
2016,12,2,10,45,889.5,67.5,4.2,13.5,485.0,871.74,701.93
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,895.61,717.35
2016,12,2,11,15,901.0,69.5,4.15,14.0,513.5,911.78,728.17
2016,12,2,11,30,905.0,70.0,4.1,14.0,524.0,924.51,736.64
2016,12,2,11,45,906.5,70.0,4.1,14.5,527.0,930.76,739.47
2016,12,2,12,0,908.0,70.0,4.1,15.0,530.0,933.43,739.9
2016,12,2,12,15,906.0,69.5,4.1,15.0,525.5,928.61,736.52
2016,12,2,12,30,904.0,69.0,4.1,15.0,521.0,920.2,730.76
2016,12,2,12,45,898.5,68.5,4.2,15.0,509.0,905.12,720.86
2016,12,2,13,0,893.0,68.0,4.3,15.0,497.0,886.68,708.72
2016,12,2,13,15,883.5,67.0,4.35,15.0,477.5,860.87,691.0
2016,12,2,13,30,874.0,66.0,4.4,15.0,458.0,832.14,671.08
2016,12,2,13,45,858.0,65.0,4.45,15.0,431.5,795.35,644.98
2016,12,2,14,0,842.0,64.0,4.5,15.0,405.0,763.6,622.42
2016,12,2,14,15,821.5,62.0,4.3,14.5,372.5,717.55,588.38
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,670.15,552.99
2016,12,2,14,45,768.5,57.5,3.95,14.0,302.5,612.93,508.54
2016,12,2,15,0,736.0,55.0,3.8,14.0,265.0,555.97,461.62
2016,12,2,15,15,691.0,51.0,3.35,13.0,224.5,490.48,407.2
2016,12,2,15,30,646.0,47.0,2.9,12.0,184.0,427.22,352.73
2016,12,2,15,45,573.0,41.0,2.45,11.5,142.5,350.6,285.2
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,284.66,224.43
2016,12,2,16,15,374.5,26.0,1.9,10.0,65.0,198.14,139.65
2016,12,2,16,30,249.0,17.0,1.8,9.0,29.0,114.01,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.5,42.61,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.5,18.5,53.12,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,141.13,22.8
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,221.34,166.3
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,300.59,242.35
2016,12,3,8,15,590.5,41.5,1.95,8.5,152.5,367.76,303.67
2016,12,3,8,30,654.0,47.0,2.1,9.0,193.0,439.82,367.01
2016,12,3,8,45,696.5,50.5,2.25,9.5,232.0,501.32,419.93
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,564.72,472.59
2016,12,3,9,15,766.5,56.5,2.4,10.5,307.0,618.01,514.32
2016,12,3,9,30,794.0,59.0,2.4,11.0,343.0,671.11,553.56
2016,12,3,9,45,810.0,61.5,2.4,11.5,373.0,714.9,584.72
2016,12,3,10,0,826.0,64.0,2.4,12.0,403.0,757.04,614.03
2016,12,3,10,15,839.5,65.5,2.45,12.5,427.5,793.87,639.26
2016,12,3,10,30,853.0,67.0,2.5,13.0,452.0,820.25,656.59
2016,12,3,10,45,862.5,68.0,2.6,13.5,470.5,847.72,675.07
2016,12,3,11,0,872.0,69.0,2.7,14.0,489.0,872.3,691.38
2016,12,3,11,15,876.5,69.5,2.75,14.0,499.5,888.66,702.75
2016,12,3,11,30,881.0,70.0,2.8,14.0,510.0,901.69,711.92
2016,12,3,11,45,883.5,69.5,2.9,14.5,513.5,908.17,715.65
2016,12,3,12,0,886.0,69.0,3.0,15.0,517.0,911.15,717.08
2016,12,3,12,15,884.5,69.0,3.0,15.0,512.5,907.6,714.63
2016,12,3,12,30,883.0,69.0,3.0,15.0,508.0,900.56,709.9
2016,12,3,12,45,878.0,68.5,3.0,15.5,496.5,886.26,698.85
2016,12,3,13,0,873.0,68.0,3.0,16.0,485.0,868.66,685.63
2016,12,3,13,15,864.5,67.0,2.95,16.0,466.5,844.19,668.51
2016,12,3,13,30,856.0,66.0,2.9,16.0,448.0,816.83,649.34
2016,12,3,13,45,843.0,64.0,2.9,16.5,422.5,781.74,623.59
2016,12,3,14,0,830.0,62.0,2.9,17.0,397.0,751.61,601.4
2016,12,3,14,15,811.0,60.0,2.7,16.5,366.0,707.21,569.48
2016,12,3,14,30,792.0,58.0,2.5,16.0,335.0,661.41,536.06
2016,12,3,14,45,762.5,55.5,2.35,16.0,298.5,606.71,494.46
2016,12,3,15,0,733.0,53.0,2.2,16.0,262.0,552.07,450.41
2016,12,3,15,15,689.5,49.5,1.9,15.0,222.5,488.33,398.57
2016,12,3,15,30,646.0,46.0,1.6,14.0,183.0,426.65,346.52
2016,12,3,15,45,573.0,40.5,1.3,13.5,142.0,350.63,280.83
2016,12,3,16,0,500.0,35.0,1.0,13.0,101.0,285.23,221.6
2016,12,3,16,15,377.0,26.0,1.0,12.5,64.5,199.62,138.45
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,115.95,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,43.46,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,43.25,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,116.76,2.93
2016,12,4,7,45,348.5,30.5,0.4,8.5,69.5,197.23,144.98
2016,12,4,8,0,466.0,40.0,0.4,9.0,106.0,280.83,222.76
2016,12,4,8,15,535.0,46.5,0.45,9.5,146.0,348.41,282.28
2016,12,4,8,30,604.0,53.0,0.5,10.0,186.0,421.81,344.37
2016,12,4,8,45,652.5,56.5,0.6,10.5,225.5,484.39,396.34
2016,12,4,9,0,701.0,60.0,0.7,11.0,265.0,545.92,445.93
2016,12,4,9,15,730.5,63.5,0.8,11.5,300.5,600.43,488.32
2016,12,4,9,30,760.0,67.0,0.9,12.0,336.0,654.99,528.14
2016,12,4,9,45,749.5,77.0,1.05,13.0,362.0,686.5,549.74
2016,12,4,10,0,739.0,87.0,1.2,14.0,388.0,719.84,572.5
2016,12,4,10,15,642.0,110.5,1.2,14.0,383.5,690.44,549.99
2016,12,4,10,30,545.0,134.0,1.2,14.0,379.0,645.67,516.79
2016,12,4,10,45,612.0,121.5,1.25,14.5,406.5,708.76,562.32
2016,12,4,11,0,679.0,109.0,1.3,15.0,434.0,764.57,600.58
2016,12,4,11,15,741.0,101.5,1.3,15.0,463.5,820.48,638.9
2016,12,4,11,30,803.0,94.0,1.3,15.0,493.0,869.43,671.84
2016,12,4,11,45,808.0,93.0,1.3,15.5,496.5,877.47,675.27
2016,12,4,12,0,813.0,92.0,1.3,16.0,500.0,882.21,677.09
2016,12,4,12,15,704.0,115.5,1.4,16.0,467.0,815.38,632.27
2016,12,4,12,30,595.0,139.0,1.5,16.0,434.0,739.11,580.4
2016,12,4,12,45,603.0,133.0,1.6,16.0,426.0,732.87,578.0
2016,12,4,13,0,611.0,127.0,1.7,16.0,418.0,723.82,572.84
2016,12,4,13,15,461.0,152.5,1.75,16.0,367.5,605.64,485.31
2016,12,4,13,30,311.0,178.0,1.8,16.0,317.0,483.22,390.94
2016,12,4,13,45,288.5,170.0,1.9,16.0,293.0,447.27,364.24
2016,12,4,14,0,266.0,162.0,2.0,16.0,269.0,411.67,336.73
2016,12,4,14,15,263.5,149.0,1.8,15.5,248.0,385.41,316.56
2016,12,4,14,30,261.0,136.0,1.6,15.0,227.0,358.61,295.52
2016,12,4,14,45,230.0,128.0,1.45,15.0,201.5,318.48,262.37
2016,12,4,15,0,199.0,120.0,1.3,15.0,176.0,280.58,230.6
2016,12,4,15,15,175.5,103.5,1.2,14.0,148.0,238.33,195.85
2016,12,4,15,30,152.0,87.0,1.1,13.0,120.0,188.64,154.17
2016,12,4,15,45,126.5,69.0,1.0,12.5,92.5,148.13,118.94
2016,12,4,16,0,101.0,51.0,0.9,12.0,65.0,109.86,84.93
2016,12,4,16,15,50.5,33.5,0.9,11.5,40.5,64.64,42.82
2016,12,4,16,30,0.0,16.0,0.9,11.0,16.0,14.46,0.0
2016,12,4,16,45,0.0,8.0,0.95,11.0,8.0,7.28,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.64,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.02,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,14.96,6.14
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,22.9,13.72
2016,12,5,8,15,0.0,36.5,1.3,10.0,36.5,32.19,22.06
2016,12,5,8,30,0.0,47.0,1.3,10.0,47.0,41.49,30.35
2016,12,5,8,45,0.0,57.0,1.3,10.5,57.0,50.82,38.5
2016,12,5,9,0,0.0,67.0,1.3,11.0,67.0,60.24,46.62
2016,12,5,9,15,0.0,76.5,1.3,11.0,76.5,69.2,54.32
2016,12,5,9,30,0.0,86.0,1.3,11.0,86.0,78.23,62.01
2016,12,5,9,45,9.5,119.5,1.3,11.5,123.0,120.23,97.77
2016,12,5,10,0,19.0,153.0,1.3,12.0,160.0,164.3,134.52
2016,12,5,10,15,9.5,142.5,1.3,12.0,146.0,143.75,116.78
2016,12,5,10,30,0.0,132.0,1.3,12.0,132.0,123.65,99.53
2016,12,5,10,45,0.0,128.0,1.35,12.5,128.0,118.86,95.28
2016,12,5,11,0,0.0,124.0,1.4,13.0,124.0,114.32,91.24
2016,12,5,11,15,8.5,154.5,1.45,13.0,159.0,153.87,124.39
2016,12,5,11,30,17.0,185.0,1.5,13.0,194.0,194.97,158.32
2016,12,5,11,45,8.5,172.5,1.6,13.0,177.0,173.11,139.92
2016,12,5,12,0,0.0,160.0,1.7,13.0,160.0,151.63,121.94
2016,12,5,12,15,13.5,176.5,1.7,13.0,183.5,182.12,147.72
2016,12,5,12,30,27.0,193.0,1.7,13.0,207.0,213.16,173.61
2016,12,5,12,45,28.5,190.0,1.75,13.0,204.0,227.1,185.02
2016,12,5,13,0,30.0,187.0,1.8,13.0,201.0,225.13,183.6
2016,12,5,13,15,53.5,188.0,1.75,13.0,212.5,247.36,202.72
2016,12,5,13,30,77.0,189.0,1.7,13.0,224.0,268.95,221.08
2016,12,5,13,45,67.0,177.0,1.65,13.0,206.0,245.32,201.67
2016,12,5,14,0,57.0,165.0,1.6,13.0,188.0,222.29,182.8
2016,12,5,14,15,50.5,153.0,1.55,12.5,172.5,202.63,166.97
2016,12,5,14,30,44.0,141.0,1.5,12.0,157.0,183.55,151.4
2016,12,5,14,45,39.0,126.0,1.45,12.0,139.0,162.17,133.48
2016,12,5,15,0,34.0,111.0,1.4,12.0,121.0,141.33,115.78
2016,12,5,15,15,27.0,94.5,1.25,11.5,101.5,117.84,95.73
2016,12,5,15,30,20.0,78.0,1.1,11.0,82.0,95.05,75.99
2016,12,5,15,45,10.0,61.0,0.95,11.0,63.0,65.26,49.97
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,43.06,30.4
2016,12,5,16,15,0.0,27.5,0.75,10.5,27.5,25.97,14.17
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,9.68,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.0,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,9.5,1.15,4.5,16.0,46.0,0.0
2016,12,6,7,30,259.0,19.0,1.2,5.0,32.0,122.31,0.0
2016,12,6,7,45,384.5,28.0,1.25,6.0,69.0,207.66,151.05
2016,12,6,8,0,510.0,37.0,1.3,7.0,106.0,295.55,236.88
2016,12,6,8,15,579.0,43.0,1.5,7.5,147.0,359.87,296.34
2016,12,6,8,30,648.0,49.0,1.7,8.0,188.0,434.83,362.33
2016,12,6,8,45,611.5,60.5,1.9,9.0,212.5,462.45,387.22
2016,12,6,9,0,575.0,72.0,2.1,10.0,237.0,480.96,403.36
2016,12,6,9,15,604.0,75.5,2.25,10.5,269.0,530.06,443.88
2016,12,6,9,30,633.0,79.0,2.4,11.0,301.0,579.55,483.36
2016,12,6,9,45,700.5,73.0,2.55,11.5,338.5,642.17,530.93
2016,12,6,10,0,768.0,67.0,2.7,12.0,376.0,711.21,582.25
2016,12,6,10,15,703.5,87.5,2.75,12.0,384.5,710.91,580.98
2016,12,6,10,30,639.0,108.0,2.8,12.0,393.0,700.16,572.37
2016,12,6,10,45,629.5,116.0,2.85,12.0,406.0,715.9,583.98
2016,12,6,11,0,620.0,124.0,2.9,12.0,419.0,728.68,593.19
2016,12,6,11,15,756.0,98.0,2.9,12.0,465.5,827.85,666.39
2016,12,6,11,30,892.0,72.0,2.9,12.0,512.0,911.66,726.03
2016,12,6,11,45,891.0,73.0,2.95,12.5,515.0,917.26,728.07
2016,12,6,12,0,890.0,74.0,3.0,13.0,518.0,919.32,728.46
2016,12,6,12,15,887.5,74.0,3.0,13.0,514.0,915.16,725.55
2016,12,6,12,30,885.0,74.0,3.0,13.0,510.0,907.5,720.35
2016,12,6,12,45,879.0,73.5,3.05,13.0,498.0,892.62,710.47
2016,12,6,13,0,873.0,73.0,3.1,13.0,486.0,883.13,704.64
2016,12,6,13,15,863.0,71.5,3.15,13.0,467.0,856.75,686.55
2016,12,6,13,30,853.0,70.0,3.2,13.0,448.0,827.47,666.37
2016,12,6,13,45,836.0,69.0,3.25,13.0,422.0,790.41,640.24
2016,12,6,14,0,819.0,68.0,3.3,13.0,396.0,751.2,612.22
2016,12,6,14,15,798.0,66.0,3.25,12.5,364.5,705.86,579.71
2016,12,6,14,30,777.0,64.0,3.2,12.0,333.0,659.21,545.56
2016,12,6,14,45,739.5,62.0,3.2,12.0,296.0,600.31,500.15
2016,12,6,15,0,702.0,60.0,3.2,12.0,259.0,542.0,452.26
2016,12,6,15,15,656.0,55.5,2.8,11.5,219.0,481.01,400.43
2016,12,6,15,30,610.0,51.0,2.4,11.0,179.0,418.62,346.02
2016,12,6,15,45,533.0,45.0,2.05,10.5,138.5,341.94,278.7
2016,12,6,16,0,456.0,39.0,1.7,10.0,98.0,271.84,214.99
2016,12,6,16,15,328.0,29.0,1.6,9.0,62.5,185.07,130.35
2016,12,6,16,30,200.0,19.0,1.5,8.0,27.0,100.51,0.0
2016,12,6,16,45,100.0,9.5,1.4,7.5,13.5,37.18,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,4.0,9.5,8.64,0.0
2016,12,7,7,30,0.0,19.0,0.5,4.0,19.0,18.33,0.0
2016,12,7,7,45,58.5,33.5,0.45,4.5,41.5,68.06,46.92
2016,12,7,8,0,117.0,48.0,0.4,5.0,64.0,120.86,96.53
2016,12,7,8,15,133.0,65.0,0.5,5.0,89.0,154.87,127.99
2016,12,7,8,30,149.0,82.0,0.6,5.0,114.0,190.2,159.95
2016,12,7,8,45,160.0,98.0,0.75,5.5,138.5,211.94,179.7
2016,12,7,9,0,171.0,114.0,0.9,6.0,163.0,244.11,207.59
2016,12,7,9,15,179.0,128.0,0.95,6.5,185.0,272.23,231.22
2016,12,7,9,30,187.0,142.0,1.0,7.0,207.0,300.71,254.62
2016,12,7,9,45,278.5,144.5,1.1,7.5,251.0,391.69,330.15
2016,12,7,10,0,370.0,147.0,1.2,8.0,295.0,490.61,409.27
2016,12,7,10,15,355.0,160.0,1.2,8.0,309.0,489.43,407.09
2016,12,7,10,30,340.0,173.0,1.2,8.0,323.0,501.74,415.91
2016,12,7,10,45,435.5,160.5,1.3,8.5,361.0,593.27,487.8
2016,12,7,11,0,531.0,148.0,1.4,9.0,399.0,670.59,546.87
2016,12,7,11,15,317.5,183.0,1.45,9.0,334.0,511.42,420.51
2016,12,7,11,30,104.0,218.0,1.5,9.0,269.0,331.19,273.32
2016,12,7,11,45,64.0,205.0,1.6,9.0,236.5,278.16,230.2
2016,12,7,12,0,24.0,192.0,1.7,9.0,204.0,209.31,172.51
2016,12,7,12,15,40.5,200.0,1.85,9.0,220.0,250.41,207.4
2016,12,7,12,30,57.0,208.0,2.0,9.0,236.0,275.7,228.79
2016,12,7,12,45,33.0,188.0,2.15,9.5,204.5,228.95,189.26
2016,12,7,13,0,9.0,168.0,2.3,10.0,173.0,169.79,139.21
2016,12,7,13,15,32.0,175.5,2.4,10.0,190.5,213.32,176.73
2016,12,7,13,30,55.0,183.0,2.5,10.0,208.0,243.01,202.27
2016,12,7,13,45,39.0,167.5,2.6,10.0,185.0,210.54,174.93
2016,12,7,14,0,23.0,152.0,2.7,10.0,162.0,166.68,137.92
2016,12,7,14,15,21.0,141.0,2.65,10.0,149.0,153.63,127.06
2016,12,7,14,30,19.0,130.0,2.6,10.0,136.0,140.86,116.29
2016,12,7,14,45,15.5,116.5,2.6,10.0,121.0,124.42,102.24
2016,12,7,15,0,12.0,103.0,2.6,10.0,106.0,108.39,88.39
2016,12,7,15,15,6.5,88.5,2.5,9.5,90.0,90.39,72.79
2016,12,7,15,30,1.0,74.0,2.4,9.0,74.0,72.99,57.53
2016,12,7,15,45,0.5,57.0,2.3,9.0,57.0,55.53,42.04
2016,12,7,16,0,0.0,40.0,2.2,9.0,40.0,37.93,26.32
2016,12,7,16,15,0.0,25.5,2.2,8.5,25.5,23.33,12.25
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,9.68,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.45,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.87,0.0
2016,12,8,7,45,0.0,2.5,4.2,13.5,2.5,2.19,0.0
2016,12,8,8,0,0.0,4.0,4.2,14.0,4.0,3.5,0.0
2016,12,8,8,15,0.0,5.5,4.15,14.0,5.5,4.82,0.0
2016,12,8,8,30,0.0,7.0,4.1,14.0,7.0,6.14,0.0
2016,12,8,8,45,0.0,9.0,4.1,14.5,9.0,7.9,1.12
2016,12,8,9,0,0.0,11.0,4.1,15.0,11.0,9.66,2.64
2016,12,8,9,15,0.0,12.5,4.0,15.0,12.5,10.99,3.78
2016,12,8,9,30,0.0,14.0,3.9,15.0,14.0,12.31,4.92
2016,12,8,9,45,224.5,73.0,3.85,15.0,162.5,275.09,232.27
2016,12,8,10,0,449.0,132.0,3.8,15.0,311.0,534.45,443.4
2016,12,8,10,15,399.0,151.0,3.7,15.0,317.5,529.97,436.93
2016,12,8,10,30,349.0,170.0,3.6,15.0,324.0,505.2,416.06
2016,12,8,10,45,324.5,182.0,3.55,15.5,330.0,506.44,415.25
2016,12,8,11,0,300.0,194.0,3.5,16.0,336.0,505.57,412.64
2016,12,8,11,15,271.5,203.5,3.4,16.0,334.0,496.1,403.98
2016,12,8,11,30,243.0,213.0,3.3,16.0,332.0,484.95,394.08
2016,12,8,11,45,242.0,215.0,3.2,16.5,334.5,487.96,395.38
2016,12,8,12,0,241.0,217.0,3.1,17.0,337.0,490.07,395.94
2016,12,8,12,15,277.0,209.5,3.0,17.0,346.5,512.91,414.43
2016,12,8,12,30,313.0,202.0,2.9,17.0,356.0,534.43,431.69
2016,12,8,12,45,236.5,205.5,2.85,17.0,320.0,467.49,378.08
2016,12,8,13,0,160.0,209.0,2.8,17.0,284.0,384.8,312.01
2016,12,8,13,15,230.5,193.5,2.7,17.0,297.0,440.23,357.8
2016,12,8,13,30,301.0,178.0,2.6,17.0,310.0,475.4,386.85
2016,12,8,13,45,170.5,168.5,2.55,17.0,242.5,334.15,273.03
2016,12,8,14,0,40.0,159.0,2.5,17.0,175.0,201.6,163.08
2016,12,8,14,15,36.5,147.0,2.35,16.5,161.0,184.7,149.88
2016,12,8,14,30,33.0,135.0,2.2,16.0,147.0,168.18,136.55
2016,12,8,14,45,30.0,121.0,2.1,16.0,131.0,149.83,121.3
2016,12,8,15,0,27.0,107.0,2.0,16.0,115.0,131.87,106.2
2016,12,8,15,15,20.5,91.5,1.8,15.5,97.0,110.21,87.9
2016,12,8,15,30,14.0,76.0,1.6,15.0,79.0,82.66,64.43
2016,12,8,15,45,7.0,59.5,1.45,15.0,61.0,61.96,46.43
2016,12,8,16,0,0.0,43.0,1.3,15.0,43.0,41.79,28.83
2016,12,8,16,15,0.0,27.5,1.25,14.5,27.5,25.98,13.89
2016,12,8,16,30,0.0,12.0,1.2,14.0,12.0,10.56,0.0
