Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,16,45,0.0,6.0,1.15,14.0,6.0,5.46,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,23.21,0.0
2016,12,9,7,45,165.0,31.0,1.3,13.5,52.0,122.24,81.45
2016,12,9,8,0,330.0,40.0,1.4,14.0,82.0,215.61,167.9
2016,12,9,8,15,379.0,51.0,1.6,14.5,116.5,270.6,217.66
2016,12,9,8,30,428.0,62.0,1.8,15.0,151.0,329.98,269.46
2016,12,9,8,45,471.0,69.0,2.05,15.5,185.5,385.44,316.98
2016,12,9,9,0,514.0,76.0,2.3,16.0,220.0,443.48,365.3
2016,12,9,9,15,535.5,83.0,2.4,16.0,250.5,489.14,402.82
2016,12,9,9,30,557.0,90.0,2.5,16.0,281.0,534.88,439.54
2016,12,9,9,45,509.5,109.5,2.6,16.5,296.5,536.84,439.8
2016,12,9,10,0,462.0,129.0,2.7,17.0,312.0,540.42,440.96
2016,12,9,10,15,278.5,159.0,2.75,17.0,271.5,425.16,347.6
2016,12,9,10,30,95.0,189.0,2.8,17.0,231.0,284.78,231.54
2016,12,9,10,45,100.5,197.5,2.9,17.5,244.0,300.85,244.44
2016,12,9,11,0,106.0,206.0,3.0,18.0,257.0,317.09,256.87
2016,12,9,11,15,62.5,195.5,2.9,18.0,225.5,265.1,213.77
2016,12,9,11,30,19.0,185.0,2.8,18.0,194.0,197.28,157.64
2016,12,9,11,45,41.5,198.5,2.75,18.0,219.0,249.74,200.75
2016,12,9,12,0,64.0,212.0,2.7,18.0,244.0,287.43,231.37
2016,12,9,12,15,56.5,208.0,2.6,18.0,236.0,275.48,221.43
2016,12,9,12,30,49.0,204.0,2.5,18.0,228.0,263.66,211.78
2016,12,9,12,45,48.5,199.0,2.45,18.0,222.5,257.04,206.6
2016,12,9,13,0,48.0,194.0,2.4,18.0,217.0,250.51,201.51
2016,12,9,13,15,107.5,192.5,2.25,18.0,241.0,316.33,255.92
2016,12,9,13,30,167.0,191.0,2.1,18.0,265.0,363.44,294.51
2016,12,9,13,45,249.0,171.5,2.0,18.0,274.0,417.84,338.92
2016,12,9,14,0,331.0,152.0,1.9,18.0,283.0,451.23,366.44
2016,12,9,14,15,324.0,140.0,1.7,17.5,260.0,420.84,342.79
2016,12,9,14,30,317.0,128.0,1.5,17.0,237.0,390.0,318.76
2016,12,9,14,45,306.5,115.0,1.35,17.0,211.0,355.14,290.6
2016,12,9,15,0,296.0,102.0,1.2,17.0,185.0,320.37,261.95
2016,12,9,15,15,276.0,88.0,1.1,16.5,156.5,278.85,227.68
2016,12,9,15,30,256.0,74.0,1.0,16.0,128.0,249.73,202.33
2016,12,9,15,45,223.5,59.5,0.9,16.0,99.0,203.29,161.94
2016,12,9,16,0,191.0,45.0,0.8,16.0,70.0,159.83,123.15
2016,12,9,16,15,95.5,32.0,0.75,15.5,44.5,87.88,58.93
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,18.34,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.51,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.5,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,3.9,16.0,8.0,7.02,0.35
2016,12,10,9,15,0.0,9.0,3.95,16.0,9.0,7.91,1.11
2016,12,10,9,30,0.0,10.0,4.0,16.0,10.0,8.79,1.86
2016,12,10,9,45,15.5,82.0,4.1,16.0,88.5,91.19,72.33
2016,12,10,10,0,31.0,154.0,4.2,16.0,167.0,188.52,153.69
2016,12,10,10,15,15.5,114.0,4.15,16.0,120.5,118.23,94.62
2016,12,10,10,30,0.0,74.0,4.1,16.0,74.0,65.45,49.77
2016,12,10,10,45,1.5,116.5,4.05,16.0,117.5,108.47,85.82
2016,12,10,11,0,3.0,159.0,4.0,16.0,161.0,154.82,124.14
2016,12,10,11,15,1.5,83.0,3.85,16.0,84.0,74.81,57.49
2016,12,10,11,30,0.0,7.0,3.7,16.0,7.0,6.16,0.0
2016,12,10,11,45,0.0,12.0,3.6,16.0,12.0,10.57,3.32
2016,12,10,12,0,0.0,17.0,3.5,16.0,17.0,14.98,7.06
2016,12,10,12,15,0.0,82.5,3.35,16.0,82.5,73.03,55.98
2016,12,10,12,30,0.0,148.0,3.2,16.0,148.0,139.31,111.02
2016,12,10,12,45,0.0,94.0,3.05,16.0,94.0,84.08,65.16
2016,12,10,13,0,0.0,40.0,2.9,16.0,40.0,35.29,24.27
2016,12,10,13,15,0.0,52.5,2.8,16.0,52.5,46.36,33.68
2016,12,10,13,30,0.0,65.0,2.7,16.0,65.0,57.45,43.07
2016,12,10,13,45,0.0,79.5,2.6,16.0,79.5,70.52,54.13
2016,12,10,14,0,0.0,94.0,2.5,16.0,94.0,85.35,66.65
2016,12,10,14,15,0.0,86.5,2.35,16.0,86.5,78.24,60.75
2016,12,10,14,30,0.0,79.0,2.2,16.0,79.0,71.19,54.88
2016,12,10,14,45,0.0,70.5,2.05,16.0,70.5,63.19,48.16
2016,12,10,15,0,0.0,62.0,1.9,16.0,62.0,55.24,41.42
2016,12,10,15,15,0.0,52.5,1.8,15.5,52.5,46.36,33.89
2016,12,10,15,30,0.0,43.0,1.7,15.0,43.0,37.94,26.64
2016,12,10,15,45,0.0,33.0,1.6,15.0,33.0,29.09,18.89
2016,12,10,16,0,0.0,23.0,1.5,15.0,23.0,20.25,11.1
2016,12,10,16,15,0.0,14.5,1.45,14.5,14.5,12.75,3.98
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,7.28,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,14.55,0.0
2016,12,11,7,45,70.0,30.0,0.75,7.5,39.0,74.12,46.56
2016,12,11,8,0,140.0,44.0,0.7,8.0,62.0,125.52,98.31
2016,12,11,8,15,162.5,60.5,0.75,8.0,88.5,163.2,133.23
2016,12,11,8,30,185.0,77.0,0.8,8.0,115.0,202.79,168.82
2016,12,11,8,45,199.0,92.0,0.9,8.5,140.5,237.17,199.03
2016,12,11,9,0,213.0,107.0,1.0,9.0,166.0,272.53,229.29
2016,12,11,9,15,222.5,120.5,1.1,9.0,189.5,303.68,255.77
2016,12,11,9,30,232.0,134.0,1.2,9.0,213.0,335.16,282.01
2016,12,11,9,45,233.0,147.5,1.3,9.5,233.0,360.41,302.04
2016,12,11,10,0,234.0,161.0,1.4,10.0,253.0,385.13,321.28
2016,12,11,10,15,131.5,165.5,1.5,10.5,218.0,298.32,248.27
2016,12,11,10,30,29.0,170.0,1.6,11.0,183.0,205.21,168.62
2016,12,11,10,45,191.5,176.0,1.75,11.5,265.5,367.25,305.7
2016,12,11,11,0,354.0,182.0,1.9,12.0,348.0,537.15,441.42
2016,12,11,11,15,220.5,197.5,1.9,12.0,301.5,425.36,349.68
2016,12,11,11,30,87.0,213.0,1.9,12.0,255.0,309.89,254.13
2016,12,11,11,45,141.0,216.0,1.95,12.5,285.0,379.92,311.72
2016,12,11,12,0,195.0,219.0,2.0,13.0,315.0,433.23,354.39
2016,12,11,12,15,240.0,212.0,1.95,13.0,329.5,482.47,393.38
2016,12,11,12,30,285.0,205.0,1.9,13.0,344.0,513.01,417.83
2016,12,11,12,45,142.5,147.5,1.9,13.5,217.0,293.48,241.96
2016,12,11,13,0,0.0,90.0,1.9,14.0,90.0,80.28,62.3
2016,12,11,13,15,0.0,106.5,1.95,13.5,106.5,96.89,76.74
2016,12,11,13,30,0.0,123.0,2.0,13.0,123.0,114.41,91.68
2016,12,11,13,45,0.0,114.5,2.05,13.0,114.5,106.06,84.76
2016,12,11,14,0,0.0,106.0,2.1,13.0,106.0,97.81,77.93
2016,12,11,14,15,0.0,97.5,2.0,12.5,97.5,89.65,71.27
2016,12,11,14,30,0.0,89.0,1.9,12.0,89.0,81.58,64.62
2016,12,11,14,45,0.0,79.5,1.85,12.0,79.5,72.54,56.94
2016,12,11,15,0,0.0,70.0,1.8,12.0,70.0,63.57,49.24
2016,12,11,15,15,0.0,59.0,1.5,11.5,59.0,53.08,40.24
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,42.63,31.15
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,32.64,22.3
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,22.9,13.61
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,14.52,5.53
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,12,12,7,45,130.5,28.5,1.1,6.5,44.5,102.9,64.58
2016,12,12,8,0,261.0,40.0,1.2,7.0,72.0,182.28,144.24
2016,12,12,8,15,301.0,53.5,1.25,7.5,103.5,231.44,190.15
2016,12,12,8,30,341.0,67.0,1.3,8.0,135.0,284.3,237.39
2016,12,12,8,45,369.0,78.0,1.4,8.5,166.5,330.26,277.79
2016,12,12,9,0,397.0,89.0,1.5,9.0,198.0,378.05,318.51
2016,12,12,9,15,417.5,98.5,1.4,9.5,226.5,420.4,352.97
2016,12,12,9,30,438.0,108.0,1.3,10.0,255.0,463.28,386.64
2016,12,12,9,45,614.5,87.5,1.25,10.5,315.5,593.59,489.22
2016,12,12,10,0,791.0,67.0,1.2,11.0,376.0,722.51,582.41
2016,12,12,10,15,805.5,68.5,1.1,11.0,400.5,759.66,605.92
2016,12,12,10,30,820.0,70.0,1.0,11.0,425.0,794.7,628.4
2016,12,12,10,45,696.0,102.0,0.95,11.5,412.5,751.71,594.77
2016,12,12,11,0,572.0,134.0,0.9,12.0,400.0,693.69,551.27
2016,12,12,11,15,538.0,147.0,0.95,12.0,402.0,681.03,542.96
2016,12,12,11,30,504.0,160.0,1.0,12.0,404.0,672.15,536.2
2016,12,12,11,45,383.5,185.5,1.05,12.5,372.0,578.8,464.51
2016,12,12,12,0,263.0,211.0,1.1,13.0,340.0,502.47,404.21
2016,12,12,12,15,167.0,210.5,1.1,13.0,292.0,396.6,321.4
2016,12,12,12,30,71.0,210.0,1.1,13.0,244.0,291.67,236.71
2016,12,12,12,45,111.5,208.5,1.15,13.0,261.5,342.69,279.28
2016,12,12,13,0,152.0,207.0,1.2,13.0,279.0,375.69,306.49
2016,12,12,13,15,169.0,198.5,1.15,12.5,275.0,377.67,309.03
2016,12,12,13,30,186.0,190.0,1.1,12.0,271.0,378.62,310.93
2016,12,12,13,45,106.0,171.5,1.1,12.0,217.0,285.87,235.2
2016,12,12,14,0,26.0,153.0,1.1,12.0,163.0,170.56,139.32
2016,12,12,14,15,23.0,141.5,1.0,12.0,150.0,156.05,127.66
2016,12,12,14,30,20.0,130.0,0.9,12.0,137.0,141.87,115.83
2016,12,12,14,45,16.0,116.5,0.85,12.0,122.0,124.99,101.61
2016,12,12,15,0,12.0,103.0,0.8,12.0,107.0,108.56,87.63
2016,12,12,15,15,6.0,88.5,0.75,11.5,90.5,90.19,71.92
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,72.45,56.57
2016,12,12,15,45,0.0,57.0,0.65,10.5,57.0,55.23,41.55
2016,12,12,16,0,0.0,40.0,0.6,10.0,40.0,37.82,26.2
2016,12,12,16,15,0.0,25.5,0.6,10.0,25.5,23.17,12.27
2016,12,12,16,30,0.0,11.0,0.6,10.0,11.0,9.67,0.0
2016,12,12,16,45,0.0,5.5,0.65,10.0,5.5,5.0,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,9.5,4.5,4.09,0.0
2016,12,13,7,30,0.0,9.0,1.1,10.0,9.0,8.19,0.0
2016,12,13,7,45,0.0,24.0,1.2,11.0,24.0,22.51,9.35
2016,12,13,8,0,0.0,39.0,1.3,12.0,39.0,38.09,25.75
2016,12,13,8,15,10.0,55.5,1.35,12.0,58.0,59.76,44.96
2016,12,13,8,30,20.0,72.0,1.4,12.0,77.0,88.59,70.15
2016,12,13,8,45,28.0,88.0,1.5,12.5,95.5,111.32,89.91
2016,12,13,9,0,36.0,104.0,1.6,13.0,114.0,134.84,110.06
2016,12,13,9,15,41.5,118.5,1.55,13.0,131.5,155.45,127.61
2016,12,13,9,30,47.0,133.0,1.5,13.0,149.0,176.63,145.39
2016,12,13,9,45,38.5,142.0,1.45,13.5,156.0,180.67,148.07
2016,12,13,10,0,30.0,151.0,1.4,14.0,163.0,184.37,150.38
2016,12,13,10,15,186.5,159.0,1.4,14.0,239.0,334.43,276.58
2016,12,13,10,30,343.0,167.0,1.4,14.0,315.0,494.87,404.41
2016,12,13,10,45,312.0,180.0,1.4,14.5,319.0,492.0,398.98
2016,12,13,11,0,281.0,193.0,1.4,15.0,323.0,486.81,393.09
2016,12,13,11,15,428.5,166.5,1.4,15.0,370.5,606.78,486.75
2016,12,13,11,30,576.0,140.0,1.4,15.0,418.0,719.24,570.04
2016,12,13,11,45,294.5,159.5,1.4,15.0,301.5,465.04,375.66
2016,12,13,12,0,13.0,179.0,1.4,15.0,185.0,185.11,147.9
2016,12,13,12,15,12.5,177.5,1.3,15.0,183.5,183.01,147.06
2016,12,13,12,30,12.0,176.0,1.2,15.0,182.0,181.05,145.43
2016,12,13,12,45,6.0,118.0,1.15,15.0,121.0,113.53,89.96
2016,12,13,13,0,0.0,60.0,1.1,15.0,60.0,53.02,39.36
2016,12,13,13,15,0.0,59.0,1.05,15.0,59.0,52.13,38.72
2016,12,13,13,30,0.0,58.0,1.0,15.0,58.0,51.23,38.01
2016,12,13,13,45,70.0,113.5,0.95,15.0,141.5,183.82,151.06
2016,12,13,14,0,140.0,169.0,0.9,15.0,225.0,308.37,252.34
2016,12,13,14,15,135.5,156.5,0.8,14.5,207.0,286.17,234.11
2016,12,13,14,30,131.0,144.0,0.7,14.0,189.0,264.09,216.68
2016,12,13,14,45,123.5,129.0,0.65,14.0,168.0,236.77,194.42
2016,12,13,15,0,116.0,114.0,0.6,14.0,147.0,209.92,172.17
2016,12,13,15,15,104.5,97.5,0.55,13.5,124.0,179.12,146.48
2016,12,13,15,30,93.0,81.0,0.5,13.0,101.0,149.24,121.01
2016,12,13,15,45,76.5,64.0,0.45,13.0,78.0,117.04,92.9
2016,12,13,16,0,60.0,47.0,0.4,13.0,55.0,86.19,65.58
2016,12,13,16,15,30.0,31.0,0.4,13.0,35.0,46.08,29.4
2016,12,13,16,30,0.0,15.0,0.4,13.0,15.0,13.22,0.0
2016,12,13,16,45,0.0,7.5,0.45,13.0,7.5,6.82,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,12.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,11.82,0.0
2016,12,14,7,45,66.5,27.5,2.3,12.5,35.0,67.88,37.07
2016,12,14,8,0,133.0,42.0,2.5,13.0,57.0,119.61,91.16
2016,12,14,8,15,161.5,58.0,2.55,13.0,84.0,159.0,127.54
2016,12,14,8,30,190.0,74.0,2.6,13.0,111.0,200.98,165.09
2016,12,14,8,45,208.5,89.0,2.65,13.5,138.0,238.2,197.69
2016,12,14,9,0,227.0,104.0,2.7,14.0,165.0,276.79,230.64
2016,12,14,9,15,242.5,116.5,2.75,14.0,190.5,311.24,259.89
2016,12,14,9,30,258.0,129.0,2.8,14.0,216.0,346.46,289.22
2016,12,14,9,45,316.5,134.5,2.85,14.5,250.5,405.25,337.34
2016,12,14,10,0,375.0,140.0,2.9,15.0,285.0,482.84,398.86
2016,12,14,10,15,403.5,145.0,2.9,15.0,311.0,523.57,430.69
2016,12,14,10,30,432.0,150.0,2.9,15.0,337.0,564.4,462.36
2016,12,14,10,45,348.5,172.5,2.95,15.5,327.5,513.46,419.99
2016,12,14,11,0,265.0,195.0,3.0,16.0,318.0,475.22,387.23
2016,12,14,11,15,277.5,198.5,3.0,16.0,330.0,494.39,402.4
2016,12,14,11,30,290.0,202.0,3.0,16.0,342.0,512.89,416.7
2016,12,14,11,45,145.0,136.5,3.0,16.0,206.5,284.06,233.67
2016,12,14,12,0,0.0,71.0,3.0,16.0,71.0,62.8,47.22
2016,12,14,12,15,116.5,141.0,3.0,16.0,197.5,263.82,217.63
2016,12,14,12,30,233.0,211.0,3.0,16.0,324.0,456.4,372.61
2016,12,14,12,45,297.5,196.5,3.0,16.0,337.5,511.06,415.9
2016,12,14,13,0,362.0,182.0,3.0,16.0,351.0,545.81,444.39
2016,12,14,13,15,181.0,162.5,2.95,16.0,247.0,342.12,280.93
2016,12,14,13,30,0.0,143.0,2.9,16.0,143.0,136.07,108.27
2016,12,14,13,45,2.5,141.5,2.9,16.0,142.5,137.47,110.0
2016,12,14,14,0,5.0,140.0,2.9,16.0,142.0,139.02,111.52
2016,12,14,14,15,2.5,129.5,2.75,15.5,130.5,126.64,101.46
2016,12,14,14,30,0.0,119.0,2.6,15.0,119.0,114.59,91.59
2016,12,14,14,45,0.0,106.5,2.5,15.0,106.5,102.31,81.35
2016,12,14,15,0,0.0,94.0,2.4,15.0,94.0,90.17,71.11
2016,12,14,15,15,0.0,79.5,2.25,14.5,79.5,75.81,58.99
2016,12,14,15,30,0.0,65.0,2.1,14.0,65.0,61.52,46.74
2016,12,14,15,45,0.0,50.5,1.95,14.0,50.5,47.23,34.26
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,32.83,21.62
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,20.28,9.92
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,8.79,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,6.5,4.25,14.0,6.5,5.7,0.0
2016,12,15,8,0,0.0,11.0,4.3,14.0,11.0,9.66,2.21
2016,12,15,8,15,0.0,16.0,4.2,14.0,16.0,14.06,6.17
2016,12,15,8,30,0.0,21.0,4.1,14.0,21.0,18.47,10.08
2016,12,15,8,45,0.0,26.5,4.05,14.0,26.5,23.32,14.35
2016,12,15,9,0,0.0,32.0,4.0,14.0,32.0,28.18,18.58
2016,12,15,9,15,0.0,37.0,4.05,14.0,37.0,32.6,22.41
2016,12,15,9,30,0.0,42.0,4.1,14.0,42.0,37.03,26.2
2016,12,15,9,45,0.0,51.0,4.15,14.5,51.0,45.01,32.93
2016,12,15,10,0,0.0,60.0,4.2,15.0,60.0,53.0,39.61
2016,12,15,10,15,0.0,57.5,4.2,15.0,57.5,50.78,37.67
2016,12,15,10,30,0.0,55.0,4.2,15.0,55.0,48.57,35.74
2016,12,15,10,45,0.0,50.0,4.2,15.5,50.0,44.14,31.88
2016,12,15,11,0,0.0,45.0,4.2,16.0,45.0,39.72,28.04
2016,12,15,11,15,0.0,62.0,4.15,16.0,62.0,54.8,40.72
2016,12,15,11,30,0.0,79.0,4.1,16.0,79.0,69.91,53.38
2016,12,15,11,45,0.0,79.5,4.1,16.0,79.5,70.36,53.72
2016,12,15,12,0,0.0,80.0,4.1,16.0,80.0,70.8,54.09
2016,12,15,12,15,0.0,116.0,4.1,16.0,116.0,105.93,83.42
2016,12,15,12,30,0.0,152.0,4.1,16.0,152.0,143.81,114.78
2016,12,15,12,45,0.0,113.0,4.2,16.0,113.0,103.09,81.06
2016,12,15,13,0,0.0,74.0,4.3,16.0,74.0,65.46,49.67
2016,12,15,13,15,0.0,67.0,4.45,16.0,67.0,59.23,44.5
2016,12,15,13,30,0.0,60.0,4.6,16.0,60.0,53.01,39.31
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,47.68,34.86
2016,12,15,14,0,0.0,48.0,4.9,16.0,48.0,42.36,30.4
2016,12,15,14,15,0.0,44.5,4.9,16.0,44.5,39.25,27.81
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,36.15,25.2
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,32.16,21.82
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,28.18,18.42
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,23.76,14.61
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,19.35,10.77
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,14.94,6.91
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,10.53,3.04
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,60.5,7.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,121.0,14.0,3.8,8.0,18.0,51.83,0.0
2016,12,16,7,45,272.0,25.0,3.9,8.5,51.0,149.45,80.32
2016,12,16,8,0,423.0,36.0,4.0,9.0,84.0,246.9,192.88
2016,12,16,8,15,505.5,43.0,4.15,9.0,124.0,318.01,260.73
2016,12,16,8,30,588.0,50.0,4.3,9.0,164.0,396.45,331.84
2016,12,16,8,45,642.5,54.5,4.5,9.5,204.5,462.36,390.64
2016,12,16,9,0,697.0,59.0,4.7,10.0,245.0,527.28,447.1
2016,12,16,9,15,730.0,62.5,4.75,10.0,281.5,584.08,495.67
2016,12,16,9,30,763.0,66.0,4.8,10.0,318.0,641.26,542.29
2016,12,16,9,45,790.5,67.5,4.85,10.5,350.5,691.98,581.07
2016,12,16,10,0,818.0,69.0,4.9,11.0,383.0,741.87,618.4
2016,12,16,10,15,833.5,70.5,4.9,11.0,409.0,780.94,647.67
2016,12,16,10,30,849.0,72.0,4.9,11.0,435.0,817.86,675.01
2016,12,16,10,45,859.0,73.0,4.9,11.0,454.5,847.04,696.27
2016,12,16,11,0,869.0,74.0,4.9,11.0,474.0,873.37,715.32
2016,12,16,11,15,874.5,75.0,4.85,11.0,486.5,892.67,728.76
2016,12,16,11,30,880.0,76.0,4.8,11.0,499.0,908.66,739.8
2016,12,16,11,45,880.0,77.0,4.8,11.0,503.0,916.27,745.08
2016,12,16,12,0,880.0,78.0,4.8,11.0,507.0,920.35,747.93
2016,12,16,12,15,879.0,77.5,4.7,11.0,504.5,918.02,745.45
2016,12,16,12,30,878.0,77.0,4.6,11.0,502.0,912.15,740.53
2016,12,16,12,45,874.0,76.5,4.6,11.0,491.5,900.1,731.96
2016,12,16,13,0,870.0,76.0,4.6,11.0,481.0,884.65,721.02
2016,12,16,13,15,861.5,75.0,4.55,11.0,464.0,861.38,703.94
2016,12,16,13,30,853.0,74.0,4.5,11.0,447.0,835.11,684.67
2016,12,16,13,45,837.5,73.0,4.5,11.0,422.0,800.24,659.16
2016,12,16,14,0,822.0,72.0,4.5,11.0,397.0,763.08,631.69
2016,12,16,14,15,802.0,69.5,4.4,10.5,367.0,718.61,598.81
2016,12,16,14,30,782.0,67.0,4.3,10.0,337.0,672.68,564.24
2016,12,16,14,45,751.0,64.0,4.2,10.0,301.0,617.41,520.52
2016,12,16,15,0,720.0,61.0,4.1,10.0,265.0,562.14,474.43
2016,12,16,15,15,675.0,56.5,3.75,9.5,225.5,497.08,419.09
2016,12,16,15,30,630.0,52.0,3.4,9.0,186.0,438.86,367.66
2016,12,16,15,45,561.0,45.5,3.05,9.0,145.5,364.31,300.85
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,295.44,237.12
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,164.24,120.14
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,38.71,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,6.5,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,224.0,13.0,1.2,1.0,18.0,83.83,0.0
2016,12,17,7,45,370.5,22.0,1.3,2.0,53.5,178.14,93.12
2016,12,17,8,0,517.0,31.0,1.4,3.0,89.0,276.02,217.57
2016,12,17,8,15,594.5,37.5,1.55,3.5,131.0,349.12,288.04
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,428.69,359.65
2016,12,17,8,45,719.5,48.0,1.9,5.0,214.0,494.08,417.07
2016,12,17,9,0,767.0,52.0,2.1,6.0,255.0,561.84,474.25
2016,12,17,9,15,797.5,55.0,2.2,6.5,293.0,619.04,521.41
2016,12,17,9,30,828.0,58.0,2.3,7.0,331.0,676.32,565.48
2016,12,17,9,45,849.0,60.5,2.4,7.5,363.5,725.62,602.09
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,773.59,636.96
2016,12,17,10,15,883.5,64.5,2.5,8.0,422.5,805.1,659.38
2016,12,17,10,30,897.0,66.0,2.5,8.0,449.0,841.26,685.14
2016,12,17,10,45,905.5,67.0,2.55,8.5,468.5,869.91,704.25
2016,12,17,11,0,914.0,68.0,2.6,9.0,488.0,895.57,721.12
2016,12,17,11,15,919.0,69.0,2.6,9.0,500.5,914.95,734.32
2016,12,17,11,30,924.0,70.0,2.6,9.0,513.0,930.92,745.18
2016,12,17,11,45,924.5,70.5,2.6,9.5,517.5,938.64,748.91
2016,12,17,12,0,925.0,71.0,2.6,10.0,522.0,942.73,750.25
2016,12,17,12,15,923.5,71.0,2.55,10.0,519.0,940.7,748.31
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,935.02,743.99
2016,12,17,12,45,911.5,72.0,2.5,10.0,504.5,919.02,732.96
2016,12,17,13,0,901.0,73.0,2.5,10.0,493.0,899.69,719.73
2016,12,17,13,15,892.5,72.0,2.4,10.0,475.0,884.73,708.84
2016,12,17,13,30,884.0,71.0,2.3,10.0,457.0,857.96,689.41
2016,12,17,13,45,870.0,69.5,2.25,10.0,432.0,823.09,664.57
2016,12,17,14,0,856.0,68.0,2.2,10.0,407.0,785.76,637.79
2016,12,17,14,15,836.5,65.5,2.05,9.5,376.0,740.75,605.29
2016,12,17,14,30,817.0,63.0,1.9,9.0,345.0,694.17,571.1
2016,12,17,14,45,787.5,60.0,1.75,9.0,309.0,638.78,528.47
2016,12,17,15,0,758.0,57.0,1.6,9.0,273.0,583.22,483.71
2016,12,17,15,15,714.5,53.0,1.4,8.5,232.5,518.18,429.93
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,454.93,375.84
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,378.49,309.65
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,307.31,245.55
2016,12,17,16,15,266.0,35.5,0.95,6.5,71.5,172.76,127.23
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,42.27,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,1.0,17.0,78.05,0.0
2016,12,18,7,45,360.0,21.0,1.5,1.5,51.5,172.36,84.88
2016,12,18,8,0,510.0,30.0,1.7,2.0,86.0,271.19,214.16
2016,12,18,8,15,589.0,36.5,1.7,2.5,128.0,344.39,285.23
2016,12,18,8,30,668.0,43.0,1.7,3.0,170.0,424.33,357.18
2016,12,18,8,45,719.0,46.5,1.7,3.5,211.5,490.87,415.8
2016,12,18,9,0,770.0,50.0,1.7,4.0,253.0,560.1,474.27
2016,12,18,9,15,802.0,53.0,1.7,4.5,291.0,618.37,521.75
2016,12,18,9,30,834.0,56.0,1.7,5.0,329.0,676.87,565.95
2016,12,18,9,45,854.0,59.0,1.75,5.5,362.0,726.33,602.15
2016,12,18,10,0,874.0,62.0,1.8,6.0,395.0,767.41,631.31
2016,12,18,10,15,889.0,63.5,1.8,6.5,422.5,807.29,658.6
2016,12,18,10,30,904.0,65.0,1.8,7.0,450.0,844.92,683.76
2016,12,18,10,45,914.5,66.0,1.85,7.5,470.5,875.54,704.06
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,903.21,722.19
2016,12,18,11,15,930.5,67.5,1.9,8.0,503.5,922.65,735.13
2016,12,18,11,30,936.0,68.0,1.9,8.0,516.0,938.65,745.79
2016,12,18,11,45,938.5,68.5,1.95,8.5,521.5,948.39,751.45
2016,12,18,12,0,941.0,69.0,2.0,9.0,527.0,954.47,754.73
2016,12,18,12,15,939.5,68.5,2.05,9.0,524.0,951.88,753.46
2016,12,18,12,30,938.0,68.0,2.1,9.0,521.0,945.59,749.84
2016,12,18,12,45,933.5,67.5,2.2,9.5,510.5,932.96,741.08
2016,12,18,13,0,929.0,67.0,2.3,10.0,500.0,916.79,729.92
2016,12,18,13,15,920.0,66.0,2.35,10.0,482.0,892.63,713.88
2016,12,18,13,30,911.0,65.0,2.4,10.0,464.0,865.34,695.57
2016,12,18,13,45,897.5,64.0,2.5,10.0,439.0,831.41,672.66
2016,12,18,14,0,884.0,63.0,2.6,10.0,414.0,794.98,647.56
2016,12,18,14,15,865.0,61.0,2.5,9.5,382.5,757.6,621.11
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,711.2,587.31
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,655.85,544.9
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,600.19,500.45
2016,12,18,15,15,746.0,50.0,1.9,8.0,237.5,534.9,446.6
2016,12,18,15,30,704.0,46.0,1.6,7.0,197.0,471.27,392.16
2016,12,18,15,45,636.5,41.0,1.35,6.5,155.0,395.47,325.53
2016,12,18,16,0,569.0,36.0,1.1,6.0,113.0,324.61,260.79
2016,12,18,16,15,449.5,27.5,1.1,5.0,74.5,234.94,175.03
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,150.05,6.81
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,58.77,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
