Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,63.69,0.0
2016,12,19,7,45,310.5,22.0,1.45,1.5,48.0,157.86,72.39
2016,12,19,8,0,455.0,32.0,1.6,2.0,81.0,254.07,200.06
2016,12,19,8,15,536.0,39.0,1.65,2.5,121.5,325.29,269.36
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,399.31,336.63
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,465.16,395.01
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,533.87,453.62
2016,12,19,9,15,754.0,57.0,1.85,4.5,280.0,590.31,500.32
2016,12,19,9,30,786.0,60.0,1.9,5.0,317.0,647.06,544.5
2016,12,19,9,45,809.0,62.5,2.0,6.0,349.5,696.48,580.55
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,744.82,614.92
2016,12,19,10,15,846.5,66.5,2.2,7.5,408.0,783.66,642.56
2016,12,19,10,30,861.0,68.0,2.3,8.0,434.0,820.3,668.28
2016,12,19,10,45,869.5,69.5,2.4,8.5,453.5,849.37,688.2
2016,12,19,11,0,878.0,71.0,2.5,9.0,473.0,867.01,699.73
2016,12,19,11,15,884.0,72.0,2.45,9.0,486.0,886.95,713.05
2016,12,19,11,30,890.0,73.0,2.4,9.0,499.0,903.64,724.01
2016,12,19,11,45,891.5,73.5,2.4,9.5,504.0,912.25,728.41
2016,12,19,12,0,893.0,74.0,2.4,10.0,509.0,917.37,730.52
2016,12,19,12,15,892.0,74.0,2.4,10.0,506.5,916.04,729.53
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,911.2,726.26
2016,12,19,12,45,853.0,73.0,2.45,10.5,478.0,877.36,701.45
2016,12,19,13,0,815.0,72.0,2.5,11.0,452.0,831.86,668.37
2016,12,19,13,15,683.0,100.5,2.45,11.0,411.0,744.96,604.77
2016,12,19,13,30,551.0,129.0,2.4,11.0,370.0,645.49,530.53
2016,12,19,13,45,495.5,131.5,2.35,11.0,339.5,589.49,487.6
2016,12,19,14,0,440.0,134.0,2.3,11.0,309.0,534.36,443.97
2016,12,19,14,15,617.5,99.0,2.1,10.5,324.0,620.14,514.0
2016,12,19,14,30,795.0,64.0,1.9,10.0,339.0,681.18,560.34
2016,12,19,14,45,766.5,61.0,1.75,10.0,303.5,627.4,517.96
2016,12,19,15,0,738.0,58.0,1.6,10.0,268.0,573.4,474.51
2016,12,19,15,15,694.0,54.0,1.4,9.0,229.0,508.91,422.13
2016,12,19,15,30,650.0,50.0,1.2,8.0,190.0,446.28,369.36
2016,12,19,15,45,581.0,44.0,1.05,7.5,149.0,375.57,307.73
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,306.22,245.31
2016,12,19,16,15,393.0,29.0,0.9,6.5,71.0,219.26,163.29
2016,12,19,16,30,274.0,20.0,0.9,6.0,34.0,135.48,14.31
2016,12,19,16,45,137.0,10.0,0.95,5.5,17.0,50.95,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,2.0,14.0,52.69,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,45.0,143.21,59.98
2016,12,20,8,0,418.0,31.0,1.5,4.0,76.0,236.47,184.25
2016,12,20,8,15,499.0,38.0,1.5,4.5,115.0,305.56,251.09
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,382.23,319.7
2016,12,20,8,45,630.0,49.5,1.55,5.5,193.0,440.86,371.8
2016,12,20,9,0,680.0,54.0,1.6,6.0,232.0,506.78,427.82
2016,12,20,9,15,713.0,57.5,1.55,6.5,267.5,562.72,473.31
2016,12,20,9,30,746.0,61.0,1.5,7.0,303.0,619.2,516.61
2016,12,20,9,45,773.0,62.5,1.5,8.0,335.5,668.94,551.94
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,717.96,585.68
2016,12,20,10,15,815.5,65.5,1.55,9.5,393.5,756.71,612.53
2016,12,20,10,30,831.0,67.0,1.6,10.0,419.0,793.43,637.6
2016,12,20,10,45,841.0,68.0,1.65,11.0,438.5,822.52,655.68
2016,12,20,11,0,851.0,69.0,1.7,12.0,458.0,840.36,665.61
2016,12,20,11,15,857.0,69.5,1.7,12.0,470.5,859.33,678.34
2016,12,20,11,30,863.0,70.0,1.7,12.0,483.0,875.17,688.89
2016,12,20,11,45,865.0,70.5,1.75,12.5,488.0,884.15,694.06
2016,12,20,12,0,867.0,71.0,1.8,13.0,493.0,889.75,697.05
2016,12,20,12,15,866.5,71.0,1.85,13.0,491.0,889.0,697.05
2016,12,20,12,30,866.0,71.0,1.9,13.0,489.0,884.84,694.86
2016,12,20,12,45,856.0,72.0,1.95,13.5,478.5,879.01,690.38
2016,12,20,13,0,846.0,73.0,2.0,14.0,468.0,860.94,677.38
2016,12,20,13,15,837.5,72.0,2.05,14.0,451.0,838.51,662.66
2016,12,20,13,30,829.0,71.0,2.1,14.0,434.0,813.16,645.82
2016,12,20,13,45,815.5,69.5,2.15,14.0,410.5,780.29,623.39
2016,12,20,14,0,802.0,68.0,2.2,14.0,387.0,745.12,599.03
2016,12,20,14,15,782.0,66.0,2.05,13.5,358.0,702.25,568.27
2016,12,20,14,30,762.0,64.0,1.9,13.0,329.0,657.98,535.99
2016,12,20,14,45,735.0,60.5,1.75,13.0,294.5,605.92,496.18
2016,12,20,15,0,708.0,57.0,1.6,13.0,260.0,553.64,454.35
2016,12,20,15,15,665.0,53.0,1.45,12.0,222.0,491.11,404.2
2016,12,20,15,30,622.0,49.0,1.3,11.0,184.0,430.46,353.69
2016,12,20,15,45,559.0,43.0,1.15,10.0,144.5,363.91,296.49
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,298.48,238.18
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,213.85,159.14
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,132.52,22.01
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,49.49,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,12,21,7,45,179.5,22.5,1.15,7.5,41.5,106.86,39.04
2016,12,21,8,0,359.0,33.0,1.3,8.0,71.0,212.84,162.89
2016,12,21,8,15,441.5,40.5,1.4,8.0,108.5,280.32,227.44
2016,12,21,8,30,524.0,48.0,1.5,8.0,146.0,355.53,294.64
2016,12,21,8,45,574.5,53.5,1.6,8.5,183.5,417.04,348.59
2016,12,21,9,0,625.0,59.0,1.7,9.0,221.0,481.85,403.48
2016,12,21,9,15,660.0,63.0,1.75,9.5,256.5,537.32,448.96
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,593.77,493.58
2016,12,21,9,45,728.5,67.5,1.9,10.5,324.5,641.39,529.15
2016,12,21,10,0,762.0,68.0,2.0,11.0,357.0,692.89,566.97
2016,12,21,10,15,778.5,70.0,2.0,11.5,382.5,732.08,594.11
2016,12,21,10,30,795.0,72.0,2.0,12.0,408.0,769.42,619.49
2016,12,21,10,45,805.5,73.0,2.05,12.5,427.5,798.27,638.76
2016,12,21,11,0,816.0,74.0,2.1,13.0,447.0,824.51,656.07
2016,12,21,11,15,823.0,75.0,2.1,13.5,459.5,844.86,668.65
2016,12,21,11,30,830.0,76.0,2.1,14.0,472.0,862.17,679.1
2016,12,21,11,45,833.0,76.5,2.1,14.5,477.5,872.04,684.35
2016,12,21,12,0,836.0,77.0,2.1,15.0,483.0,878.59,687.46
2016,12,21,12,15,835.5,76.5,2.1,15.0,481.5,877.31,686.49
2016,12,21,12,30,835.0,76.0,2.1,15.0,480.0,872.67,683.39
2016,12,21,12,45,832.5,75.0,2.15,15.0,471.0,862.24,676.85
2016,12,21,13,0,830.0,74.0,2.2,15.0,462.0,848.55,668.14
2016,12,21,13,15,822.5,73.0,2.15,15.0,446.0,827.34,653.25
2016,12,21,13,30,815.0,72.0,2.1,15.0,430.0,803.22,636.37
2016,12,21,13,45,805.5,69.5,2.1,15.0,407.5,772.78,615.29
2016,12,21,14,0,796.0,67.0,2.1,15.0,385.0,739.87,592.28
2016,12,21,14,15,777.5,65.0,2.0,15.0,356.0,698.43,561.97
2016,12,21,14,30,759.0,63.0,1.9,15.0,327.0,655.5,530.2
2016,12,21,14,45,734.0,59.5,1.85,15.0,293.5,605.0,492.45
2016,12,21,15,0,709.0,56.0,1.8,15.0,260.0,554.14,452.58
2016,12,21,15,15,668.5,52.0,1.6,14.0,222.5,493.14,403.68
2016,12,21,15,30,628.0,48.0,1.4,13.0,185.0,433.82,354.35
2016,12,21,15,45,564.5,42.0,1.2,12.0,145.5,362.46,293.65
2016,12,21,16,0,501.0,36.0,1.0,11.0,106.0,300.49,238.35
2016,12,21,16,15,389.5,27.5,1.05,10.5,70.5,217.46,161.55
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,137.78,31.03
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,51.57,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,38.0,109.83,36.35
2016,12,22,8,0,410.0,33.0,1.5,7.0,76.0,233.59,178.88
2016,12,22,8,15,496.0,40.5,1.45,7.5,115.5,305.29,247.54
2016,12,22,8,30,582.0,48.0,1.4,8.0,155.0,384.97,317.73
2016,12,22,8,45,638.5,52.5,1.35,8.5,195.5,451.45,374.99
2016,12,22,9,0,695.0,57.0,1.3,9.0,236.0,517.35,429.69
2016,12,22,9,15,728.5,60.5,1.25,9.5,273.0,574.48,475.14
2016,12,22,9,30,762.0,64.0,1.2,10.0,310.0,632.1,518.41
2016,12,22,9,45,787.0,66.0,1.15,10.5,342.5,681.81,553.27
2016,12,22,10,0,812.0,68.0,1.1,11.0,375.0,730.61,586.42
2016,12,22,10,15,827.0,70.0,1.15,11.5,401.5,770.19,613.28
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,807.68,638.33
2016,12,22,10,45,852.0,73.0,1.25,13.0,447.5,837.28,656.33
2016,12,22,11,0,862.0,74.0,1.3,14.0,467.0,864.09,672.25
2016,12,22,11,15,868.0,74.5,1.35,14.0,480.0,883.73,685.64
2016,12,22,11,30,874.0,75.0,1.4,14.0,493.0,900.13,696.97
2016,12,22,11,45,876.0,75.5,1.5,14.5,498.0,909.55,703.05
2016,12,22,12,0,878.0,76.0,1.6,15.0,503.0,915.48,706.91
2016,12,22,12,15,877.5,76.0,1.65,15.0,501.0,914.96,707.14
2016,12,22,12,30,877.0,76.0,1.7,15.0,499.0,910.91,705.16
2016,12,22,12,45,875.5,74.5,1.75,15.5,490.0,900.49,697.63
2016,12,22,13,0,874.0,73.0,1.8,16.0,481.0,886.63,687.89
2016,12,22,13,15,866.0,72.0,1.7,16.0,464.5,864.39,671.99
2016,12,22,13,30,858.0,71.0,1.6,16.0,448.0,839.11,654.08
2016,12,22,13,45,845.5,69.0,1.55,16.0,424.5,805.92,631.17
2016,12,22,14,0,833.0,67.0,1.5,16.0,401.0,770.27,606.41
2016,12,22,14,15,814.0,65.0,1.3,15.5,371.0,727.39,575.71
2016,12,22,14,30,795.0,63.0,1.1,15.0,341.0,682.92,543.44
2016,12,22,14,45,766.5,60.0,0.95,15.0,305.5,629.31,503.39
2016,12,22,15,0,738.0,57.0,0.8,15.0,270.0,575.46,461.59
2016,12,22,15,15,695.0,53.0,0.75,14.5,231.0,511.66,411.84
2016,12,22,15,30,652.0,49.0,0.7,14.0,192.0,449.64,361.61
2016,12,22,15,45,582.0,43.5,0.7,13.5,151.5,374.14,299.19
2016,12,22,16,0,512.0,38.0,0.7,13.0,111.0,308.95,242.47
2016,12,22,16,15,398.5,29.0,0.7,12.5,74.0,223.69,165.25
2016,12,22,16,30,285.0,20.0,0.7,12.0,37.0,142.36,39.78
2016,12,22,16,45,142.5,10.0,0.75,11.5,18.5,53.36,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,11.44,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,22.93,12.91
2016,12,23,8,15,0.0,40.0,4.95,9.0,40.0,36.91,25.71
2016,12,23,8,30,0.0,54.0,5.0,9.0,54.0,50.68,38.05
2016,12,23,8,45,0.0,68.0,5.05,9.5,68.0,64.39,50.16
2016,12,23,9,0,0.0,82.0,5.1,10.0,82.0,78.13,62.13
2016,12,23,9,15,0.0,95.5,5.0,10.0,95.5,91.36,73.63
2016,12,23,9,30,0.0,109.0,4.9,10.0,109.0,104.7,85.11
2016,12,23,9,45,1.0,120.5,4.85,10.5,121.0,116.62,95.1
2016,12,23,10,0,2.0,132.0,4.8,11.0,133.0,128.76,105.18
2016,12,23,10,15,1.0,109.0,4.6,11.0,109.5,101.64,81.91
2016,12,23,10,30,0.0,86.0,4.4,11.0,86.0,76.87,60.62
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,96.17,76.88
2016,12,23,11,0,0.0,125.0,4.0,12.0,125.0,115.98,93.37
2016,12,23,11,15,0.0,67.0,4.0,12.0,67.0,59.23,45.16
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,7.92,1.17
2016,12,23,11,45,0.0,34.5,4.0,12.5,34.5,30.43,20.48
2016,12,23,12,0,0.0,60.0,4.0,13.0,60.0,53.03,39.68
2016,12,23,12,15,67.0,138.5,4.25,12.5,171.0,200.85,167.02
2016,12,23,12,30,134.0,217.0,4.5,12.0,282.0,375.04,311.92
2016,12,23,12,45,81.0,200.5,4.75,12.0,239.5,288.72,239.73
2016,12,23,13,0,28.0,184.0,5.0,12.0,197.0,220.64,181.87
2016,12,23,13,15,14.0,100.0,5.0,12.0,106.5,102.49,82.56
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,14.09,6.5
2016,12,23,13,45,0.0,50.0,5.0,12.0,50.0,44.14,32.4
2016,12,23,14,0,0.0,84.0,5.0,12.0,84.0,75.17,59.05
2016,12,23,14,15,0.0,78.0,4.85,11.5,78.0,69.55,54.41
2016,12,23,14,30,0.0,72.0,4.7,11.0,72.0,63.99,49.79
2016,12,23,14,45,0.0,64.5,4.55,11.0,64.5,57.0,43.81
2016,12,23,15,0,0.0,57.0,4.4,11.0,57.0,50.34,38.05
2016,12,23,15,15,0.0,48.5,4.05,10.5,48.5,42.8,31.54
2016,12,23,15,30,0.0,40.0,3.7,10.0,40.0,35.27,24.96
2016,12,23,15,45,0.0,31.5,3.35,9.5,31.5,27.75,18.3
2016,12,23,16,0,0.0,23.0,3.0,9.0,23.0,20.24,11.6
2016,12,23,16,15,0.0,15.0,2.75,8.5,15.0,13.18,5.09
2016,12,23,16,30,0.0,7.0,2.5,8.0,7.0,6.14,0.0
2016,12,23,16,45,0.0,3.5,2.3,8.0,3.5,3.18,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.0,1.6,5.5,37.0,109.76,28.35
2016,12,24,8,0,428.0,30.0,1.7,6.0,74.0,236.55,180.63
2016,12,24,8,15,513.5,37.0,1.9,6.5,113.5,307.79,250.61
2016,12,24,8,30,599.0,44.0,2.1,7.0,153.0,382.74,318.51
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.0,450.06,378.44
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,520.81,439.35
2016,12,24,9,15,746.5,55.0,2.65,8.0,272.0,577.94,487.71
2016,12,24,9,30,780.0,58.0,2.7,8.0,309.0,635.6,534.09
2016,12,24,9,45,807.5,59.0,2.8,8.5,342.0,686.45,572.48
2016,12,24,10,0,835.0,60.0,2.9,9.0,375.0,736.56,609.48
2016,12,24,10,15,850.5,61.5,2.95,9.0,402.0,769.23,633.46
2016,12,24,10,30,866.0,63.0,3.0,9.0,429.0,806.81,661.04
2016,12,24,10,45,877.5,64.0,3.1,9.5,449.5,838.01,682.66
2016,12,24,11,0,889.0,65.0,3.2,10.0,470.0,866.49,702.17
2016,12,24,11,15,895.0,65.5,3.2,10.0,483.0,886.5,716.03
2016,12,24,11,30,901.0,66.0,3.2,10.0,496.0,903.24,727.64
2016,12,24,11,45,904.0,66.0,3.25,10.0,502.0,913.21,734.79
2016,12,24,12,0,907.0,66.0,3.3,10.0,508.0,919.68,739.59
2016,12,24,12,15,906.5,66.0,3.3,10.0,506.5,919.39,739.32
2016,12,24,12,30,906.0,66.0,3.3,10.0,505.0,915.53,736.67
2016,12,24,12,45,894.5,68.0,3.3,10.0,494.5,900.92,726.34
2016,12,24,13,0,883.0,70.0,3.3,10.0,484.0,883.03,713.81
2016,12,24,13,15,875.0,69.0,3.25,10.0,467.5,861.12,698.07
2016,12,24,13,30,867.0,68.0,3.2,10.0,451.0,836.19,680.16
2016,12,24,13,45,856.0,66.5,3.15,10.0,427.5,813.08,663.59
2016,12,24,14,0,845.0,65.0,3.1,10.0,404.0,779.19,638.83
2016,12,24,14,15,827.0,63.0,2.95,10.0,374.5,736.88,606.97
2016,12,24,14,30,809.0,61.0,2.8,10.0,345.0,692.88,573.48
2016,12,24,14,45,783.0,58.0,2.65,10.0,310.0,640.62,533.04
2016,12,24,15,0,757.0,55.0,2.5,10.0,275.0,587.9,490.87
2016,12,24,15,15,716.5,51.5,2.15,9.0,236.0,525.49,439.39
2016,12,24,15,30,676.0,48.0,1.8,8.0,197.0,464.58,387.34
2016,12,24,15,45,612.0,42.5,1.45,7.5,156.5,391.03,322.71
2016,12,24,16,0,548.0,37.0,1.1,7.0,116.0,322.19,260.16
2016,12,24,16,15,436.0,29.0,1.1,6.5,78.0,236.1,180.66
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,159.94,63.37
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,60.47,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.25,4.0,36.5,107.92,24.11
2016,12,25,8,0,421.0,30.0,1.3,5.0,73.0,232.9,177.62
2016,12,25,8,15,507.0,37.0,1.5,5.5,112.5,303.92,247.61
2016,12,25,8,30,593.0,44.0,1.7,6.0,152.0,378.69,315.37
2016,12,25,8,45,646.0,49.0,1.9,6.5,192.0,444.54,373.97
2016,12,25,9,0,699.0,54.0,2.1,7.0,232.0,513.59,433.32
2016,12,25,9,15,733.0,57.0,2.15,7.5,269.5,570.59,480.59
2016,12,25,9,30,767.0,60.0,2.2,8.0,307.0,628.16,525.95
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.0,676.32,561.78
2016,12,25,10,0,807.0,67.0,2.3,9.0,371.0,723.33,595.96
2016,12,25,10,15,822.5,68.5,2.3,9.5,397.5,762.78,623.42
2016,12,25,10,30,838.0,70.0,2.3,10.0,424.0,800.18,648.93
2016,12,25,10,45,849.0,71.5,2.3,10.5,444.5,831.48,669.6
2016,12,25,11,0,860.0,73.0,2.3,11.0,465.0,860.05,688.12
2016,12,25,11,15,550.0,140.0,2.3,11.0,393.5,679.47,553.77
2016,12,25,11,30,240.0,207.0,2.3,11.0,322.0,473.51,389.13
2016,12,25,11,45,265.0,206.0,2.35,11.0,334.5,496.68,409.3
2016,12,25,12,0,290.0,205.0,2.4,11.0,347.0,519.19,427.5
2016,12,25,12,15,347.0,194.0,2.4,11.0,363.0,557.11,458.46
2016,12,25,12,30,404.0,183.0,2.4,11.0,379.0,611.4,501.17
2016,12,25,12,45,632.0,128.5,2.4,11.5,428.5,755.14,611.83
2016,12,25,13,0,860.0,74.0,2.4,12.0,478.0,877.29,699.0
2016,12,25,13,15,851.0,73.0,2.35,11.5,461.0,854.71,682.87
2016,12,25,13,30,842.0,72.0,2.3,11.0,444.0,829.15,666.01
2016,12,25,13,45,828.5,70.5,2.25,11.0,420.5,796.4,642.62
2016,12,25,14,0,815.0,69.0,2.2,11.0,397.0,761.27,617.35
2016,12,25,14,15,795.5,66.5,2.05,11.0,367.5,718.09,585.09
2016,12,25,14,30,776.0,64.0,1.9,11.0,338.0,673.41,551.37
2016,12,25,14,45,751.0,60.5,1.8,11.0,304.0,622.43,512.64
2016,12,25,15,0,726.0,57.0,1.7,11.0,270.0,571.01,472.07
2016,12,25,15,15,685.0,53.0,1.55,10.0,231.5,508.96,422.23
2016,12,25,15,30,644.0,49.0,1.4,9.0,193.0,448.54,371.86
2016,12,25,15,45,582.5,43.5,1.25,8.0,153.5,377.73,311.19
2016,12,25,16,0,521.0,38.0,1.1,7.0,114.0,316.06,255.74
2016,12,25,16,15,412.5,29.5,1.2,6.5,77.0,232.4,178.92
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,153.72,67.87
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,57.6,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,110.42,21.17
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,239.0,183.06
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,310.39,254.46
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,389.17,325.76
2016,12,26,8,45,670.0,45.5,1.65,4.5,193.0,453.29,382.86
2016,12,26,9,0,719.0,50.0,1.7,5.0,233.0,520.25,440.18
2016,12,26,9,15,752.0,53.0,1.7,5.5,270.5,577.31,487.23
2016,12,26,9,30,785.0,56.0,1.7,6.0,308.0,634.89,531.93
2016,12,26,9,45,802.0,59.5,1.75,7.0,340.0,681.53,565.42
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,726.81,597.02
2016,12,26,10,15,834.5,65.0,1.8,8.5,398.5,767.29,624.96
2016,12,26,10,30,850.0,67.0,1.8,9.0,425.0,805.72,650.9
2016,12,26,10,45,857.5,69.0,1.85,9.5,445.0,835.07,670.39
2016,12,26,11,0,865.0,71.0,1.9,10.0,465.0,861.53,687.75
2016,12,26,11,15,871.0,71.5,1.8,10.5,478.5,872.93,692.64
2016,12,26,11,30,877.0,72.0,1.7,11.0,492.0,889.61,701.4
2016,12,26,11,45,878.0,73.0,1.65,11.5,497.5,899.14,705.66
2016,12,26,12,0,879.0,74.0,1.6,12.0,503.0,905.22,707.67
2016,12,26,12,15,878.0,74.0,1.55,12.0,501.5,904.71,706.55
2016,12,26,12,30,877.0,74.0,1.5,12.0,500.0,900.73,703.24
2016,12,26,12,45,873.0,73.0,1.45,12.0,490.5,889.3,694.93
2016,12,26,13,0,869.0,72.0,1.4,12.0,481.0,874.54,684.51
2016,12,26,13,15,860.5,71.0,1.35,12.0,464.5,861.13,675.18
2016,12,26,13,30,852.0,70.0,1.3,12.0,448.0,835.92,657.6
2016,12,26,13,45,840.0,68.5,1.3,12.0,424.5,804.3,636.23
2016,12,26,14,0,828.0,67.0,1.3,12.0,401.0,770.17,612.93
2016,12,26,14,15,808.5,65.0,1.2,12.0,371.5,727.32,581.86
2016,12,26,14,30,789.0,63.0,1.1,12.0,342.0,682.9,549.33
2016,12,26,14,45,761.0,60.0,1.05,12.0,307.5,630.01,510.45
2016,12,26,15,0,733.0,57.0,1.0,12.0,273.0,576.84,469.91
2016,12,26,15,15,692.5,53.0,1.0,11.0,234.5,514.8,422.03
2016,12,26,15,30,652.0,49.0,1.0,10.0,196.0,454.32,373.22
2016,12,26,15,45,587.0,43.5,1.0,9.0,156.0,381.23,312.12
2016,12,26,16,0,522.0,38.0,1.0,8.0,116.0,317.5,256.03
2016,12,26,16,15,415.0,30.0,1.05,7.5,78.5,234.81,180.72
2016,12,26,16,30,308.0,22.0,1.1,7.0,41.0,157.43,75.77
2016,12,26,16,45,154.0,11.0,1.15,6.5,20.5,58.97,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.5,100.0,15.18
2016,12,27,8,0,379.0,31.0,0.6,4.0,69.0,215.16,163.12
2016,12,27,8,15,465.5,38.5,0.65,4.5,107.5,284.76,231.09
2016,12,27,8,30,552.0,46.0,0.7,5.0,146.0,362.66,300.1
2016,12,27,8,45,611.5,50.5,0.75,5.5,186.0,429.16,357.85
2016,12,27,9,0,671.0,55.0,0.8,6.0,226.0,495.85,413.88
2016,12,27,9,15,705.5,58.5,0.8,6.5,262.5,552.7,459.61
2016,12,27,9,30,740.0,62.0,0.8,7.0,299.0,610.27,503.71
2016,12,27,9,45,766.0,64.5,0.85,8.0,332.0,660.76,539.48
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,710.57,573.78
2016,12,27,10,15,808.0,69.0,1.0,9.5,391.5,750.77,602.0
2016,12,27,10,30,824.0,71.0,1.1,10.0,418.0,789.04,628.54
2016,12,27,10,45,834.0,72.5,1.2,11.0,438.5,819.37,647.99
2016,12,27,11,0,844.0,74.0,1.3,12.0,459.0,847.01,665.42
2016,12,27,11,15,850.5,74.5,1.4,12.0,472.0,867.37,680.13
2016,12,27,11,30,857.0,75.0,1.5,12.0,485.0,884.57,692.8
2016,12,27,11,45,859.0,76.0,1.65,12.5,491.0,895.09,700.28
2016,12,27,12,0,861.0,77.0,1.8,13.0,497.0,902.18,705.49
2016,12,27,12,15,860.0,76.5,1.85,13.0,495.5,901.13,705.24
2016,12,27,12,30,859.0,76.0,1.9,13.0,494.0,896.61,702.79
2016,12,27,12,45,851.0,77.0,1.95,13.0,484.5,884.3,695.02
2016,12,27,13,0,843.0,78.0,2.0,13.0,475.0,868.72,685.08
2016,12,27,13,15,834.5,77.0,1.95,13.0,459.0,847.0,669.84
2016,12,27,13,30,826.0,76.0,1.9,13.0,443.0,822.33,652.57
2016,12,27,13,45,716.0,90.0,1.9,13.0,396.5,733.85,589.2
2016,12,27,14,0,606.0,104.0,1.9,13.0,350.0,642.75,522.78
2016,12,27,14,15,564.5,103.0,1.8,12.5,319.0,590.03,484.26
2016,12,27,14,30,523.0,102.0,1.7,12.0,288.0,537.66,443.94
2016,12,27,14,45,493.0,97.0,1.6,12.0,258.5,484.99,402.1
2016,12,27,15,0,463.0,92.0,1.5,12.0,229.0,439.13,364.6
2016,12,27,15,15,433.5,82.5,1.35,11.0,197.0,389.18,324.02
2016,12,27,15,30,404.0,73.0,1.2,10.0,165.0,340.81,283.4
2016,12,27,15,45,361.5,61.0,1.05,9.5,131.0,284.3,234.35
2016,12,27,16,0,319.0,49.0,0.9,9.0,97.0,231.36,187.04
2016,12,27,16,15,245.0,36.5,0.95,8.5,66.0,168.38,129.73
2016,12,27,16,30,171.0,24.0,1.0,8.0,35.0,108.06,54.86
2016,12,27,16,45,85.5,12.0,1.05,7.5,17.5,38.25,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,109.7,13.82
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,234.52,178.22
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,306.61,250.7
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,386.35,322.95
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,452.92,382.27
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,522.76,442.15
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,580.21,489.75
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,638.19,535.06
2016,12,28,9,45,819.5,56.5,2.15,8.0,342.5,689.05,571.9
2016,12,28,10,0,847.0,57.0,2.2,9.0,376.0,732.19,601.88
2016,12,28,10,15,862.0,58.5,2.25,9.5,403.0,772.16,629.98
2016,12,28,10,30,877.0,60.0,2.3,10.0,430.0,810.05,656.11
2016,12,28,10,45,887.0,61.0,2.35,11.0,451.0,840.68,675.38
2016,12,28,11,0,897.0,62.0,2.4,12.0,472.0,868.49,692.43
2016,12,28,11,15,903.0,62.5,2.4,12.0,485.5,889.1,706.33
2016,12,28,11,30,909.0,63.0,2.4,12.0,499.0,906.41,717.99
2016,12,28,11,45,911.5,63.0,2.4,12.5,505.0,916.48,723.3
2016,12,28,12,0,914.0,63.0,2.4,13.0,511.0,923.0,726.28
2016,12,28,12,15,913.0,63.0,2.4,13.0,509.5,922.74,726.0
2016,12,28,12,30,912.0,63.0,2.4,13.0,508.0,918.87,723.4
2016,12,28,12,45,905.5,63.5,2.45,13.5,498.5,907.14,714.57
2016,12,28,13,0,899.0,64.0,2.5,14.0,489.0,892.0,703.51
2016,12,28,13,15,891.0,63.5,2.5,14.0,473.0,870.9,689.17
2016,12,28,13,30,883.0,63.0,2.5,14.0,457.0,846.7,672.67
2016,12,28,13,45,871.5,61.5,2.5,14.0,433.5,815.31,650.92
2016,12,28,14,0,860.0,60.0,2.5,14.0,410.0,781.34,627.16
2016,12,28,14,15,842.5,58.5,2.35,13.5,381.0,740.36,598.07
2016,12,28,14,30,825.0,57.0,2.2,13.0,352.0,704.29,572.25
2016,12,28,14,45,800.5,54.5,2.1,13.0,317.5,653.35,533.94
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,601.76,494.34
2016,12,28,15,15,738.0,48.5,1.75,12.0,244.0,540.18,444.97
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,479.87,394.83
2016,12,28,15,45,641.5,40.0,1.25,10.0,164.5,408.57,334.04
2016,12,28,16,0,583.0,35.0,1.0,9.0,124.0,341.46,274.56
2016,12,28,16,15,482.5,28.0,1.05,8.5,85.5,258.95,199.94
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,182.78,100.84
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,70.98,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,105.29,9.84
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,228.82,172.52
2016,12,29,8,15,506.5,37.5,2.25,6.5,111.5,301.11,244.66
2016,12,29,8,30,595.0,45.0,2.2,7.0,152.0,381.93,317.23
2016,12,29,8,45,646.5,50.5,2.2,7.5,192.5,442.92,371.66
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,511.76,430.29
2016,12,29,9,15,733.0,59.5,2.2,8.5,271.0,570.25,478.52
2016,12,29,9,30,768.0,63.0,2.2,9.0,309.0,629.43,525.05
2016,12,29,9,45,773.0,70.0,2.25,9.5,339.5,671.19,555.81
2016,12,29,10,0,778.0,77.0,2.3,10.0,370.0,710.76,584.33
2016,12,29,10,15,795.5,79.0,2.3,10.5,397.5,752.12,613.31
2016,12,29,10,30,813.0,81.0,2.3,11.0,425.0,791.62,640.33
2016,12,29,10,45,828.0,81.5,2.3,12.0,446.5,825.05,661.3
2016,12,29,11,0,843.0,82.0,2.3,13.0,468.0,855.96,680.14
2016,12,29,11,15,849.5,83.0,2.25,13.5,481.5,877.23,692.71
2016,12,29,11,30,856.0,84.0,2.2,14.0,495.0,895.34,703.07
2016,12,29,11,45,860.5,84.0,2.15,14.5,501.5,907.1,708.98
2016,12,29,12,0,865.0,84.0,2.1,15.0,508.0,915.43,712.64
2016,12,29,12,15,864.0,83.5,2.05,15.0,506.5,914.63,711.42
2016,12,29,12,30,863.0,83.0,2.0,15.0,505.0,910.32,708.01
2016,12,29,12,45,866.5,80.0,1.95,15.5,497.5,903.42,701.66
2016,12,29,13,0,870.0,77.0,1.9,16.0,490.0,892.95,693.03
2016,12,29,13,15,861.5,76.0,1.85,16.0,473.0,871.02,677.86
2016,12,29,13,30,853.0,75.0,1.8,16.0,456.0,846.03,660.71
2016,12,29,13,45,838.5,73.5,1.75,16.0,432.5,812.49,637.5
2016,12,29,14,0,824.0,72.0,1.7,16.0,409.0,776.54,612.5
2016,12,29,14,15,804.5,70.0,1.55,16.0,379.5,733.91,581.5
2016,12,29,14,30,785.0,68.0,1.4,16.0,350.0,689.67,549.05
2016,12,29,14,45,755.5,65.0,1.25,16.0,315.0,635.84,509.03
2016,12,29,15,0,726.0,62.0,1.1,16.0,280.0,581.79,467.57
2016,12,29,15,15,685.0,58.0,1.05,15.0,241.5,519.53,420.01
2016,12,29,15,30,644.0,54.0,1.0,14.0,203.0,463.18,374.94
2016,12,29,15,45,576.5,48.5,1.0,13.0,162.0,388.99,314.2
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,320.04,255.31
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.5,236.29,181.45
2016,12,29,16,30,296.0,25.0,1.1,11.0,46.0,159.72,91.74
2016,12,29,16,45,148.0,12.5,1.15,10.5,23.0,59.24,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,77.5,17.5,1.05,8.5,25.0,59.05,1.56
2016,12,30,8,0,155.0,35.0,1.0,9.0,50.0,125.72,92.56
2016,12,30,8,15,202.0,50.0,1.25,9.5,79.5,173.1,138.58
2016,12,30,8,30,249.0,65.0,1.5,10.0,109.0,225.32,185.38
2016,12,30,8,45,275.0,79.5,1.75,11.0,139.5,269.5,224.22
2016,12,30,9,0,301.0,94.0,2.0,12.0,170.0,315.64,263.62
2016,12,30,9,15,320.0,106.5,2.0,12.5,199.0,344.04,287.85
2016,12,30,9,30,339.0,119.0,2.0,13.0,228.0,384.92,321.23
2016,12,30,9,45,362.5,128.5,2.05,14.0,255.5,440.08,364.3
2016,12,30,10,0,386.0,138.0,2.1,15.0,283.0,482.59,396.48
2016,12,30,10,15,400.0,144.5,2.15,15.5,304.5,514.28,420.32
2016,12,30,10,30,414.0,151.0,2.2,16.0,326.0,545.37,443.35
2016,12,30,10,45,410.5,161.5,2.3,16.5,342.5,565.55,457.52
2016,12,30,11,0,407.0,172.0,2.4,17.0,359.0,583.93,470.25
2016,12,30,11,15,409.0,177.5,2.4,17.0,369.5,599.55,481.55
2016,12,30,11,30,411.0,183.0,2.4,17.0,380.0,613.51,491.6
2016,12,30,11,45,237.0,197.5,2.45,17.0,311.5,460.31,371.26
2016,12,30,12,0,63.0,212.0,2.5,17.0,243.0,286.57,230.62
2016,12,30,12,15,64.0,211.0,2.5,17.0,242.5,286.18,230.97
2016,12,30,12,30,65.0,210.0,2.5,17.0,242.0,285.83,230.77
2016,12,30,12,45,175.5,205.0,2.5,17.0,289.0,395.96,321.51
2016,12,30,13,0,286.0,200.0,2.5,17.0,336.0,503.82,407.44
2016,12,30,13,15,552.0,138.5,2.5,17.0,390.5,674.4,541.94
2016,12,30,13,30,818.0,77.0,2.5,17.0,445.0,819.56,647.44
2016,12,30,13,45,804.5,76.0,2.5,17.0,422.0,788.32,624.31
2016,12,30,14,0,791.0,75.0,2.5,17.0,399.0,754.71,600.89
2016,12,30,14,15,772.0,72.5,2.45,16.5,370.5,712.84,571.88
2016,12,30,14,30,753.0,70.0,2.4,16.0,342.0,669.44,541.25
2016,12,30,14,45,722.5,67.5,2.4,15.5,308.0,616.62,503.01
2016,12,30,15,0,692.0,65.0,2.4,15.0,274.0,567.91,465.99
2016,12,30,15,15,651.5,60.5,2.1,14.0,236.0,506.87,417.04
2016,12,30,15,30,611.0,56.0,1.8,13.0,198.0,447.59,367.87
2016,12,30,15,45,542.0,50.5,1.55,12.5,158.0,373.99,305.17
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,305.77,245.3
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,225.45,174.25
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,152.53,91.73
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,55.91,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
